Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,45,172.5,15.0,3.55,5.5,30.5,11.43,0.0
2016,1,1,8,0,345.0,30.0,3.6,6.0,61.0,23.72,13.55
2016,1,1,8,15,442.0,38.5,3.65,6.0,100.0,29.21,20.34
2016,1,1,8,30,539.0,47.0,3.7,6.0,139.0,34.52,25.69
2016,1,1,8,45,597.0,53.0,3.75,6.5,180.0,47.81,28.91
2016,1,1,9,0,655.0,59.0,3.8,7.0,221.0,85.27,45.94
2016,1,1,9,15,694.0,63.0,3.8,7.0,259.0,123.38,71.39
2016,1,1,9,30,733.0,67.0,3.8,7.0,297.0,166.48,105.82
2016,1,1,9,45,759.5,70.0,3.8,7.5,331.0,205.61,139.88
2016,1,1,10,0,786.0,73.0,3.8,8.0,365.0,245.58,175.9
2016,1,1,10,15,804.0,75.5,3.75,8.0,393.0,283.36,211.11
2016,1,1,10,30,822.0,78.0,3.7,8.0,421.0,320.77,245.95
2016,1,1,10,45,833.0,79.5,3.65,8.5,442.5,354.29,276.85
2016,1,1,11,0,844.0,81.0,3.6,9.0,464.0,386.52,306.07
2016,1,1,11,15,851.5,82.0,3.5,9.0,479.0,415.4,332.49
2016,1,1,11,30,859.0,83.0,3.4,9.0,494.0,442.44,356.83
2016,1,1,11,45,861.5,84.0,3.3,9.0,501.0,465.26,377.3
2016,1,1,12,0,864.0,85.0,3.2,9.0,508.0,485.73,395.4
2016,1,1,12,15,864.0,84.5,3.1,9.0,507.5,501.04,409.03
2016,1,1,12,30,864.0,84.0,3.0,9.0,507.0,513.71,420.24
2016,1,1,12,45,864.5,82.5,2.9,9.5,500.0,522.93,427.66
2016,1,1,13,0,865.0,81.0,2.8,10.0,493.0,529.41,432.65
2016,1,1,13,15,857.0,80.0,2.65,10.0,477.5,529.29,432.85
2016,1,1,13,30,849.0,79.0,2.5,10.0,462.0,526.36,430.65
2016,1,1,13,45,838.5,77.0,2.45,10.0,439.5,518.35,424.59
2016,1,1,14,0,828.0,75.0,2.4,10.0,417.0,507.7,416.21
2016,1,1,14,15,809.0,72.5,2.35,10.0,388.0,489.75,401.8
2016,1,1,14,30,790.0,70.0,2.3,10.0,359.0,469.57,385.28
2016,1,1,14,45,764.5,67.0,2.25,10.0,325.0,443.78,363.84
2016,1,1,15,0,739.0,64.0,2.2,10.0,291.0,416.4,340.55
2016,1,1,15,15,699.5,60.0,2.15,9.5,252.0,380.54,310.37
2016,1,1,15,30,660.0,56.0,2.1,9.0,213.0,346.47,280.67
2016,1,1,15,45,599.5,50.0,2.05,9.0,172.5,300.31,239.89
2016,1,1,16,0,539.0,44.0,2.0,9.0,132.0,255.83,199.64
2016,1,1,16,15,439.0,35.5,2.05,9.0,93.0,197.95,148.03
2016,1,1,16,30,339.0,27.0,2.1,9.0,54.0,144.7,89.71
2016,1,1,16,45,169.5,13.5,2.15,9.0,27.0,57.47,0.0
2016,1,1,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,2,7,45,36.5,16.0,3.7,7.5,19.0,14.48,0.0
2016,1,2,8,0,73.0,32.0,3.8,8.0,38.0,26.51,15.61
2016,1,2,8,15,106.5,48.5,3.8,8.0,63.5,39.38,29.11
2016,1,2,8,30,140.0,65.0,3.8,8.0,89.0,51.86,41.02
2016,1,2,8,45,161.0,81.5,3.85,8.5,116.0,67.56,50.88
2016,1,2,9,0,182.0,98.0,3.9,9.0,143.0,92.1,67.76
2016,1,2,9,15,194.5,113.0,3.85,9.0,168.0,116.39,86.53
2016,1,2,9,30,207.0,128.0,3.8,9.0,193.0,141.61,107.26
2016,1,2,9,45,225.0,139.0,3.8,9.5,216.5,165.35,126.95
2016,1,2,10,0,243.0,150.0,3.8,10.0,240.0,190.16,147.89
2016,1,2,10,15,292.0,155.5,3.85,10.0,272.0,219.35,172.0
2016,1,2,10,30,341.0,161.0,3.9,10.0,304.0,251.42,198.89
2016,1,2,10,45,423.5,153.5,4.0,10.5,340.5,284.72,226.08
2016,1,2,11,0,506.0,146.0,4.1,11.0,377.0,322.95,257.67
2016,1,2,11,15,269.0,168.5,4.2,11.0,291.5,266.99,216.16
2016,1,2,11,30,32.0,191.0,4.3,11.0,206.0,196.73,160.29
2016,1,2,11,45,58.0,203.0,4.4,11.5,231.5,221.46,180.58
2016,1,2,12,0,84.0,215.0,4.5,12.0,257.0,247.36,201.66
2016,1,2,12,15,48.5,197.0,4.55,12.0,221.5,215.47,175.49
2016,1,2,12,30,13.0,179.0,4.6,12.0,186.0,180.25,146.33
2016,1,2,12,45,26.0,186.5,4.65,12.5,199.5,194.83,158.36
2016,1,2,13,0,39.0,194.0,4.7,13.0,213.0,212.45,172.81
2016,1,2,13,15,19.5,160.0,4.7,13.0,169.5,166.49,134.8
2016,1,2,13,30,0.0,126.0,4.7,13.0,126.0,122.85,98.39
2016,1,2,13,45,0.0,99.0,4.7,13.0,99.0,96.17,76.13
2016,1,2,14,0,0.0,72.0,4.7,13.0,72.0,69.61,53.78
2016,1,2,14,15,0.0,60.0,4.6,13.0,60.0,57.98,43.98
2016,1,2,14,30,0.0,48.0,4.5,13.0,48.0,46.36,34.13
2016,1,2,14,45,0.0,43.5,4.4,13.0,43.5,42.01,30.45
2016,1,2,15,0,0.0,39.0,4.3,13.0,39.0,37.65,26.73
2016,1,2,15,15,0.0,33.5,4.05,12.5,33.5,32.33,22.2
2016,1,2,15,30,0.0,28.0,3.8,12.0,28.0,27.02,17.62
2016,1,2,15,45,0.0,22.5,3.55,12.0,22.5,21.7,12.95
2016,1,2,16,0,0.0,17.0,3.3,12.0,17.0,16.39,8.25
2016,1,2,16,15,0.0,12.0,3.35,11.5,12.0,11.57,3.95
2016,1,2,16,30,0.0,7.0,3.4,11.0,7.0,6.74,0.0
2016,1,2,16,45,0.0,3.5,3.45,11.0,3.5,3.37,0.0
2016,1,2,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.5,4.2,9.5,5.5,5.3,0.0
2016,1,3,8,0,0.0,11.0,4.1,10.0,11.0,10.6,2.78
2016,1,3,8,15,0.0,18.0,4.0,10.0,18.0,17.36,9.59
2016,1,3,8,30,0.0,25.0,3.9,10.0,25.0,24.12,15.96
2016,1,3,8,45,0.0,32.5,3.8,10.5,32.5,31.37,21.38
2016,1,3,9,0,0.0,40.0,3.7,11.0,40.0,38.62,27.72
2016,1,3,9,15,0.0,47.0,3.6,11.0,47.0,45.4,33.63
2016,1,3,9,30,0.0,54.0,3.5,11.0,54.0,52.17,39.49
2016,1,3,9,45,0.0,60.0,3.4,11.5,60.0,57.98,44.37
2016,1,3,10,0,0.0,66.0,3.3,12.0,66.0,63.79,49.19
2016,1,3,10,15,0.0,96.0,3.35,12.0,96.0,92.19,73.26
2016,1,3,10,30,0.0,126.0,3.4,12.0,126.0,120.37,96.88
2016,1,3,10,45,0.0,115.5,3.5,12.0,115.5,110.92,88.79
2016,1,3,11,0,0.0,105.0,3.6,12.0,105.0,101.19,80.52
2016,1,3,11,15,0.0,102.0,3.8,12.0,102.0,98.44,78.14
2016,1,3,11,30,0.0,99.0,4.0,12.0,99.0,95.65,75.73
2016,1,3,11,45,18.5,149.5,4.2,12.5,159.0,152.37,122.99
2016,1,3,12,0,37.0,200.0,4.4,13.0,219.0,211.19,171.27
2016,1,3,12,15,20.0,183.0,4.4,13.0,193.5,186.84,151.15
2016,1,3,12,30,3.0,166.0,4.4,13.0,168.0,162.6,131.1
2016,1,3,12,45,207.0,172.5,4.4,13.0,272.0,279.45,228.88
2016,1,3,13,0,411.0,179.0,4.4,13.0,376.0,397.12,325.12
2016,1,3,13,15,296.5,189.5,4.05,13.0,329.5,349.11,285.47
2016,1,3,13,30,182.0,200.0,3.7,13.0,283.0,299.26,244.53
2016,1,3,13,45,146.0,190.5,3.35,13.5,255.0,272.24,222.11
2016,1,3,14,0,110.0,181.0,3.0,14.0,227.0,244.91,199.32
2016,1,3,14,15,55.0,140.0,2.65,14.0,163.0,169.65,137.39
2016,1,3,14,30,0.0,99.0,2.3,14.0,99.0,96.89,76.57
2016,1,3,14,45,0.0,89.0,2.0,14.0,89.0,87.08,68.48
2016,1,3,15,0,0.0,79.0,1.7,14.0,79.0,77.24,60.22
2016,1,3,15,15,0.0,68.5,1.55,13.5,68.5,66.87,51.53
2016,1,3,15,30,0.0,58.0,1.4,13.0,58.0,56.47,42.68
2016,1,3,15,45,0.0,46.5,1.3,13.0,46.5,44.98,32.71
2016,1,3,16,0,0.0,35.0,1.2,13.0,35.0,33.8,22.92
2016,1,3,16,15,0.0,24.5,1.3,12.5,24.5,23.65,13.97
2016,1,3,16,30,0.0,14.0,1.4,12.0,14.0,13.5,4.37
2016,1,3,16,45,0.0,7.0,1.5,12.0,7.0,6.75,0.0
2016,1,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,45,183.0,13.5,5.05,12.5,29.5,10.08,0.0
2016,1,4,8,0,366.0,27.0,5.1,13.0,59.0,20.81,10.71
2016,1,4,8,15,458.5,34.0,5.15,13.0,97.0,25.04,16.07
2016,1,4,8,30,551.0,41.0,5.2,13.0,135.0,29.15,20.16
2016,1,4,8,45,608.0,45.5,5.3,13.0,174.5,43.43,24.79
2016,1,4,9,0,665.0,50.0,5.4,13.0,214.0,79.8,40.09
2016,1,4,9,15,587.0,70.0,5.5,13.0,232.0,117.84,69.78
2016,1,4,9,30,509.0,90.0,5.6,13.0,250.0,151.42,100.83
2016,1,4,9,45,516.5,99.0,5.7,13.5,277.0,183.77,128.86
2016,1,4,10,0,524.0,108.0,5.8,14.0,304.0,215.39,157.07
2016,1,4,10,15,442.0,133.5,5.9,14.0,307.5,238.17,181.16
2016,1,4,10,30,360.0,159.0,6.0,14.0,311.0,255.45,199.69
2016,1,4,10,45,244.0,180.5,6.15,14.0,285.5,250.08,199.16
2016,1,4,11,0,128.0,202.0,6.3,14.0,260.0,237.3,191.21
2016,1,4,11,15,173.5,207.0,6.4,14.0,288.5,265.39,214.32
2016,1,4,11,30,219.0,212.0,6.5,14.0,317.0,295.47,239.21
2016,1,4,11,45,337.5,194.5,6.6,14.5,359.5,339.02,274.64
2016,1,4,12,0,456.0,177.0,6.7,15.0,402.0,387.27,314.03
2016,1,4,12,15,391.5,190.0,6.75,14.5,383.5,376.95,307.05
2016,1,4,12,30,327.0,203.0,6.8,14.0,365.0,365.35,298.68
2016,1,4,12,45,163.5,162.5,6.9,14.0,243.5,245.04,200.37
2016,1,4,13,0,0.0,122.0,7.0,14.0,122.0,118.46,94.25
2016,1,4,13,15,0.0,124.5,7.0,14.0,124.5,121.1,96.6
2016,1,4,13,30,0.0,127.0,7.0,14.0,127.0,123.82,98.97
2016,1,4,13,45,0.0,120.0,7.0,14.0,120.0,117.09,93.45
2016,1,4,14,0,0.0,113.0,7.0,14.0,113.0,110.35,87.92
2016,1,4,14,15,0.0,101.0,6.75,14.0,101.0,98.55,78.09
2016,1,4,14,30,0.0,89.0,6.5,14.0,89.0,86.7,68.19
2016,1,4,14,45,0.0,80.5,6.3,14.0,80.5,78.37,61.2
2016,1,4,15,0,0.0,72.0,6.1,14.0,72.0,70.02,54.15
2016,1,4,15,15,0.0,62.5,5.95,13.5,62.5,60.63,46.25
2016,1,4,15,30,0.0,53.0,5.8,13.0,53.0,51.23,38.21
2016,1,4,15,45,0.0,43.0,5.7,13.0,43.0,41.53,29.76
2016,1,4,16,0,0.0,33.0,5.6,13.0,33.0,31.86,21.26
2016,1,4,16,15,0.0,23.5,5.55,13.0,23.5,22.68,13.12
2016,1,4,16,30,0.0,14.0,5.5,13.0,14.0,13.5,4.48
2016,1,4,16,45,0.0,7.0,5.5,13.0,7.0,6.75,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,7.0,4.45,11.5,7.0,6.75,0.0
2016,1,5,8,0,0.0,14.0,4.7,12.0,14.0,13.5,5.0
2016,1,5,8,15,0.0,23.0,4.8,12.0,23.0,22.2,13.68
2016,1,5,8,30,0.0,32.0,4.9,12.0,32.0,30.89,21.8
2016,1,5,8,45,0.0,42.0,5.0,12.0,42.0,40.57,29.07
2016,1,5,9,0,0.0,52.0,5.1,12.0,52.0,50.24,37.54
2016,1,5,9,15,0.0,61.0,5.1,12.0,61.0,58.82,44.98
2016,1,5,9,30,0.0,70.0,5.1,12.0,70.0,67.36,52.32
2016,1,5,9,45,0.0,77.5,5.1,12.0,77.5,74.54,58.42
2016,1,5,10,0,0.0,85.0,5.1,12.0,85.0,81.73,64.48
2016,1,5,10,15,0.0,72.5,5.15,12.0,72.5,70.09,54.48
2016,1,5,10,30,0.0,60.0,5.2,12.0,60.0,57.98,44.08
2016,1,5,10,45,0.0,41.0,5.3,12.0,41.0,39.6,28.33
2016,1,5,11,0,0.0,22.0,5.4,12.0,22.0,21.24,12.58
2016,1,5,11,15,0.0,52.5,5.5,12.0,52.5,50.73,37.76
2016,1,5,11,30,0.0,83.0,5.6,12.0,83.0,80.28,62.8
2016,1,5,11,45,0.0,46.5,5.7,12.0,46.5,44.93,32.74
2016,1,5,12,0,0.0,10.0,5.8,12.0,10.0,9.65,2.61
2016,1,5,12,15,0.0,10.0,5.8,12.0,10.0,9.65,2.61
2016,1,5,12,30,0.0,10.0,5.8,12.0,10.0,9.65,2.61
2016,1,5,12,45,0.0,82.0,5.8,12.0,82.0,79.31,61.96
2016,1,5,13,0,0.0,154.0,5.8,12.0,154.0,150.01,121.46
2016,1,5,13,15,5.5,160.0,5.7,12.0,163.0,159.22,129.25
2016,1,5,13,30,11.0,166.0,5.6,12.0,172.0,168.64,137.29
2016,1,5,13,45,5.5,88.5,5.55,12.0,91.5,88.6,70.06
2016,1,5,14,0,0.0,11.0,5.5,12.0,11.0,10.61,3.47
2016,1,5,14,15,54.0,84.5,5.45,12.0,105.0,114.57,92.91
2016,1,5,14,30,108.0,158.0,5.4,12.0,199.0,221.08,182.65
2016,1,5,14,45,101.5,145.0,5.4,12.0,180.5,204.18,168.37
2016,1,5,15,0,95.0,132.0,5.4,12.0,162.0,187.12,153.96
2016,1,5,15,15,339.5,98.0,5.15,12.0,185.5,267.96,220.99
2016,1,5,15,30,584.0,64.0,4.9,12.0,209.0,328.94,268.17
2016,1,5,15,45,516.0,58.5,4.7,12.0,170.0,281.86,226.43
2016,1,5,16,0,448.0,53.0,4.5,12.0,131.0,236.85,186.12
2016,1,5,16,15,350.5,43.5,4.25,12.0,94.0,180.45,136.5
2016,1,5,16,30,253.0,34.0,4.0,12.0,57.0,130.42,87.9
2016,1,5,16,45,126.5,17.0,3.75,12.0,28.5,60.44,0.0
2016,1,5,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.5,6.45,13.0,8.5,8.2,0.0
2016,1,6,8,0,0.0,17.0,6.3,13.0,17.0,16.4,7.25
2016,1,6,8,15,0.0,30.0,6.3,13.0,30.0,28.97,19.47
2016,1,6,8,30,0.0,43.0,6.3,13.0,43.0,41.18,30.77
2016,1,6,8,45,0.0,54.5,6.3,13.0,54.5,51.88,38.54
2016,1,6,9,0,0.0,66.0,6.3,13.0,66.0,62.72,48.01
2016,1,6,9,15,0.0,79.0,6.35,13.0,79.0,74.93,58.53
2016,1,6,9,30,0.0,92.0,6.4,13.0,92.0,87.21,69.0
2016,1,6,9,45,0.0,102.5,6.5,13.0,102.5,97.31,77.53
2016,1,6,10,0,0.0,113.0,6.6,13.0,113.0,107.43,86.01
2016,1,6,10,15,15.5,140.0,6.7,12.5,146.5,136.72,110.32
2016,1,6,10,30,31.0,167.0,6.8,12.0,180.0,165.74,134.49
2016,1,6,10,45,256.0,161.0,6.95,12.0,278.0,236.56,189.62
2016,1,6,11,0,481.0,155.0,7.1,12.0,376.0,323.11,259.28
2016,1,6,11,15,392.5,178.5,7.0,12.0,362.5,326.04,264.18
2016,1,6,11,30,304.0,202.0,6.9,12.0,349.0,322.75,263.13
2016,1,6,11,45,286.0,208.5,6.85,12.5,348.5,330.08,269.51
2016,1,6,12,0,268.0,215.0,6.8,13.0,348.0,335.9,274.4
2016,1,6,12,15,147.5,205.5,6.65,13.0,278.5,273.41,223.44
2016,1,6,12,30,27.0,196.0,6.5,13.0,209.0,203.83,165.63
2016,1,6,12,45,48.5,203.0,6.35,13.0,226.5,224.9,183.37
2016,1,6,13,0,70.0,210.0,6.2,13.0,244.0,244.69,199.96
2016,1,6,13,15,62.5,201.5,6.15,13.0,231.5,233.78,191.08
2016,1,6,13,30,55.0,193.0,6.1,13.0,219.0,222.54,181.94
2016,1,6,13,45,138.0,186.5,6.05,13.0,247.0,264.36,217.58
2016,1,6,14,0,221.0,180.0,6.0,13.0,275.0,301.52,249.04
2016,1,6,14,15,145.5,168.5,5.9,12.5,229.0,250.9,207.17
2016,1,6,14,30,70.0,157.0,5.8,12.0,183.0,196.58,161.82
2016,1,6,14,45,61.5,143.5,5.75,12.0,165.0,178.55,146.77
2016,1,6,15,0,53.0,130.0,5.7,12.0,147.0,160.56,131.57
2016,1,6,15,15,46.0,114.0,5.55,11.5,127.5,140.49,114.66
2016,1,6,15,30,39.0,98.0,5.4,11.0,108.0,120.48,97.56
2016,1,6,15,45,27.5,81.0,5.25,11.0,87.5,97.57,77.61
2016,1,6,16,0,16.0,64.0,5.1,11.0,67.0,74.98,57.83
2016,1,6,16,15,8.0,46.5,5.05,11.0,48.0,50.58,36.46
2016,1,6,16,30,0.0,29.0,5.0,11.0,29.0,29.26,17.08
2016,1,6,16,45,0.0,14.5,4.95,11.0,14.5,14.0,0.0
2016,1,6,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,45,107.0,17.5,2.15,10.5,27.0,13.71,0.0
2016,1,7,8,0,214.0,35.0,2.2,11.0,54.0,27.4,16.12
2016,1,7,8,15,310.5,46.0,2.3,11.0,90.5,35.21,25.14
2016,1,7,8,30,407.0,57.0,2.4,11.0,127.0,44.0,33.59
2016,1,7,8,45,496.5,60.5,2.5,11.0,168.5,52.15,33.78
2016,1,7,9,0,586.0,64.0,2.6,11.0,210.0,84.76,47.31
2016,1,7,9,15,626.5,68.5,2.6,11.0,247.0,120.66,70.88
2016,1,7,9,30,667.0,73.0,2.6,11.0,284.0,159.31,100.97
2016,1,7,9,45,721.5,70.0,2.6,11.0,321.0,198.59,133.53
2016,1,7,10,0,776.0,67.0,2.6,11.0,358.0,238.25,167.93
2016,1,7,10,15,794.0,69.0,2.55,11.0,386.5,275.6,202.28
2016,1,7,10,30,812.0,71.0,2.5,11.0,415.0,312.63,236.25
2016,1,7,10,45,823.0,73.0,2.5,11.5,437.0,346.75,267.16
2016,1,7,11,0,834.0,75.0,2.5,12.0,459.0,379.63,296.41
2016,1,7,11,15,841.5,76.0,2.5,12.0,474.0,408.72,322.62
2016,1,7,11,30,849.0,77.0,2.5,12.0,489.0,436.0,346.85
2016,1,7,11,45,852.5,77.0,2.5,12.0,497.0,458.53,366.88
2016,1,7,12,0,856.0,77.0,2.5,12.0,505.0,478.76,384.69
2016,1,7,12,15,856.0,77.0,2.55,12.0,505.0,494.91,399.08
2016,1,7,12,30,856.0,77.0,2.6,12.0,505.0,508.46,411.15
2016,1,7,12,45,856.0,76.0,2.7,12.0,498.5,518.32,420.27
2016,1,7,13,0,856.0,75.0,2.8,12.0,492.0,525.47,427.07
2016,1,7,13,15,849.0,74.0,2.85,12.0,477.5,526.23,428.56
2016,1,7,13,30,842.0,73.0,2.9,12.0,463.0,524.2,427.7
2016,1,7,13,45,833.5,71.0,2.95,12.0,442.0,517.58,423.07
2016,1,7,14,0,825.0,69.0,3.0,12.0,421.0,508.31,416.12
2016,1,7,14,15,808.5,67.0,2.9,12.0,393.0,492.4,403.31
2016,1,7,14,30,792.0,65.0,2.8,12.0,365.0,474.22,388.38
2016,1,7,14,45,770.5,62.0,2.75,12.0,332.5,450.42,368.71
2016,1,7,15,0,749.0,59.0,2.7,12.0,300.0,424.89,347.13
2016,1,7,15,15,714.0,55.5,2.5,11.5,262.0,391.26,318.77
2016,1,7,15,30,679.0,52.0,2.3,11.0,224.0,357.01,289.07
2016,1,7,15,45,627.5,47.0,2.1,11.0,184.5,314.21,251.18
2016,1,7,16,0,576.0,42.0,1.9,11.0,145.0,272.38,213.26
2016,1,7,16,15,488.5,35.0,1.85,11.0,105.5,220.4,166.91
2016,1,7,16,30,401.0,28.0,1.8,11.0,66.0,170.77,118.12
2016,1,7,16,45,200.5,14.0,1.75,11.0,33.0,79.77,0.0
2016,1,7,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,7.5,1.4,10.0,7.5,7.23,0.0
2016,1,8,8,0,0.0,15.0,1.5,10.0,15.0,14.47,5.93
2016,1,8,8,15,0.0,25.0,1.6,10.0,25.0,24.13,15.58
2016,1,8,8,30,0.0,35.0,1.7,10.0,35.0,33.8,24.66
2016,1,8,8,45,0.0,45.5,1.8,10.0,45.5,43.96,32.28
2016,1,8,9,0,0.0,56.0,1.9,10.0,56.0,53.92,41.05
2016,1,8,9,15,0.0,65.5,1.85,10.0,65.5,62.92,48.9
2016,1,8,9,30,0.0,75.0,1.8,10.0,75.0,71.95,56.67
2016,1,8,9,45,0.0,83.0,1.75,10.5,83.0,79.62,63.07
2016,1,8,10,0,0.0,91.0,1.7,11.0,91.0,87.31,69.4
2016,1,8,10,15,5.0,122.5,1.65,11.0,124.5,118.02,95.09
2016,1,8,10,30,10.0,154.0,1.6,11.0,158.0,149.15,120.83
2016,1,8,10,45,5.0,153.0,1.6,11.0,155.0,147.56,119.41
2016,1,8,11,0,0.0,152.0,1.6,11.0,152.0,145.47,117.62
2016,1,8,11,15,2.5,159.5,1.65,11.0,161.0,153.96,124.55
2016,1,8,11,30,5.0,167.0,1.7,11.0,170.0,162.62,131.61
2016,1,8,11,45,54.5,195.0,1.75,11.5,223.0,212.47,172.21
2016,1,8,12,0,104.0,223.0,1.8,12.0,276.0,264.78,214.25
2016,1,8,12,15,117.0,224.5,1.85,12.0,283.5,277.47,224.56
2016,1,8,12,30,130.0,226.0,1.9,12.0,291.0,288.95,234.09
2016,1,8,12,45,197.0,218.0,2.0,12.0,315.5,318.52,258.64
2016,1,8,13,0,264.0,210.0,2.1,12.0,340.0,351.78,286.02
2016,1,8,13,15,254.0,205.0,2.1,12.0,326.5,344.87,280.72
2016,1,8,13,30,244.0,200.0,2.1,12.0,313.0,337.02,274.78
2016,1,8,13,45,175.0,193.0,2.15,12.0,272.5,291.04,237.76
2016,1,8,14,0,106.0,186.0,2.2,12.0,232.0,244.52,199.87
2016,1,8,14,15,53.0,147.0,2.2,12.0,170.0,176.28,143.72
2016,1,8,14,30,0.0,108.0,2.2,12.0,108.0,105.93,84.73
2016,1,8,14,45,0.0,98.0,2.25,12.0,98.0,96.16,76.69
2016,1,8,15,0,0.0,88.0,2.3,12.0,88.0,86.38,68.46
2016,1,8,15,15,0.0,76.5,2.15,12.0,76.5,75.01,58.79
2016,1,8,15,30,0.0,65.0,2.0,12.0,65.0,63.6,48.99
2016,1,8,15,45,0.0,53.5,1.9,12.0,53.5,52.15,39.04
2016,1,8,16,0,0.0,42.0,1.8,12.0,42.0,40.65,28.94
2016,1,8,16,15,0.0,30.5,1.85,11.5,30.5,29.45,19.07
2016,1,8,16,30,0.0,19.0,1.9,11.0,19.0,18.33,8.93
2016,1,8,16,45,0.0,9.5,2.0,11.0,9.5,9.16,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,9,7,45,47.5,16.0,5.6,11.5,20.0,13.61,0.0
2016,1,9,8,0,95.0,32.0,5.7,12.0,40.0,26.52,15.41
2016,1,9,8,15,133.0,48.0,5.7,12.0,67.0,39.03,28.32
2016,1,9,8,30,171.0,64.0,5.7,12.0,94.0,51.15,39.74
2016,1,9,8,45,191.0,80.5,5.7,12.0,122.0,67.12,49.57
2016,1,9,9,0,211.0,97.0,5.7,12.0,150.0,93.01,66.82
2016,1,9,9,15,225.5,112.0,5.55,12.0,176.5,118.86,86.4
2016,1,9,9,30,240.0,127.0,5.4,12.0,203.0,145.8,108.31
2016,1,9,9,45,235.5,140.5,5.25,12.0,222.0,168.86,128.54
2016,1,9,10,0,231.0,154.0,5.1,12.0,241.0,191.25,148.47
2016,1,9,10,15,153.0,167.5,4.85,12.0,227.0,194.79,154.81
2016,1,9,10,30,75.0,181.0,4.6,12.0,213.0,191.63,154.64
2016,1,9,10,45,98.5,193.0,4.4,12.0,237.5,214.46,173.31
2016,1,9,11,0,122.0,205.0,4.2,12.0,262.0,238.25,192.78
2016,1,9,11,15,119.0,211.5,3.9,12.0,268.5,248.49,201.37
2016,1,9,11,30,116.0,218.0,3.6,12.0,275.0,258.29,209.53
2016,1,9,11,45,77.0,211.5,3.3,12.5,249.5,238.34,193.06
2016,1,9,12,0,38.0,205.0,3.0,13.0,224.0,216.59,174.97
2016,1,9,12,15,24.0,192.5,2.75,13.0,204.5,198.08,159.83
2016,1,9,12,30,10.0,180.0,2.5,13.0,185.0,179.73,144.73
2016,1,9,12,45,31.5,193.5,2.25,13.0,209.5,206.8,167.08
2016,1,9,13,0,53.0,207.0,2.0,13.0,234.0,232.98,188.44
2016,1,9,13,15,85.5,207.0,1.8,13.0,248.0,251.69,203.85
2016,1,9,13,30,118.0,207.0,1.6,13.0,262.0,274.23,222.21
2016,1,9,13,45,92.5,194.5,1.4,13.0,236.5,245.38,198.74
2016,1,9,14,0,67.0,182.0,1.2,13.0,211.0,219.98,178.1
2016,1,9,14,15,39.0,161.5,1.05,13.0,178.0,184.64,149.27
2016,1,9,14,30,11.0,141.0,0.9,13.0,145.0,145.64,117.18
2016,1,9,14,45,8.5,129.5,0.75,13.0,132.5,133.23,107.07
2016,1,9,15,0,6.0,118.0,0.6,13.0,120.0,120.87,96.84
2016,1,9,15,15,3.0,104.0,0.55,13.0,105.0,105.67,84.17
2016,1,9,15,30,0.0,90.0,0.5,13.0,90.0,90.55,71.42
2016,1,9,15,45,0.0,74.0,0.45,13.0,74.0,74.51,57.72
2016,1,9,16,0,0.0,58.0,0.4,13.0,58.0,58.32,43.71
2016,1,9,16,15,0.0,42.5,0.45,13.0,42.5,42.48,29.86
2016,1,9,16,30,0.0,27.0,0.5,13.0,27.0,26.29,15.31
2016,1,9,16,45,0.0,13.5,0.6,13.0,13.5,13.03,0.0
2016,1,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,7,45,151.0,15.5,3.4,10.0,29.0,11.88,0.0
2016,1,10,8,0,302.0,31.0,3.6,10.0,58.0,24.64,14.14
2016,1,10,8,15,395.5,40.0,3.7,10.0,96.0,30.5,21.14
2016,1,10,8,30,489.0,49.0,3.8,10.0,134.0,36.16,26.74
2016,1,10,8,45,552.0,55.0,3.9,10.5,174.5,48.23,29.6
2016,1,10,9,0,615.0,61.0,4.0,11.0,215.0,84.31,45.78
2016,1,10,9,15,653.5,65.5,4.0,11.0,253.0,121.51,70.43
2016,1,10,9,30,692.0,70.0,4.0,11.0,291.0,161.24,101.68
2016,1,10,9,45,590.0,93.5,4.0,11.5,296.5,193.7,134.94
2016,1,10,10,0,488.0,117.0,4.0,12.0,302.0,216.45,160.07
2016,1,10,10,15,386.0,145.5,3.85,12.0,298.5,235.25,181.17
2016,1,10,10,30,284.0,174.0,3.7,12.0,295.0,246.99,195.13
2016,1,10,10,45,257.0,187.5,3.6,12.5,301.5,261.82,208.63
2016,1,10,11,0,230.0,201.0,3.5,13.0,308.0,274.85,220.13
2016,1,10,11,15,342.0,188.0,3.3,13.0,353.0,316.07,253.24
2016,1,10,11,30,454.0,175.0,3.1,13.0,398.0,363.15,291.25
2016,1,10,11,45,340.5,199.0,2.95,13.0,368.0,346.86,279.34
2016,1,10,12,0,227.0,223.0,2.8,13.0,338.0,324.25,261.76
2016,1,10,12,15,224.0,224.0,2.75,13.0,338.0,329.57,266.53
2016,1,10,12,30,221.0,225.0,2.7,13.0,338.0,334.12,270.51
2016,1,10,12,45,112.0,196.0,2.65,13.5,253.0,253.38,205.01
2016,1,10,13,0,3.0,167.0,2.6,14.0,168.0,164.34,131.56
2016,1,10,13,15,1.5,118.0,2.55,14.0,118.5,115.41,91.46
2016,1,10,13,30,0.0,69.0,2.5,14.0,69.0,66.71,50.88
2016,1,10,13,45,0.0,74.0,2.5,14.0,74.0,71.55,55.06
2016,1,10,14,0,0.0,79.0,2.5,14.0,79.0,76.39,59.22
2016,1,10,14,15,0.0,60.5,2.45,13.5,60.5,58.47,44.25
2016,1,10,14,30,0.0,42.0,2.4,13.0,42.0,40.56,29.16
2016,1,10,14,45,0.0,38.0,2.4,13.0,38.0,36.69,25.9
2016,1,10,15,0,0.0,34.0,2.4,13.0,34.0,32.82,22.61
2016,1,10,15,15,0.0,30.0,2.3,13.0,30.0,28.95,19.29
2016,1,10,15,30,0.0,26.0,2.2,13.0,26.0,25.09,15.94
2016,1,10,15,45,0.0,21.5,2.15,13.0,21.5,20.74,12.14
2016,1,10,16,0,0.0,17.0,2.1,13.0,17.0,16.39,8.31
2016,1,10,16,15,0.0,12.5,2.15,12.5,12.5,12.05,4.48
2016,1,10,16,30,0.0,8.0,2.2,12.0,8.0,7.71,0.55
2016,1,10,16,45,0.0,4.0,2.3,12.0,4.0,3.85,0.0
2016,1,10,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,7,45,47.5,16.0,3.1,12.0,20.0,13.62,0.0
2016,1,11,8,0,95.0,32.0,3.1,12.0,40.0,26.53,15.59
2016,1,11,8,15,130.5,48.0,3.15,12.0,66.5,39.03,28.39
2016,1,11,8,30,166.0,64.0,3.2,12.0,93.0,51.15,39.79
2016,1,11,8,45,186.0,80.5,3.25,12.5,121.0,67.25,49.54
2016,1,11,9,0,206.0,97.0,3.3,13.0,149.0,92.93,66.57
2016,1,11,9,15,219.0,112.0,3.25,13.0,175.5,118.44,85.85
2016,1,11,9,30,232.0,127.0,3.2,13.0,202.0,144.92,107.29
2016,1,11,9,45,241.0,140.0,3.15,13.0,225.5,169.84,128.34
2016,1,11,10,0,250.0,153.0,3.1,13.0,249.0,195.17,150.07
2016,1,11,10,15,150.0,164.5,3.0,13.0,223.5,191.68,151.3
2016,1,11,10,30,50.0,176.0,2.9,13.0,198.0,179.73,144.4
2016,1,11,10,45,25.0,161.5,2.85,13.5,172.5,162.28,130.29
2016,1,11,11,0,0.0,147.0,2.8,14.0,147.0,140.81,112.62
2016,1,11,11,15,0.0,136.5,2.75,14.0,136.5,131.26,104.64
2016,1,11,11,30,0.0,126.0,2.7,14.0,126.0,121.49,96.47
2016,1,11,11,45,0.0,142.5,2.65,14.0,142.5,137.47,109.63
2016,1,11,12,0,0.0,159.0,2.6,14.0,159.0,153.59,122.81
2016,1,11,12,15,7.5,173.5,2.55,14.0,177.5,171.62,137.59
2016,1,11,12,30,15.0,188.0,2.5,14.0,196.0,190.08,152.68
2016,1,11,12,45,133.0,202.0,2.45,14.5,268.0,270.41,218.4
2016,1,11,13,0,251.0,216.0,2.4,15.0,340.0,352.42,283.91
2016,1,11,13,15,187.0,213.0,2.35,15.0,304.0,315.35,254.06
2016,1,11,13,30,123.0,210.0,2.3,15.0,268.0,280.38,225.98
2016,1,11,13,45,73.5,189.5,2.25,15.0,223.5,230.26,185.62
2016,1,11,14,0,24.0,169.0,2.2,15.0,179.0,179.81,144.44
2016,1,11,14,15,388.0,120.5,2.1,15.0,272.5,336.88,274.94
2016,1,11,14,30,752.0,72.0,2.0,15.0,366.0,469.11,379.49
2016,1,11,14,45,730.0,69.0,1.95,15.0,334.0,445.66,359.63
2016,1,11,15,0,708.0,66.0,1.9,15.0,302.0,420.57,338.99
