Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,673.0,62.0,1.75,14.5,265.0,388.59,312.7
2016,1,11,15,30,638.0,58.0,1.6,14.0,228.0,354.78,284.21
2016,1,11,15,45,584.5,53.0,1.45,14.0,188.5,312.07,247.43
2016,1,11,16,0,531.0,48.0,1.3,14.0,149.0,270.62,210.88
2016,1,11,16,15,448.5,40.5,1.25,14.0,110.5,217.87,165.12
2016,1,11,16,30,366.0,33.0,1.2,14.0,72.0,169.35,120.72
2016,1,11,16,45,229.0,21.5,1.2,14.0,42.0,101.1,39.47
2016,1,11,17,0,92.0,10.0,1.2,14.0,12.0,32.92,0.0
2016,1,11,17,15,46.0,5.0,1.2,13.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,7,45,171.0,14.5,3.65,10.5,30.0,10.9,0.0
2016,1,12,8,0,342.0,29.0,3.6,11.0,60.0,22.55,12.54
2016,1,12,8,15,433.5,37.0,3.5,11.0,98.5,27.57,18.52
2016,1,12,8,30,525.0,45.0,3.4,11.0,137.0,32.41,23.31
2016,1,12,8,45,582.0,50.5,3.35,11.5,177.5,45.28,26.19
2016,1,12,9,0,639.0,56.0,3.3,12.0,218.0,82.09,42.66
2016,1,12,9,15,676.5,60.0,3.15,12.0,256.0,122.57,69.96
2016,1,12,9,30,714.0,64.0,3.0,12.0,294.0,162.62,101.42
2016,1,12,9,45,456.5,111.5,2.95,12.5,264.5,184.68,132.2
2016,1,12,10,0,199.0,159.0,2.9,13.0,235.0,190.61,148.01
2016,1,12,10,15,242.5,167.0,2.95,13.0,267.0,217.53,169.91
2016,1,12,10,30,286.0,175.0,3.0,13.0,299.0,249.11,195.91
2016,1,12,10,45,375.5,168.5,3.05,13.5,339.5,285.72,225.0
2016,1,12,11,0,465.0,162.0,3.1,14.0,380.0,326.63,257.91
2016,1,12,11,15,455.0,170.5,3.1,14.0,390.0,346.33,275.36
2016,1,12,11,30,445.0,179.0,3.1,14.0,400.0,364.4,291.17
2016,1,12,11,45,400.5,192.0,3.15,14.0,393.0,369.5,296.48
2016,1,12,12,0,356.0,205.0,3.2,14.0,386.0,370.17,297.92
2016,1,12,12,15,395.0,197.0,3.2,14.0,398.5,389.94,314.52
2016,1,12,12,30,434.0,189.0,3.2,14.0,411.0,412.08,332.85
2016,1,12,12,45,290.0,207.0,3.25,14.5,354.5,359.84,290.71
2016,1,12,13,0,146.0,225.0,3.3,15.0,298.0,303.46,244.69
2016,1,12,13,15,109.5,215.0,3.3,15.0,269.0,273.05,220.48
2016,1,12,13,30,73.0,205.0,3.3,15.0,240.0,244.89,197.72
2016,1,12,13,45,38.0,178.0,3.35,15.0,196.5,199.34,160.67
2016,1,12,14,0,3.0,151.0,3.4,15.0,153.0,150.22,120.23
2016,1,12,14,15,16.5,152.5,3.45,14.5,159.5,159.54,128.6
2016,1,12,14,30,30.0,154.0,3.5,14.0,166.0,173.08,140.36
2016,1,12,14,45,26.0,141.0,3.6,14.0,151.0,158.16,128.09
2016,1,12,15,0,22.0,128.0,3.7,14.0,136.0,139.09,112.28
2016,1,12,15,15,17.5,113.5,3.75,14.0,119.5,122.42,98.32
2016,1,12,15,30,13.0,99.0,3.8,14.0,103.0,105.87,84.29
2016,1,12,15,45,6.5,83.0,3.9,14.0,85.0,86.94,68.1
2016,1,12,16,0,0.0,67.0,4.0,14.0,67.0,68.23,51.96
2016,1,12,16,15,0.0,50.0,4.1,13.5,50.0,50.84,36.85
2016,1,12,16,30,0.0,33.0,4.2,13.0,33.0,33.04,21.09
2016,1,12,16,45,0.0,19.5,4.3,13.0,19.5,18.89,4.71
2016,1,12,17,0,0.0,6.0,4.4,13.0,6.0,5.9,0.0
2016,1,12,17,15,0.0,3.0,4.5,13.0,3.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,138.5,16.5,5.6,13.5,29.5,12.74,0.0
2016,1,13,8,0,277.0,33.0,5.8,14.0,59.0,26.5,15.56
2016,1,13,8,15,375.5,42.5,5.9,14.0,97.5,32.74,22.72
2016,1,13,8,30,474.0,52.0,6.0,14.0,136.0,38.76,28.57
2016,1,13,8,45,534.5,59.0,6.15,14.0,176.5,52.38,32.21
2016,1,13,9,0,595.0,66.0,6.3,14.0,217.0,88.62,49.24
2016,1,13,9,15,636.0,70.5,6.4,14.0,255.5,125.41,73.64
2016,1,13,9,30,677.0,75.0,6.5,14.0,294.0,165.04,104.69
2016,1,13,9,45,697.5,80.5,6.65,14.5,327.5,204.12,138.43
2016,1,13,10,0,718.0,86.0,6.8,15.0,361.0,243.74,173.75
2016,1,13,10,15,738.5,88.5,6.9,15.0,390.0,280.9,207.79
2016,1,13,10,30,759.0,91.0,7.0,15.0,419.0,318.09,241.87
2016,1,13,10,45,617.5,125.5,7.1,15.0,402.0,329.66,257.58
2016,1,13,11,0,476.0,160.0,7.2,15.0,385.0,329.56,262.01
2016,1,13,11,15,644.0,127.0,7.2,14.5,442.0,383.3,306.84
2016,1,13,11,30,812.0,94.0,7.2,14.0,499.0,443.86,357.88
2016,1,13,11,45,614.0,144.0,7.25,14.0,453.0,422.53,343.11
2016,1,13,12,0,416.0,194.0,7.3,14.0,407.0,390.27,318.11
2016,1,13,12,15,313.0,212.0,7.25,14.0,372.0,364.84,297.96
2016,1,13,12,30,210.0,230.0,7.2,14.0,337.0,334.65,273.29
2016,1,13,12,45,419.0,181.0,7.2,14.0,392.5,404.62,332.4
2016,1,13,13,0,628.0,132.0,7.2,14.0,448.0,473.71,390.45
2016,1,13,13,15,713.5,112.5,7.15,14.0,461.5,504.84,416.65
2016,1,13,13,30,799.0,93.0,7.1,14.0,475.0,533.15,440.49
2016,1,13,13,45,787.0,91.0,7.05,14.0,454.0,525.18,434.39
2016,1,13,14,0,775.0,89.0,7.0,14.0,433.0,514.67,426.12
2016,1,13,14,15,757.5,86.5,6.7,13.5,405.5,499.46,414.24
2016,1,13,14,30,740.0,84.0,6.4,13.0,378.0,481.18,399.57
2016,1,13,14,45,721.0,79.5,6.15,13.0,345.5,457.99,379.91
2016,1,13,15,0,702.0,75.0,5.9,13.0,313.0,433.09,358.42
2016,1,13,15,15,666.0,71.0,5.5,13.0,275.5,399.34,329.03
2016,1,13,15,30,630.0,67.0,5.1,13.0,238.0,365.09,298.64
2016,1,13,15,45,589.5,59.5,4.75,13.0,199.0,324.93,262.84
2016,1,13,16,0,549.0,52.0,4.4,13.0,160.0,285.27,226.66
2016,1,13,16,15,462.5,44.5,4.2,12.5,120.0,229.99,178.08
2016,1,13,16,30,376.0,37.0,4.0,12.0,80.0,178.98,131.54
2016,1,13,16,45,233.5,25.0,3.8,12.0,48.0,108.8,55.26
2016,1,13,17,0,91.0,13.0,3.6,12.0,16.0,36.14,0.0
2016,1,13,17,15,45.5,6.5,3.5,11.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,22.5,16.0,2.75,10.5,18.5,14.54,0.0
2016,1,14,8,0,45.0,32.0,2.9,11.0,37.0,28.06,17.19
2016,1,14,8,15,65.0,49.5,3.1,11.0,59.5,42.31,31.45
2016,1,14,8,30,85.0,67.0,3.3,11.0,82.0,56.18,44.46
2016,1,14,8,45,95.5,84.5,3.5,11.5,105.5,72.37,55.03
2016,1,14,9,0,106.0,102.0,3.7,12.0,129.0,93.98,71.1
2016,1,14,9,15,111.5,118.5,3.85,12.0,151.0,115.31,88.18
2016,1,14,9,30,117.0,135.0,4.0,12.0,173.0,137.11,106.26
2016,1,14,9,45,121.0,149.5,4.2,12.5,192.5,157.41,123.24
2016,1,14,10,0,125.0,164.0,4.4,13.0,212.0,177.92,140.46
2016,1,14,10,15,146.5,176.5,4.55,13.0,237.0,201.7,160.13
2016,1,14,10,30,168.0,189.0,4.7,13.0,262.0,226.86,181.08
2016,1,14,10,45,98.0,187.5,4.85,13.0,231.0,210.07,169.15
2016,1,14,11,0,28.0,186.0,5.0,13.0,200.0,186.81,151.09
2016,1,14,11,15,58.0,203.5,5.2,13.0,232.5,217.23,176.03
2016,1,14,11,30,88.0,221.0,5.4,13.0,265.0,249.46,202.5
2016,1,14,11,45,86.0,225.0,5.65,13.0,268.5,255.86,207.95
2016,1,14,12,0,84.0,229.0,5.9,13.0,272.0,261.93,213.16
2016,1,14,12,15,65.5,222.5,6.1,13.0,256.0,249.31,202.95
2016,1,14,12,30,47.0,216.0,6.3,13.0,240.0,235.71,191.85
2016,1,14,12,45,38.0,208.0,6.5,13.0,227.0,224.81,182.99
2016,1,14,13,0,29.0,200.0,6.7,13.0,214.0,213.46,173.72
2016,1,14,13,15,14.5,147.5,6.75,13.0,154.5,151.53,122.36
2016,1,14,13,30,0.0,95.0,6.8,13.0,95.0,92.04,72.45
2016,1,14,13,45,0.0,98.0,6.85,13.0,98.0,95.07,75.11
2016,1,14,14,0,0.0,101.0,6.9,13.0,101.0,98.16,77.83
2016,1,14,14,15,0.0,110.0,6.75,13.0,110.0,107.4,85.74
2016,1,14,14,30,0.0,119.0,6.6,13.0,119.0,116.96,93.93
2016,1,14,14,45,0.0,108.0,6.5,13.0,108.0,106.21,84.97
2016,1,14,15,0,0.0,97.0,6.4,13.0,97.0,95.43,75.94
2016,1,14,15,15,0.0,85.0,6.3,13.0,85.0,83.58,65.91
2016,1,14,15,30,0.0,73.0,6.2,13.0,73.0,71.7,55.75
2016,1,14,15,45,0.0,60.0,6.15,13.0,60.0,58.7,44.53
2016,1,14,16,0,0.0,47.0,6.1,13.0,47.0,45.64,33.16
2016,1,14,16,15,0.0,35.0,6.1,13.0,35.0,33.8,22.77
2016,1,14,16,30,0.0,23.0,6.1,13.0,23.0,22.2,12.48
2016,1,14,16,45,0.0,13.5,6.2,13.0,13.5,13.02,2.7
2016,1,14,17,0,0.0,4.0,6.3,13.0,4.0,3.93,0.0
2016,1,14,17,15,0.0,2.0,6.35,13.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,7,45,146.0,16.0,0.4,12.0,30.0,12.18,0.0
2016,1,15,8,0,292.0,32.0,0.4,12.0,60.0,25.32,15.07
2016,1,15,8,15,385.0,41.5,0.55,12.0,98.0,31.59,22.09
2016,1,15,8,30,478.0,51.0,0.7,12.0,136.0,37.63,27.95
2016,1,15,8,45,537.5,57.0,0.9,12.5,176.5,51.46,31.02
2016,1,15,9,0,597.0,63.0,1.1,13.0,217.0,87.09,47.69
2016,1,15,9,15,637.0,67.5,1.3,13.0,255.0,124.07,72.34
2016,1,15,9,30,677.0,72.0,1.5,13.0,293.0,163.78,103.4
2016,1,15,9,45,646.5,83.5,1.7,13.0,313.5,198.42,135.51
2016,1,15,10,0,616.0,95.0,1.9,13.0,334.0,229.61,165.45
2016,1,15,10,15,584.0,111.5,1.95,13.0,351.5,261.66,195.81
2016,1,15,10,30,552.0,128.0,2.0,13.0,369.0,289.63,222.2
2016,1,15,10,45,534.0,140.5,2.15,13.5,384.0,315.81,245.86
2016,1,15,11,0,516.0,153.0,2.3,14.0,399.0,339.72,267.04
2016,1,15,11,15,480.5,167.5,2.25,14.0,402.5,356.17,282.08
2016,1,15,11,30,445.0,182.0,2.2,14.0,406.0,369.56,294.13
2016,1,15,11,45,421.0,191.5,2.2,14.0,406.0,380.63,303.99
2016,1,15,12,0,397.0,201.0,2.2,14.0,406.0,388.05,310.67
2016,1,15,12,15,327.5,214.0,2.15,14.0,383.5,375.31,301.06
2016,1,15,12,30,258.0,227.0,2.1,14.0,361.0,359.51,288.74
2016,1,15,12,45,539.0,157.5,2.05,14.0,433.0,446.17,359.21
2016,1,15,13,0,820.0,88.0,2.0,14.0,505.0,534.11,428.97
2016,1,15,13,15,811.5,87.0,1.9,14.0,490.5,534.48,428.98
2016,1,15,13,30,803.0,86.0,1.8,14.0,476.0,532.12,427.36
2016,1,15,13,45,798.0,82.5,1.75,14.0,455.5,526.37,423.27
2016,1,15,14,0,793.0,79.0,1.7,14.0,435.0,518.0,417.01
2016,1,15,14,15,775.0,76.5,1.6,14.0,407.0,501.22,403.84
2016,1,15,14,30,757.0,74.0,1.5,14.0,379.0,482.24,388.74
2016,1,15,14,45,733.5,71.0,1.45,14.0,346.5,457.92,369.39
2016,1,15,15,0,710.0,68.0,1.4,14.0,314.0,431.96,348.34
2016,1,15,15,15,675.0,64.5,1.3,14.0,276.5,400.25,322.03
2016,1,15,15,30,640.0,61.0,1.2,14.0,239.0,366.67,293.64
2016,1,15,15,45,586.0,56.0,1.1,14.0,199.0,323.15,256.74
2016,1,15,16,0,532.0,51.0,1.0,14.0,159.0,280.86,220.02
2016,1,15,16,15,452.0,43.5,1.0,14.0,120.0,227.99,174.6
2016,1,15,16,30,372.0,36.0,1.0,14.0,81.0,179.1,131.18
2016,1,15,16,45,238.0,25.0,1.05,14.0,49.0,113.29,65.24
2016,1,15,17,0,104.0,14.0,1.1,14.0,17.0,41.08,0.0
2016,1,15,17,15,52.0,7.0,1.15,13.5,8.5,6.88,0.0
2016,1,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,122.5,17.5,4.35,13.5,29.5,13.61,0.0
2016,1,16,8,0,245.0,35.0,4.4,14.0,59.0,27.19,16.44
2016,1,16,8,15,338.0,45.5,4.35,14.0,96.5,35.4,25.12
2016,1,16,8,30,431.0,56.0,4.3,14.0,134.0,42.25,31.71
2016,1,16,8,45,500.0,62.0,4.3,14.5,174.5,55.77,34.56
2016,1,16,9,0,569.0,68.0,4.3,15.0,215.0,90.35,50.9
2016,1,16,9,15,400.5,100.5,4.2,15.0,212.5,127.3,84.79
2016,1,16,9,30,232.0,133.0,4.1,15.0,210.0,151.19,111.8
2016,1,16,9,45,238.5,145.5,4.0,15.0,232.0,175.42,132.31
2016,1,16,10,0,245.0,158.0,3.9,15.0,254.0,199.86,153.27
2016,1,16,10,15,162.5,173.0,3.8,15.0,238.5,203.61,159.84
2016,1,16,10,30,80.0,188.0,3.7,15.0,223.0,200.23,159.56
2016,1,16,10,45,40.0,151.0,3.65,15.0,168.5,157.12,125.14
2016,1,16,11,0,0.0,114.0,3.6,15.0,114.0,109.77,86.54
2016,1,16,11,15,30.0,165.0,3.55,15.0,180.0,170.17,136.13
2016,1,16,11,30,60.0,216.0,3.5,15.0,246.0,232.89,186.92
2016,1,16,11,45,38.0,204.5,3.5,15.0,224.0,214.58,172.03
2016,1,16,12,0,16.0,193.0,3.5,15.0,202.0,194.0,155.3
2016,1,16,12,15,23.0,200.0,3.5,15.0,212.5,205.1,164.42
2016,1,16,12,30,30.0,207.0,3.5,15.0,223.0,218.22,175.15
2016,1,16,12,45,29.5,205.5,3.5,15.0,221.0,217.93,174.97
2016,1,16,13,0,29.0,204.0,3.5,15.0,219.0,217.54,174.78
2016,1,16,13,15,28.0,198.5,3.4,15.0,212.5,209.71,168.55
2016,1,16,13,30,27.0,193.0,3.3,15.0,206.0,204.43,164.42
2016,1,16,13,45,34.0,189.0,3.2,15.5,205.0,208.75,167.89
2016,1,16,14,0,41.0,185.0,3.1,16.0,204.0,209.62,168.55
2016,1,16,14,15,40.0,173.5,3.0,16.0,191.0,198.07,159.36
2016,1,16,14,30,39.0,162.0,2.9,16.0,178.0,186.37,150.02
2016,1,16,14,45,35.0,149.0,2.8,16.0,162.5,171.36,137.85
2016,1,16,15,0,31.0,136.0,2.7,16.0,147.0,156.32,125.57
2016,1,16,15,15,26.0,121.0,2.55,15.5,129.5,138.56,111.1
2016,1,16,15,30,21.0,106.0,2.4,15.0,112.0,116.82,93.1
2016,1,16,15,45,13.5,89.5,2.3,15.0,93.5,96.69,76.04
2016,1,16,16,0,6.0,73.0,2.2,15.0,75.0,76.82,59.04
2016,1,16,16,15,3.0,55.5,2.15,14.5,56.5,57.67,42.58
2016,1,16,16,30,0.0,38.0,2.1,14.0,38.0,38.33,25.78
2016,1,16,16,45,0.0,23.0,2.1,14.0,23.0,22.55,10.17
2016,1,16,17,0,0.0,8.0,2.1,14.0,8.0,7.86,0.0
2016,1,16,17,15,0.0,4.0,2.15,14.0,4.0,3.93,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,5.65,14.0,7.5,7.23,0.0
2016,1,17,8,0,0.0,15.0,5.7,14.0,15.0,14.47,6.16
2016,1,17,8,15,0.0,24.0,5.7,14.0,24.0,23.16,14.5
2016,1,17,8,30,0.0,33.0,5.7,14.0,33.0,31.86,22.54
2016,1,17,8,45,0.0,42.5,5.75,14.0,42.5,41.05,29.29
2016,1,17,9,0,0.0,52.0,5.8,14.0,52.0,50.24,37.27
2016,1,17,9,15,0.0,61.0,5.8,14.0,61.0,58.94,44.74
2016,1,17,9,30,0.0,70.0,5.8,14.0,70.0,67.48,52.0
2016,1,17,9,45,0.0,78.5,5.8,14.5,78.5,75.58,58.69
2016,1,17,10,0,0.0,87.0,5.8,15.0,87.0,83.69,65.33
2016,1,17,10,15,0.0,71.5,5.75,15.0,71.5,69.12,52.95
2016,1,17,10,30,0.0,56.0,5.7,15.0,56.0,54.11,40.22
2016,1,17,10,45,0.0,62.5,5.7,15.0,62.5,60.41,45.47
2016,1,17,11,0,0.0,69.0,5.7,15.0,69.0,66.71,50.69
2016,1,17,11,15,0.0,102.0,5.7,15.0,102.0,98.48,77.21
2016,1,17,11,30,0.0,135.0,5.7,15.0,135.0,130.1,103.38
2016,1,17,11,45,0.0,132.0,5.75,15.0,132.0,127.41,101.07
2016,1,17,12,0,0.0,129.0,5.8,15.0,129.0,124.68,98.76
2016,1,17,12,15,0.0,143.0,5.85,15.0,143.0,138.37,110.07
2016,1,17,12,30,0.0,157.0,5.9,15.0,157.0,152.19,121.47
2016,1,17,12,45,0.0,159.0,5.95,15.0,159.0,154.43,123.34
2016,1,17,13,0,0.0,161.0,6.0,15.0,161.0,156.71,125.29
2016,1,17,13,15,0.0,150.0,6.0,15.0,150.0,146.15,116.66
2016,1,17,13,30,0.0,139.0,6.0,15.0,139.0,135.52,107.99
2016,1,17,13,45,0.0,91.0,6.0,15.0,91.0,88.14,68.65
2016,1,17,14,0,0.0,43.0,6.0,15.0,43.0,41.54,29.55
2016,1,17,14,15,0.0,50.0,5.95,15.0,50.0,48.31,35.34
2016,1,17,14,30,0.0,57.0,5.9,15.0,57.0,55.08,41.13
2016,1,17,14,45,0.0,53.0,5.85,15.0,53.0,51.2,37.92
2016,1,17,15,0,0.0,49.0,5.8,15.0,49.0,47.33,34.68
2016,1,17,15,15,0.0,43.5,5.65,14.5,43.5,42.01,30.25
2016,1,17,15,30,0.0,38.0,5.5,14.0,38.0,36.69,25.77
2016,1,17,15,45,0.0,31.5,5.4,14.0,31.5,30.4,20.34
2016,1,17,16,0,0.0,25.0,5.3,14.0,25.0,24.12,14.87
2016,1,17,16,15,0.0,19.0,5.25,14.0,19.0,18.32,9.78
2016,1,17,16,30,0.0,13.0,5.2,14.0,13.0,12.53,4.66
2016,1,17,16,45,0.0,8.0,5.2,14.0,8.0,7.71,0.0
2016,1,17,17,0,0.0,3.0,5.2,14.0,3.0,2.95,0.0
2016,1,17,17,15,0.0,1.5,5.2,14.0,1.5,1.47,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,197.0,14.5,2.5,12.5,33.5,10.69,0.0
2016,1,18,8,0,394.0,29.0,2.7,13.0,67.0,22.14,12.61
2016,1,18,8,15,482.0,36.5,2.65,13.0,107.5,26.69,17.71
2016,1,18,8,30,570.0,44.0,2.6,13.0,148.0,31.09,22.02
2016,1,18,8,45,627.0,48.5,2.6,13.5,190.0,50.63,27.65
2016,1,18,9,0,684.0,53.0,2.6,14.0,232.0,89.03,45.44
2016,1,18,9,15,719.0,56.5,2.6,14.0,271.5,128.53,72.21
2016,1,18,9,30,754.0,60.0,2.6,14.0,311.0,170.24,105.41
2016,1,18,9,45,772.5,64.0,2.6,14.5,345.0,211.0,140.77
2016,1,18,10,0,791.0,68.0,2.6,15.0,379.0,252.0,177.29
2016,1,18,10,15,807.0,70.0,2.7,15.0,408.0,290.43,212.38
2016,1,18,10,30,823.0,72.0,2.8,15.0,437.0,328.42,246.94
2016,1,18,10,45,606.0,128.5,2.95,15.0,404.5,333.59,258.57
2016,1,18,11,0,389.0,185.0,3.1,15.0,372.0,323.86,255.8
2016,1,18,11,15,385.5,193.5,3.2,15.0,384.5,343.9,273.31
2016,1,18,11,30,382.0,202.0,3.3,15.0,397.0,362.84,289.54
2016,1,18,11,45,298.0,219.5,3.4,15.0,373.0,351.75,281.75
2016,1,18,12,0,214.0,237.0,3.5,15.0,349.0,334.9,268.85
2016,1,18,12,15,214.5,237.0,3.5,15.0,350.0,341.03,274.22
2016,1,18,12,30,215.0,237.0,3.5,15.0,351.0,346.49,278.95
2016,1,18,12,45,330.0,213.5,3.5,15.0,385.5,391.68,316.18
2016,1,18,13,0,445.0,190.0,3.5,15.0,420.0,438.84,354.65
2016,1,18,13,15,416.5,190.5,3.5,15.0,401.0,428.56,346.71
2016,1,18,13,30,388.0,191.0,3.5,15.0,382.0,412.62,334.49
2016,1,18,13,45,265.5,197.0,3.5,15.0,325.5,353.15,286.64
2016,1,18,14,0,143.0,203.0,3.5,15.0,269.0,289.02,234.43
2016,1,18,14,15,162.0,190.0,3.4,15.0,260.0,286.41,232.99
2016,1,18,14,30,181.0,177.0,3.3,15.0,251.0,282.83,230.49
2016,1,18,14,45,133.5,162.0,3.25,15.0,214.5,241.54,196.7
2016,1,18,15,0,86.0,147.0,3.2,15.0,178.0,196.12,159.28
2016,1,18,15,15,79.5,131.5,2.95,15.0,157.5,176.15,142.77
2016,1,18,15,30,73.0,116.0,2.7,15.0,137.0,156.16,125.96
2016,1,18,15,45,63.5,98.5,2.45,15.0,115.0,132.52,105.88
2016,1,18,16,0,54.0,81.0,2.2,15.0,93.0,109.04,85.68
2016,1,18,16,15,40.5,63.5,2.2,14.5,71.0,84.24,64.37
2016,1,18,16,30,27.0,46.0,2.2,14.0,49.0,59.81,43.14
2016,1,18,16,45,13.5,29.0,2.2,14.0,30.5,36.14,20.91
2016,1,18,17,0,0.0,12.0,2.2,14.0,12.0,11.58,0.0
2016,1,18,17,15,0.0,6.0,2.2,14.0,6.0,5.9,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.5,8.7,14.5,2.5,2.41,0.0
2016,1,19,8,0,0.0,5.0,8.8,15.0,5.0,4.82,0.0
2016,1,19,8,15,0.0,8.0,8.95,15.0,8.0,7.71,1.04
2016,1,19,8,30,0.0,11.0,9.1,15.0,11.0,10.6,3.7
2016,1,19,8,45,0.0,14.5,9.25,15.0,14.5,13.98,6.22
2016,1,19,9,0,0.0,18.0,9.4,15.0,18.0,17.36,9.15
2016,1,19,9,15,0.0,21.5,9.25,15.0,21.5,20.74,12.05
2016,1,19,9,30,0.0,25.0,9.1,15.0,25.0,24.12,14.94
2016,1,19,9,45,216.5,79.5,9.0,15.0,165.5,112.37,81.13
2016,1,19,10,0,433.0,134.0,8.9,15.0,306.0,223.88,168.04
2016,1,19,10,15,216.5,107.5,8.6,15.0,193.5,159.89,123.18
2016,1,19,10,30,0.0,81.0,8.3,15.0,81.0,78.32,60.57
2016,1,19,10,45,0.0,111.0,8.05,15.5,111.0,106.79,84.19
2016,1,19,11,0,0.0,141.0,7.8,16.0,141.0,135.27,107.54
2016,1,19,11,15,121.0,183.5,7.65,16.0,245.5,225.48,181.1
2016,1,19,11,30,242.0,226.0,7.5,16.0,350.0,323.76,260.88
2016,1,19,11,45,204.5,233.5,7.4,16.0,339.5,321.1,259.12
2016,1,19,12,0,167.0,241.0,7.3,16.0,329.0,316.24,255.41
2016,1,19,12,15,159.0,246.0,7.05,15.5,330.5,322.08,260.77
2016,1,19,12,30,151.0,251.0,6.8,15.0,332.0,327.26,265.53
2016,1,19,12,45,349.0,207.5,6.55,15.0,390.5,396.76,323.85
2016,1,19,13,0,547.0,164.0,6.3,15.0,449.0,469.64,384.31
2016,1,19,13,15,581.0,149.0,6.3,15.0,444.5,480.37,393.74
2016,1,19,13,30,615.0,134.0,6.3,15.0,440.0,487.52,400.44
2016,1,19,13,45,548.0,144.5,6.35,15.0,409.0,460.44,378.68
2016,1,19,14,0,481.0,155.0,6.4,15.0,378.0,434.33,357.47
2016,1,19,14,15,433.5,153.5,6.35,15.0,345.5,405.43,334.03
2016,1,19,14,30,386.0,152.0,6.3,15.0,313.0,375.91,309.85
2016,1,19,14,45,347.0,144.0,6.25,15.0,280.0,338.25,279.0
2016,1,19,15,0,308.0,136.0,6.2,15.0,247.0,306.07,252.24
2016,1,19,15,15,277.5,127.0,5.95,14.5,218.5,277.38,228.44
2016,1,19,15,30,247.0,118.0,5.7,14.0,190.0,249.26,204.7
2016,1,19,15,45,230.5,101.5,5.5,14.0,160.5,219.26,178.69
2016,1,19,16,0,214.0,85.0,5.3,14.0,131.0,189.35,152.27
2016,1,19,16,15,178.5,68.0,4.9,14.0,100.5,151.86,119.28
2016,1,19,16,30,143.0,51.0,4.5,14.0,70.0,115.98,87.37
2016,1,19,16,45,71.5,35.0,4.15,14.0,44.5,67.23,43.73
2016,1,19,17,0,0.0,19.0,3.8,14.0,19.0,19.47,0.0
2016,1,19,17,15,0.0,9.5,3.6,13.5,9.5,9.34,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,15.0,1.45,12.0,15.0,14.48,0.0
2016,1,20,8,0,0.0,30.0,1.6,12.0,30.0,28.52,18.19
2016,1,20,8,15,1.0,47.5,1.75,12.0,48.0,44.21,33.2
2016,1,20,8,30,2.0,65.0,1.9,12.0,66.0,59.67,47.51
2016,1,20,8,45,8.5,81.5,2.05,12.0,84.0,74.86,58.23
2016,1,20,9,0,15.0,98.0,2.2,12.0,102.0,91.26,71.97
2016,1,20,9,15,19.5,113.0,2.25,12.0,119.0,106.87,84.96
2016,1,20,9,30,24.0,128.0,2.3,12.0,136.0,122.88,98.23
2016,1,20,9,45,373.0,101.5,2.4,12.5,249.0,163.92,118.68
2016,1,20,10,0,722.0,75.0,2.5,13.0,362.0,244.46,175.21
2016,1,20,10,15,535.0,124.5,2.45,13.0,346.5,264.23,200.2
2016,1,20,10,30,348.0,174.0,2.4,13.0,331.0,272.03,213.12
2016,1,20,10,45,431.5,166.5,2.35,13.5,370.5,308.31,242.24
2016,1,20,11,0,515.0,159.0,2.3,14.0,410.0,350.09,275.82
2016,1,20,11,15,549.0,154.5,2.15,14.0,431.0,377.66,298.9
2016,1,20,11,30,583.0,150.0,2.0,14.0,452.0,406.69,322.88
2016,1,20,11,45,490.5,178.5,1.95,14.5,435.5,405.7,322.67
2016,1,20,12,0,398.0,207.0,1.9,15.0,419.0,399.02,317.48
2016,1,20,12,15,426.0,201.0,1.75,15.0,428.5,418.9,333.46
2016,1,20,12,30,454.0,195.0,1.6,15.0,438.0,436.82,347.62
2016,1,20,12,45,317.0,216.0,1.45,15.0,385.0,388.97,309.82
2016,1,20,13,0,180.0,237.0,1.3,15.0,332.0,336.87,268.35
2016,1,20,13,15,403.0,184.5,1.25,15.0,388.5,417.47,333.78
2016,1,20,13,30,626.0,132.0,1.2,15.0,445.0,493.52,393.54
2016,1,20,13,45,521.0,151.0,1.15,15.5,405.0,453.87,361.45
2016,1,20,14,0,416.0,170.0,1.1,16.0,365.0,415.48,330.9
2016,1,20,14,15,426.0,157.0,1.1,16.0,346.0,406.41,324.71
2016,1,20,14,30,436.0,144.0,1.1,16.0,327.0,395.54,316.73
2016,1,20,14,45,423.5,133.5,1.1,16.0,299.5,373.71,299.88
2016,1,20,15,0,411.0,123.0,1.1,16.0,272.0,350.77,281.88
2016,1,20,15,15,394.5,111.5,1.1,15.5,242.0,323.83,260.8
2016,1,20,15,30,378.0,100.0,1.1,15.0,212.0,296.26,238.6
2016,1,20,15,45,352.5,87.5,1.1,15.0,179.5,263.18,210.9
2016,1,20,16,0,327.0,75.0,1.1,15.0,147.0,230.38,182.71
2016,1,20,16,15,291.5,60.5,1.05,14.5,114.0,191.98,149.61
2016,1,20,16,30,256.0,46.0,1.0,14.0,81.0,155.01,116.84
2016,1,20,16,45,128.0,34.5,1.0,14.0,52.0,88.92,59.83
2016,1,20,17,0,0.0,23.0,1.0,14.0,23.0,24.68,0.0
2016,1,20,17,15,0.0,11.5,0.9,14.0,11.5,11.3,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,7,45,171.0,16.0,4.35,12.5,34.0,11.87,0.0
2016,1,21,8,0,342.0,32.0,4.4,13.0,68.0,24.71,15.0
2016,1,21,8,15,429.0,40.5,4.3,13.0,107.5,30.02,20.67
2016,1,21,8,30,516.0,49.0,4.2,13.0,147.0,35.14,25.63
2016,1,21,8,45,575.0,54.0,4.15,13.0,188.0,53.78,29.74
2016,1,21,9,0,634.0,59.0,4.1,13.0,229.0,91.03,48.42
2016,1,21,9,15,670.0,63.0,3.95,13.5,267.5,129.44,75.12
2016,1,21,9,30,706.0,67.0,3.8,14.0,306.0,172.65,109.84
2016,1,21,9,45,690.0,76.5,3.7,14.5,331.0,207.22,141.56
2016,1,21,10,0,674.0,86.0,3.6,15.0,356.0,241.87,173.87
2016,1,21,10,15,604.5,112.0,3.65,15.0,368.0,274.12,205.71
2016,1,21,10,30,535.0,138.0,3.7,15.0,380.0,299.45,230.8
2016,1,21,10,45,544.5,144.0,3.8,15.5,401.0,329.1,256.63
2016,1,21,11,0,554.0,150.0,3.9,16.0,422.0,358.17,281.52
2016,1,21,11,15,483.5,174.0,4.0,16.0,417.0,369.72,293.06
2016,1,21,11,30,413.0,198.0,4.1,16.0,412.0,376.29,299.87
2016,1,21,11,45,406.5,204.0,4.2,16.0,418.0,391.56,313.12
2016,1,21,12,0,400.0,210.0,4.3,16.0,424.0,403.97,323.9
2016,1,21,12,15,374.5,215.5,4.3,16.0,416.5,405.79,325.94
2016,1,21,12,30,349.0,221.0,4.3,16.0,409.0,405.69,326.3
2016,1,21,12,45,250.5,230.5,4.35,16.0,364.5,368.29,296.53
2016,1,21,13,0,152.0,240.0,4.4,16.0,320.0,324.94,261.56
2016,1,21,13,15,303.5,210.5,4.4,15.5,365.5,385.87,312.92
2016,1,21,13,30,455.0,181.0,4.4,15.0,411.0,447.63,364.32
2016,1,21,13,45,331.0,193.0,4.45,15.0,357.0,388.03,316.13
2016,1,21,14,0,207.0,205.0,4.5,15.0,303.0,327.88,267.11
2016,1,21,14,15,165.0,194.0,4.55,15.0,269.0,293.64,239.51
2016,1,21,14,30,123.0,183.0,4.6,15.0,235.0,259.49,211.65
2016,1,21,14,45,176.5,166.0,4.7,15.0,234.0,269.57,220.8
2016,1,21,15,0,230.0,149.0,4.8,15.0,233.0,282.68,231.99
2016,1,21,15,15,218.5,134.0,4.8,15.0,207.0,258.02,211.49
2016,1,21,15,30,207.0,119.0,4.8,15.0,181.0,233.06,190.44
2016,1,21,15,45,191.5,102.5,4.85,15.0,153.5,204.37,165.91
2016,1,21,16,0,176.0,86.0,4.9,15.0,126.0,175.8,141.02
2016,1,21,16,15,151.5,68.5,4.9,15.0,97.5,142.77,112.06
2016,1,21,16,30,127.0,51.0,4.9,15.0,69.0,110.6,83.51
2016,1,21,16,45,63.5,35.5,4.95,15.0,44.5,64.8,43.41
2016,1,21,17,0,0.0,20.0,5.0,15.0,20.0,20.36,0.0
2016,1,21,17,15,0.0,10.0,5.05,15.0,10.0,9.83,0.0
2016,1,21,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
