Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.0,6.55,14.0,4.0,3.85,0.0
2016,1,22,8,0,0.0,8.0,6.4,14.0,8.0,7.71,0.79
2016,1,22,8,15,0.0,12.5,6.4,14.0,12.5,12.05,4.88
2016,1,22,8,30,0.0,17.0,6.4,14.0,17.0,16.39,8.9
2016,1,22,8,45,0.0,22.0,6.4,14.5,22.0,21.22,12.43
2016,1,22,9,0,0.0,27.0,6.4,15.0,27.0,26.05,16.58
2016,1,22,9,15,0.0,31.5,6.5,15.0,31.5,30.4,20.31
2016,1,22,9,30,0.0,36.0,6.6,15.0,36.0,34.75,24.0
2016,1,22,9,45,0.0,75.5,6.75,15.0,75.5,72.86,56.27
2016,1,22,10,0,0.0,115.0,6.9,15.0,115.0,109.57,87.04
2016,1,22,10,15,0.0,123.5,6.95,15.0,123.5,117.87,93.81
2016,1,22,10,30,0.0,132.0,7.0,15.0,132.0,126.16,100.57
2016,1,22,10,45,0.0,135.5,7.05,15.0,135.5,129.81,103.45
2016,1,22,11,0,0.0,139.0,7.1,15.0,139.0,133.43,106.31
2016,1,22,11,15,5.0,162.0,7.2,15.0,165.0,157.57,126.16
2016,1,22,11,30,10.0,185.0,7.3,15.0,191.0,182.16,146.32
2016,1,22,11,45,5.0,155.0,7.4,15.0,158.0,151.85,121.25
2016,1,22,12,0,0.0,125.0,7.5,15.0,125.0,120.83,95.52
2016,1,22,12,15,14.0,169.0,7.3,15.0,177.0,170.76,136.92
2016,1,22,12,30,28.0,213.0,7.1,15.0,229.0,221.64,178.76
2016,1,22,12,45,14.0,170.0,6.9,15.0,178.0,172.78,138.55
2016,1,22,13,0,0.0,127.0,6.7,15.0,127.0,123.23,97.52
2016,1,22,13,15,31.0,172.5,6.45,15.0,188.5,188.29,151.83
2016,1,22,13,30,62.0,218.0,6.2,15.0,250.0,253.45,205.6
2016,1,22,13,45,46.0,202.5,5.95,15.0,226.0,229.75,186.12
2016,1,22,14,0,30.0,187.0,5.7,15.0,202.0,205.78,166.45
2016,1,22,14,15,85.5,186.5,5.6,15.0,224.0,237.31,193.4
2016,1,22,14,30,141.0,186.0,5.5,15.0,246.0,272.86,223.32
2016,1,22,14,45,102.0,169.0,5.45,15.0,210.5,233.85,191.06
2016,1,22,15,0,63.0,152.0,5.4,15.0,175.0,190.37,154.96
2016,1,22,15,15,57.0,136.5,5.35,15.0,156.0,171.03,138.94
2016,1,22,15,30,51.0,121.0,5.3,15.0,137.0,151.71,122.72
2016,1,22,15,45,42.5,103.5,5.3,15.0,115.5,128.97,103.43
2016,1,22,16,0,34.0,86.0,5.3,15.0,94.0,106.41,84.05
2016,1,22,16,15,23.0,68.0,5.2,14.5,73.0,82.44,63.46
2016,1,22,16,30,12.0,50.0,5.1,14.0,52.0,55.87,40.59
2016,1,22,16,45,6.0,32.5,5.1,14.0,33.5,35.15,21.95
2016,1,22,17,0,0.0,15.0,5.1,14.0,15.0,14.48,0.0
2016,1,22,17,15,0.0,7.5,5.1,14.0,7.5,7.37,0.0
2016,1,22,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,7,45,46.5,24.5,6.2,12.5,29.5,21.53,3.98
2016,1,23,8,0,93.0,49.0,6.4,13.0,59.0,40.85,28.72
2016,1,23,8,15,170.5,66.5,6.5,13.0,95.5,52.86,40.68
2016,1,23,8,30,248.0,84.0,6.6,13.0,132.0,65.77,52.77
2016,1,23,8,45,291.5,100.0,6.75,13.0,169.5,88.36,63.76
2016,1,23,9,0,335.0,116.0,6.9,13.0,207.0,121.4,85.1
2016,1,23,9,15,380.5,126.0,6.9,13.0,245.0,151.28,106.45
2016,1,23,9,30,426.0,136.0,6.9,13.0,283.0,186.92,134.73
2016,1,23,9,45,284.5,155.0,6.95,13.0,257.5,196.39,149.78
2016,1,23,10,0,143.0,174.0,7.0,13.0,232.0,193.42,153.33
2016,1,23,10,15,420.5,143.5,6.95,13.0,332.0,251.49,195.15
2016,1,23,10,30,698.0,113.0,6.9,13.0,432.0,332.77,258.85
2016,1,23,10,45,450.5,167.0,6.9,13.0,377.0,318.71,254.21
2016,1,23,11,0,203.0,221.0,6.9,13.0,322.0,288.24,233.27
2016,1,23,11,15,486.5,167.0,6.85,13.0,420.0,366.91,297.18
2016,1,23,11,30,770.0,113.0,6.8,13.0,518.0,460.42,373.98
2016,1,23,11,45,583.5,163.0,6.8,13.0,473.0,439.34,358.52
2016,1,23,12,0,397.0,213.0,6.8,13.0,428.0,407.62,333.31
2016,1,23,12,15,254.5,230.5,6.8,13.0,368.5,360.2,294.77
2016,1,23,12,30,112.0,248.0,6.8,13.0,309.0,302.92,247.22
2016,1,23,12,45,259.5,227.5,6.8,13.0,367.0,371.72,305.31
2016,1,23,13,0,407.0,207.0,6.8,13.0,425.0,441.29,363.53
2016,1,23,13,15,396.5,203.5,6.85,13.0,411.5,433.09,357.34
2016,1,23,13,30,386.0,200.0,6.9,13.0,398.0,426.73,352.66
2016,1,23,13,45,431.5,181.5,6.95,13.0,394.0,439.77,364.33
2016,1,23,14,0,477.0,163.0,7.0,13.0,390.0,446.78,371.06
2016,1,23,14,15,238.5,135.0,7.0,13.0,248.5,277.26,230.46
2016,1,23,14,30,0.0,107.0,7.0,13.0,107.0,104.42,83.1
2016,1,23,14,45,35.5,130.5,7.05,13.0,144.0,151.51,123.53
2016,1,23,15,0,71.0,154.0,7.1,13.0,181.0,196.81,161.98
2016,1,23,15,15,63.0,139.0,6.95,13.0,161.0,176.88,145.19
2016,1,23,15,30,55.0,124.0,6.8,13.0,141.0,157.07,128.37
2016,1,23,15,45,277.0,97.5,6.7,13.0,163.5,238.08,196.2
2016,1,23,16,0,499.0,71.0,6.6,13.0,186.0,303.27,247.26
2016,1,23,16,15,421.5,62.0,6.4,12.5,145.0,248.25,198.85
2016,1,23,16,30,344.0,53.0,6.2,12.0,104.0,197.62,153.71
2016,1,23,16,45,238.5,39.0,6.05,12.0,68.5,137.2,99.15
2016,1,23,17,0,133.0,25.0,5.9,12.0,33.0,77.36,19.48
2016,1,23,17,15,66.5,12.5,5.75,12.0,16.5,29.07,0.0
2016,1,23,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,3.5,3.8,11.0,3.5,0.0,0.0
2016,1,24,7,30,0.0,7.0,3.7,11.0,7.0,6.88,0.0
2016,1,24,7,45,44.0,23.5,3.65,11.0,28.5,20.81,4.84
2016,1,24,8,0,88.0,40.0,3.6,11.0,50.0,32.8,22.3
2016,1,24,8,15,119.0,58.0,3.6,11.0,77.5,46.61,35.58
2016,1,24,8,30,150.0,76.0,3.6,11.0,105.0,59.96,48.06
2016,1,24,8,45,170.5,93.5,3.6,11.5,134.5,80.44,59.67
2016,1,24,9,0,191.0,111.0,3.6,12.0,164.0,106.99,78.52
2016,1,24,9,15,211.0,124.5,3.6,12.0,191.0,132.13,97.89
2016,1,24,9,30,231.0,138.0,3.6,12.0,218.0,158.83,119.62
2016,1,24,9,45,244.0,152.5,3.6,12.0,245.0,186.36,142.96
2016,1,24,10,0,257.0,167.0,3.6,12.0,272.0,214.71,167.23
2016,1,24,10,15,214.5,184.5,3.45,12.0,276.5,231.86,183.7
2016,1,24,10,30,172.0,202.0,3.3,12.0,281.0,243.38,194.87
2016,1,24,10,45,239.5,205.5,3.15,12.5,321.5,278.46,222.73
2016,1,24,11,0,307.0,209.0,3.0,13.0,362.0,318.81,254.91
2016,1,24,11,15,460.5,177.0,2.95,13.0,416.0,366.46,293.32
2016,1,24,11,30,614.0,145.0,2.9,13.0,470.0,422.2,338.52
2016,1,24,11,45,513.0,178.0,2.85,13.0,452.5,421.45,338.92
2016,1,24,12,0,412.0,211.0,2.8,13.0,435.0,415.89,334.98
2016,1,24,12,15,633.5,149.5,2.9,13.0,496.0,483.49,390.6
2016,1,24,12,30,855.0,88.0,3.0,13.0,557.0,553.47,447.58
2016,1,24,12,45,863.5,84.5,3.1,13.5,553.0,566.83,458.18
2016,1,24,13,0,872.0,81.0,3.2,14.0,549.0,576.59,466.16
2016,1,24,13,15,866.0,80.0,3.4,14.0,535.5,579.91,470.03
2016,1,24,13,30,860.0,79.0,3.6,14.0,522.0,579.37,470.81
2016,1,24,13,45,846.0,79.0,3.85,14.0,500.5,572.49,466.58
2016,1,24,14,0,832.0,79.0,4.1,14.0,479.0,562.87,460.01
2016,1,24,14,15,817.5,77.0,4.2,13.5,451.5,548.22,449.93
2016,1,24,14,30,803.0,75.0,4.3,13.0,424.0,531.13,437.63
2016,1,24,14,45,778.5,73.5,4.4,13.0,390.0,506.93,418.44
2016,1,24,15,0,754.0,72.0,4.5,13.0,356.0,480.94,397.35
2016,1,24,15,15,723.5,68.5,4.25,13.0,318.0,448.24,369.62
2016,1,24,15,30,693.0,65.0,4.0,13.0,280.0,416.33,341.98
2016,1,24,15,45,652.0,59.5,3.75,13.0,239.0,375.26,306.42
2016,1,24,16,0,611.0,54.0,3.5,13.0,198.0,334.52,270.25
2016,1,24,16,15,542.5,47.5,3.3,12.5,155.5,282.46,224.68
2016,1,24,16,30,474.0,41.0,3.1,12.0,113.0,233.39,180.6
2016,1,24,16,45,362.0,31.5,2.95,12.0,75.0,170.33,123.58
2016,1,24,17,0,250.0,22.0,2.8,12.0,37.0,109.4,39.64
2016,1,24,17,15,125.0,11.0,2.65,11.5,18.5,42.78,0.0
2016,1,24,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,15,39.5,5.5,0.5,12.0,6.0,0.0,0.0
2016,1,25,7,30,79.0,11.0,0.5,12.0,12.0,10.81,0.0
2016,1,25,7,45,218.0,23.0,0.5,12.0,43.5,18.15,4.38
2016,1,25,8,0,357.0,35.0,0.5,12.0,75.0,27.1,17.54
2016,1,25,8,15,443.0,43.5,0.45,12.0,116.0,32.26,22.96
2016,1,25,8,30,529.0,52.0,0.4,12.0,157.0,37.26,27.81
2016,1,25,8,45,584.5,57.5,0.35,12.5,199.0,61.26,33.78
2016,1,25,9,0,640.0,63.0,0.3,13.0,241.0,99.76,54.36
2016,1,25,9,15,676.0,67.0,0.3,13.0,280.5,138.97,82.2
2016,1,25,9,30,712.0,71.0,0.3,13.0,320.0,183.15,117.74
2016,1,25,9,45,466.0,121.5,0.3,13.5,291.5,205.37,147.47
2016,1,25,10,0,220.0,172.0,0.3,14.0,263.0,212.3,162.7
2016,1,25,10,15,158.5,187.0,0.35,14.0,255.0,218.05,169.97
2016,1,25,10,30,97.0,202.0,0.4,14.0,247.0,220.29,173.62
2016,1,25,10,45,205.5,205.5,0.5,14.0,307.0,267.61,210.16
2016,1,25,11,0,314.0,209.0,0.6,14.0,367.0,322.49,252.8
2016,1,25,11,15,554.5,155.0,0.6,14.0,445.5,387.71,302.85
2016,1,25,11,30,795.0,101.0,0.6,14.0,524.0,465.79,362.82
2016,1,25,11,45,672.5,137.5,0.65,14.5,499.5,462.45,360.98
2016,1,25,12,0,550.0,174.0,0.7,15.0,475.0,451.43,353.27
2016,1,25,12,15,677.0,138.5,0.7,15.0,510.5,497.52,389.66
2016,1,25,12,30,804.0,103.0,0.7,15.0,546.0,543.77,425.38
2016,1,25,12,45,697.5,130.0,0.75,15.0,512.0,523.91,410.85
2016,1,25,13,0,591.0,157.0,0.8,15.0,478.0,499.6,393.19
2016,1,25,13,15,514.5,174.5,0.85,15.0,448.5,477.58,377.19
2016,1,25,13,30,438.0,192.0,0.9,15.0,419.0,455.18,360.47
2016,1,25,13,45,375.0,195.5,0.95,15.0,385.0,420.25,334.35
2016,1,25,14,0,312.0,199.0,1.0,15.0,351.0,388.74,310.41
2016,1,25,14,15,355.5,179.5,1.05,15.0,343.0,392.52,314.71
2016,1,25,14,30,399.0,160.0,1.1,15.0,335.0,399.6,321.06
2016,1,25,14,45,462.5,135.0,1.15,15.0,323.0,403.89,325.31
2016,1,25,15,0,526.0,110.0,1.2,15.0,311.0,404.15,326.07
2016,1,25,15,15,595.0,89.5,1.2,14.5,294.0,410.75,331.5
2016,1,25,15,30,664.0,69.0,1.2,14.0,277.0,409.44,329.96
2016,1,25,15,45,619.5,64.0,1.2,14.0,236.5,367.92,295.4
2016,1,25,16,0,575.0,59.0,1.2,14.0,196.0,326.97,260.54
2016,1,25,16,15,507.5,52.0,1.2,13.5,154.5,275.54,216.91
2016,1,25,16,30,440.0,45.0,1.2,13.0,113.0,227.02,174.54
2016,1,25,16,45,332.0,34.5,1.2,13.0,75.5,164.87,119.8
2016,1,25,17,0,224.0,24.0,1.2,13.0,38.0,105.43,45.9
2016,1,25,17,15,112.0,12.0,1.25,13.0,19.0,40.81,0.0
2016,1,25,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.5,1.35,11.0,6.5,0.0,0.0
2016,1,26,7,30,0.0,13.0,1.4,11.0,13.0,12.78,0.0
2016,1,26,7,45,191.0,24.0,1.5,11.5,46.0,18.69,5.48
2016,1,26,8,0,382.0,35.0,1.6,12.0,79.0,26.95,17.44
2016,1,26,8,15,467.0,43.5,1.7,12.0,120.5,32.12,22.79
2016,1,26,8,30,552.0,52.0,1.8,12.0,162.0,37.11,27.62
2016,1,26,8,45,606.5,57.5,1.9,12.5,205.0,63.24,34.31
2016,1,26,9,0,661.0,63.0,2.0,13.0,248.0,102.87,56.0
2016,1,26,9,15,697.0,67.0,2.05,13.0,288.5,143.18,85.24
2016,1,26,9,30,733.0,71.0,2.1,13.0,329.0,188.43,122.4
2016,1,26,9,45,753.5,75.5,2.2,13.5,364.5,230.07,158.89
2016,1,26,10,0,774.0,80.0,2.3,14.0,400.0,272.21,196.44
2016,1,26,10,15,792.0,82.0,2.3,14.0,431.0,311.49,232.03
2016,1,26,10,30,810.0,84.0,2.3,14.0,462.0,350.56,267.1
2016,1,26,10,45,822.0,86.0,2.35,14.0,486.5,386.93,299.65
2016,1,26,11,0,834.0,88.0,2.4,14.0,511.0,422.18,330.7
2016,1,26,11,15,842.5,89.0,2.4,14.0,528.5,453.62,358.09
2016,1,26,11,30,851.0,90.0,2.4,14.0,546.0,483.33,383.54
2016,1,26,11,45,856.0,90.5,2.4,14.5,556.0,508.93,404.59
2016,1,26,12,0,861.0,91.0,2.4,15.0,566.0,532.29,423.42
2016,1,26,12,15,714.0,131.0,2.4,15.0,525.5,511.87,408.32
2016,1,26,12,30,567.0,171.0,2.4,15.0,485.0,483.19,386.35
2016,1,26,12,45,529.0,181.0,2.45,15.0,472.0,481.39,385.68
2016,1,26,13,0,491.0,191.0,2.5,15.0,459.0,477.16,382.78
2016,1,26,13,15,501.5,183.5,2.5,15.0,451.0,481.03,386.57
2016,1,26,13,30,512.0,176.0,2.5,15.0,443.0,483.19,388.93
2016,1,26,13,45,577.0,149.0,2.5,15.0,439.5,494.77,399.3
2016,1,26,14,0,642.0,122.0,2.5,15.0,436.0,506.35,409.45
2016,1,26,14,15,605.0,124.0,2.5,15.0,406.5,484.77,392.67
2016,1,26,14,30,568.0,126.0,2.5,15.0,377.0,461.68,374.68
2016,1,26,14,45,662.5,101.5,2.5,15.0,373.0,481.35,390.91
2016,1,26,15,0,757.0,77.0,2.5,15.0,369.0,493.6,400.6
2016,1,26,15,15,727.0,73.5,2.35,14.5,330.0,462.61,375.67
2016,1,26,15,30,697.0,70.0,2.2,14.0,291.0,429.17,348.37
2016,1,26,15,45,648.5,65.5,2.1,14.0,248.5,385.38,311.61
2016,1,26,16,0,600.0,61.0,2.0,14.0,206.0,342.26,274.48
2016,1,26,16,15,532.5,54.0,2.05,13.5,163.5,289.79,229.68
2016,1,26,16,30,465.0,47.0,2.1,13.0,121.0,240.13,186.01
2016,1,26,16,45,352.0,36.0,2.15,13.0,81.5,174.43,128.23
2016,1,26,17,0,239.0,25.0,2.2,13.0,42.0,112.65,56.17
2016,1,26,17,15,119.5,12.5,2.25,13.0,21.0,43.65,0.0
2016,1,26,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,10.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,10.0,14.0,13.76,0.0
2016,1,27,7,45,175.5,26.0,3.95,10.5,46.5,20.3,7.25
2016,1,27,8,0,351.0,38.0,4.0,11.0,79.0,29.72,19.95
2016,1,27,8,15,435.5,47.5,3.85,11.0,120.5,35.69,26.05
2016,1,27,8,30,520.0,57.0,3.7,11.0,162.0,41.43,31.6
2016,1,27,8,45,574.5,63.5,3.55,11.0,204.5,68.66,39.29
2016,1,27,9,0,629.0,70.0,3.4,11.0,247.0,107.81,61.7
2016,1,27,9,15,665.5,74.5,3.3,11.5,287.5,147.3,90.69
2016,1,27,9,30,702.0,79.0,3.2,12.0,328.0,189.27,125.25
2016,1,27,9,45,750.0,76.5,3.1,12.5,367.5,232.11,161.9
2016,1,27,10,0,798.0,74.0,3.0,13.0,407.0,274.86,199.33
2016,1,27,10,15,815.0,76.0,2.75,13.0,438.0,314.89,235.81
2016,1,27,10,30,832.0,78.0,2.5,13.0,469.0,354.57,271.46
2016,1,27,10,45,843.5,79.5,2.25,13.5,493.5,391.11,303.36
2016,1,27,11,0,855.0,81.0,2.0,14.0,518.0,426.44,333.26
2016,1,27,11,15,862.5,82.0,1.75,14.0,535.0,458.12,359.96
2016,1,27,11,30,870.0,83.0,1.5,14.0,552.0,487.94,384.28
2016,1,27,11,45,873.0,84.0,1.3,14.5,561.5,513.55,403.97
2016,1,27,12,0,876.0,85.0,1.1,15.0,571.0,536.78,421.02
2016,1,27,12,15,877.0,85.0,1.05,15.0,573.0,555.42,435.85
2016,1,27,12,30,878.0,85.0,1.0,15.0,575.0,571.1,448.18
2016,1,27,12,45,878.5,83.5,0.95,15.5,570.0,582.25,456.11
2016,1,27,13,0,879.0,82.0,0.9,16.0,565.0,590.57,461.77
2016,1,27,13,15,873.5,81.5,0.95,16.0,551.5,593.61,465.14
2016,1,27,13,30,868.0,81.0,1.0,16.0,538.0,595.28,467.39
2016,1,27,13,45,860.5,79.0,1.05,16.0,517.5,590.02,464.52
2016,1,27,14,0,853.0,77.0,1.1,16.0,497.0,581.92,459.44
2016,1,27,14,15,839.5,75.5,1.05,16.0,469.5,568.17,449.22
2016,1,27,14,30,826.0,74.0,1.0,16.0,442.0,551.88,436.94
2016,1,27,14,45,808.0,71.5,1.0,16.0,409.0,529.65,420.35
2016,1,27,15,0,790.0,69.0,1.0,16.0,376.0,505.34,401.81
2016,1,27,15,15,762.0,65.5,0.85,16.0,337.0,472.93,375.69
2016,1,27,15,30,734.0,62.0,0.7,16.0,298.0,439.33,348.11
2016,1,27,15,45,696.0,57.5,0.55,16.0,256.5,399.06,314.72
2016,1,27,16,0,658.0,53.0,0.4,16.0,215.0,358.75,280.44
2016,1,27,16,15,595.5,47.0,0.45,15.5,171.5,309.56,239.87
2016,1,27,16,30,533.0,41.0,0.5,15.0,128.0,260.81,198.22
2016,1,27,16,45,429.5,32.0,0.6,15.0,87.5,197.78,143.8
2016,1,27,17,0,326.0,23.0,0.7,15.0,47.0,138.86,75.24
2016,1,27,17,15,163.0,11.5,0.75,14.5,23.5,54.63,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.4,12.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.4,12.0,6.0,5.9,0.0
2016,1,28,7,45,0.0,18.5,0.4,12.0,18.5,17.86,6.31
2016,1,28,8,0,0.0,31.0,0.4,12.0,31.0,29.77,20.09
2016,1,28,8,15,0.0,47.5,0.55,12.0,47.5,44.77,34.07
2016,1,28,8,30,0.0,64.0,0.7,12.0,64.0,59.55,47.67
2016,1,28,8,45,0.0,80.5,0.9,12.5,80.5,74.75,58.3
2016,1,28,9,0,0.0,97.0,1.1,13.0,97.0,90.2,71.37
2016,1,28,9,15,2.0,112.0,1.05,13.0,112.5,104.75,83.5
2016,1,28,9,30,4.0,127.0,1.0,13.0,128.0,119.54,95.66
2016,1,28,9,45,2.0,113.5,1.0,13.5,114.0,108.29,86.03
2016,1,28,10,0,0.0,100.0,1.0,14.0,100.0,95.95,75.54
2016,1,28,10,15,392.5,91.5,1.3,14.0,277.0,201.64,153.42
2016,1,28,10,30,785.0,83.0,1.6,14.0,454.0,345.61,263.73
2016,1,28,10,45,638.5,129.5,1.95,14.0,441.0,361.73,281.84
2016,1,28,11,0,492.0,176.0,2.3,14.0,428.0,367.52,290.51
2016,1,28,11,15,246.0,143.5,2.25,14.0,269.5,245.8,196.65
2016,1,28,11,30,0.0,111.0,2.2,14.0,111.0,107.22,84.1
2016,1,28,11,45,0.0,113.0,2.2,14.5,113.0,109.21,85.72
2016,1,28,12,0,0.0,115.0,2.2,15.0,115.0,111.2,87.15
2016,1,28,12,15,0.0,99.5,2.0,15.0,99.5,96.27,74.81
2016,1,28,12,30,0.0,84.0,1.8,15.0,84.0,81.26,62.4
2016,1,28,12,45,31.5,162.0,1.6,15.5,180.0,176.72,140.84
2016,1,28,13,0,63.0,240.0,1.4,16.0,276.0,273.9,217.83
2016,1,28,13,15,172.0,234.5,1.3,16.0,327.5,337.18,268.46
2016,1,28,13,30,281.0,229.0,1.2,16.0,379.0,401.88,319.3
2016,1,28,13,45,141.5,197.0,1.2,16.0,272.5,284.72,227.11
2016,1,28,14,0,2.0,165.0,1.2,16.0,166.0,163.25,128.99
2016,1,28,14,15,1.0,142.0,1.1,16.0,142.5,139.86,110.54
2016,1,28,14,30,0.0,119.0,1.0,16.0,119.0,116.39,91.55
2016,1,28,14,45,0.0,112.5,0.95,16.0,112.5,110.17,86.65
2016,1,28,15,0,0.0,106.0,0.9,16.0,106.0,103.99,81.7
2016,1,28,15,15,0.0,95.0,0.85,16.0,95.0,93.18,72.88
2016,1,28,15,30,0.0,84.0,0.8,16.0,84.0,82.35,63.95
2016,1,28,15,45,0.0,72.0,0.75,16.0,72.0,70.46,54.01
2016,1,28,16,0,0.0,60.0,0.7,16.0,60.0,58.52,43.91
2016,1,28,16,15,0.0,48.0,0.75,15.5,48.0,46.54,33.7
2016,1,28,16,30,0.0,36.0,0.8,15.0,36.0,34.77,23.52
2016,1,28,16,45,0.0,24.5,0.9,15.0,24.5,23.65,13.71
2016,1,28,17,0,0.0,13.0,1.0,15.0,13.0,12.54,2.8
2016,1,28,17,15,0.0,6.5,1.05,14.5,6.5,6.39,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,3.4,14.5,0.5,0.48,0.0
2016,1,29,8,0,0.0,1.0,3.6,15.0,1.0,0.96,0.0
2016,1,29,8,15,0.0,1.5,3.65,15.0,1.5,1.44,0.0
2016,1,29,8,30,0.0,2.0,3.7,15.0,2.0,1.93,0.0
2016,1,29,8,45,0.0,2.5,3.8,15.0,2.5,2.41,0.0
2016,1,29,9,0,0.0,3.0,3.9,15.0,3.0,2.89,0.0
2016,1,29,9,15,0.0,4.0,3.95,15.0,4.0,3.86,0.0
2016,1,29,9,30,0.0,5.0,4.0,15.0,5.0,4.82,0.0
2016,1,29,9,45,0.0,9.5,4.1,15.0,9.5,9.16,2.17
2016,1,29,10,0,0.0,14.0,4.2,15.0,14.0,13.51,5.86
2016,1,29,10,15,0.0,16.0,4.2,15.0,16.0,15.44,7.48
2016,1,29,10,30,0.0,18.0,4.2,15.0,18.0,17.38,9.1
2016,1,29,10,45,0.0,22.0,4.25,15.0,22.0,21.24,12.35
2016,1,29,11,0,0.0,26.0,4.3,15.0,26.0,25.11,15.59
2016,1,29,11,15,0.0,58.5,4.3,15.0,58.5,56.55,42.0
2016,1,29,11,30,0.0,91.0,4.3,15.0,91.0,88.03,68.19
2016,1,29,11,45,0.0,86.5,4.35,15.0,86.5,83.69,64.51
2016,1,29,12,0,0.0,82.0,4.4,15.0,82.0,79.33,60.85
2016,1,29,12,15,0.0,82.5,4.4,15.0,82.5,79.81,61.24
2016,1,29,12,30,0.0,83.0,4.4,15.0,83.0,80.3,61.65
2016,1,29,12,45,0.0,68.5,4.45,15.0,68.5,66.24,49.96
2016,1,29,13,0,0.0,54.0,4.5,15.0,54.0,52.2,38.25
2016,1,29,13,15,3.5,119.0,4.55,15.0,121.0,117.5,92.71
2016,1,29,13,30,7.0,184.0,4.6,15.0,188.0,184.21,147.62
2016,1,29,13,45,3.5,96.0,4.65,15.0,98.0,95.06,74.18
2016,1,29,14,0,0.0,8.0,4.7,15.0,8.0,7.72,0.88
2016,1,29,14,15,0.0,48.5,4.75,15.0,48.5,46.86,34.02
2016,1,29,14,30,0.0,89.0,4.8,15.0,89.0,86.27,67.22
2016,1,29,14,45,1.0,113.0,4.85,15.0,113.5,111.2,88.2
2016,1,29,15,0,2.0,137.0,4.9,15.0,138.0,137.27,110.11
2016,1,29,15,15,1.0,123.5,4.9,15.0,124.0,123.54,98.79
2016,1,29,15,30,0.0,110.0,4.9,15.0,110.0,109.82,87.41
2016,1,29,15,45,0.0,94.5,4.95,15.0,94.5,94.43,74.49
2016,1,29,16,0,0.0,79.0,5.0,15.0,79.0,78.97,61.34
2016,1,29,16,15,0.0,63.5,5.0,14.5,63.5,63.4,48.03
2016,1,29,16,30,0.0,48.0,5.0,14.0,48.0,47.68,34.42
2016,1,29,16,45,0.0,33.0,5.05,14.0,33.0,32.29,20.88
2016,1,29,17,0,0.0,18.0,5.1,14.0,18.0,17.37,6.59
2016,1,29,17,15,0.0,9.0,5.1,14.0,9.0,8.85,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,7,15,77.0,6.5,4.55,11.0,9.0,0.0,0.0
2016,1,30,7,30,154.0,13.0,4.7,11.0,18.0,12.78,0.0
2016,1,30,7,45,300.0,23.0,4.85,11.0,53.5,17.5,7.04
2016,1,30,8,0,446.0,33.0,5.0,11.0,89.0,24.46,15.6
2016,1,30,8,15,524.5,40.0,4.95,11.0,131.5,28.39,19.65
2016,1,30,8,30,603.0,47.0,4.9,11.0,174.0,35.25,26.1
2016,1,30,8,45,658.5,50.5,4.9,11.5,218.0,67.96,34.43
2016,1,30,9,0,714.0,54.0,4.9,12.0,262.0,108.86,58.1
2016,1,30,9,15,746.5,57.0,4.9,12.0,303.0,150.57,89.83
2016,1,30,9,30,779.0,60.0,4.9,12.0,344.0,194.28,127.05
2016,1,30,9,45,803.5,62.0,4.9,12.0,381.0,236.97,165.68
2016,1,30,10,0,828.0,64.0,4.9,12.0,418.0,280.36,205.66
2016,1,30,10,15,844.0,66.0,4.9,12.0,449.5,324.09,246.13
2016,1,30,10,30,860.0,68.0,4.9,12.0,481.0,364.53,283.49
2016,1,30,10,45,566.0,146.5,4.95,12.5,424.0,353.16,281.17
2016,1,30,11,0,272.0,225.0,5.0,13.0,367.0,324.51,261.48
2016,1,30,11,15,318.5,224.5,5.0,13.0,396.0,355.67,287.49
2016,1,30,11,30,365.0,224.0,5.0,13.0,425.0,388.61,314.83
2016,1,30,11,45,392.5,222.0,5.05,13.0,441.5,411.98,334.54
2016,1,30,12,0,420.0,220.0,5.1,13.0,458.0,436.88,355.42
2016,1,30,12,15,659.0,149.0,5.1,13.0,523.5,509.61,416.25
2016,1,30,12,30,898.0,78.0,5.1,13.0,589.0,584.51,478.5
2016,1,30,12,45,602.0,160.0,5.1,13.5,501.5,511.57,417.91
2016,1,30,13,0,306.0,242.0,5.1,14.0,414.0,424.33,345.03
2016,1,30,13,15,329.5,231.5,5.05,13.5,412.5,431.88,352.74
2016,1,30,13,30,353.0,221.0,5.0,13.0,411.0,438.38,359.36
2016,1,30,13,45,182.5,201.5,5.0,13.0,300.0,314.69,258.24
2016,1,30,14,0,12.0,182.0,5.0,13.0,189.0,186.32,150.75
2016,1,30,14,15,122.0,189.0,5.05,13.0,246.0,267.82,220.24
2016,1,30,14,30,232.0,196.0,5.1,13.0,303.0,344.55,284.47
2016,1,30,14,45,302.0,171.0,5.2,13.0,299.5,355.8,294.81
2016,1,30,15,0,372.0,146.0,5.3,13.0,296.0,369.57,306.96
2016,1,30,15,15,354.5,135.0,5.15,13.0,266.0,336.99,279.91
2016,1,30,15,30,337.0,124.0,5.0,13.0,236.0,310.04,257.11
2016,1,30,15,45,318.0,109.0,4.9,13.0,203.5,277.55,229.35
2016,1,30,16,0,299.0,94.0,4.8,13.0,171.0,251.09,205.95
2016,1,30,16,15,268.0,78.5,4.6,12.5,137.5,213.13,172.78
2016,1,30,16,30,237.0,63.0,4.4,12.0,104.0,176.34,139.96
2016,1,30,16,45,184.0,46.5,4.2,11.5,72.5,132.11,100.6
2016,1,30,17,0,131.0,30.0,4.0,11.0,41.0,91.28,58.86
2016,1,30,17,15,65.5,15.0,3.95,11.0,20.5,32.86,0.0
2016,1,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,3.3,10.0,10.5,10.32,0.0
2016,1,31,7,30,0.0,21.0,3.4,10.0,21.0,20.64,0.0
2016,1,31,7,45,237.0,28.0,3.55,10.0,58.0,22.21,11.03
2016,1,31,8,0,474.0,35.0,3.7,10.0,95.0,26.16,17.23
2016,1,31,8,15,553.5,41.5,3.95,10.0,139.5,29.56,20.83
2016,1,31,8,30,633.0,48.0,4.2,10.0,184.0,36.04,26.95
2016,1,31,8,45,688.0,52.0,4.5,10.5,229.5,72.4,36.82
2016,1,31,9,0,743.0,56.0,4.8,11.0,275.0,115.31,62.34
2016,1,31,9,15,776.0,59.0,5.05,11.0,317.5,158.59,95.68
2016,1,31,9,30,809.0,62.0,5.3,11.0,360.0,203.9,134.63
2016,1,31,9,45,826.0,66.0,5.55,11.0,397.0,248.14,175.3
2016,1,31,10,0,843.0,70.0,5.8,11.0,434.0,292.46,216.72
2016,1,31,10,15,860.5,72.0,5.95,11.0,466.0,334.89,256.54
2016,1,31,10,30,878.0,74.0,6.1,11.0,498.0,379.15,297.46
2016,1,31,10,45,893.5,74.5,6.35,11.5,525.0,418.05,333.01
2016,1,31,11,0,909.0,75.0,6.6,12.0,552.0,455.85,366.97
2016,1,31,11,15,917.0,75.5,6.85,12.0,570.0,488.92,397.24
2016,1,31,11,30,925.0,76.0,7.1,12.0,588.0,519.99,425.38
2016,1,31,11,45,929.5,76.5,7.35,12.0,599.0,547.14,449.91
2016,1,31,12,0,934.0,77.0,7.6,12.0,610.0,571.79,472.06
2016,1,31,12,15,934.5,77.5,7.85,12.0,612.0,591.65,490.05
2016,1,31,12,30,935.0,78.0,8.1,12.0,614.0,608.66,505.48
2016,1,31,12,45,925.5,80.0,8.4,12.0,607.0,618.51,514.96
2016,1,31,13,0,916.0,82.0,8.7,12.0,600.0,625.21,521.73
2016,1,31,13,15,910.0,81.5,8.9,11.5,586.0,628.28,526.33
2016,1,31,13,30,904.0,81.0,9.1,11.0,572.0,628.3,528.34
2016,1,31,13,45,885.5,83.0,9.35,11.0,548.5,622.38,524.28
2016,1,31,14,0,867.0,85.0,9.6,11.0,525.0,612.01,516.47
2016,1,31,14,15,853.0,83.0,9.65,11.0,497.0,597.29,504.81
2016,1,31,14,30,839.0,81.0,9.7,11.0,469.0,579.96,490.79
2016,1,31,14,45,808.5,81.0,9.75,11.0,432.5,553.03,468.45
2016,1,31,15,0,778.0,81.0,9.8,11.0,396.0,524.34,444.28
2016,1,31,15,15,748.5,77.5,9.8,11.0,356.5,490.96,415.79
2016,1,31,15,30,719.0,74.0,9.8,11.0,317.0,458.5,387.41
2016,1,31,15,45,668.0,70.5,9.8,11.0,273.0,413.13,347.55
2016,1,31,16,0,617.0,67.0,9.8,11.0,229.0,368.45,307.46
2016,1,31,16,15,551.0,60.0,9.8,10.5,184.5,314.71,259.49
2016,1,31,16,30,485.0,53.0,9.8,10.0,140.0,263.57,212.78
2016,1,31,16,45,379.5,43.0,9.85,10.0,98.5,198.43,153.85
2016,1,31,17,0,274.0,33.0,9.9,10.0,57.0,140.08,94.96
2016,1,31,17,15,137.0,16.5,9.95,10.0,28.5,64.18,0.0
2016,1,31,17,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,9.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,8.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,7,15,130.5,7.5,6.9,9.0,12.0,7.37,0.0
2016,2,1,7,30,261.0,15.0,7.0,9.0,24.0,14.74,0.0
2016,2,1,7,45,402.5,23.5,7.1,9.5,63.5,19.3,9.23
