Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,544.0,32.0,7.2,10.0,103.0,25.39,16.59
2016,2,1,8,15,618.5,38.0,7.25,10.0,149.0,28.83,20.16
2016,2,1,8,30,693.0,44.0,7.3,10.0,195.0,32.24,23.51
2016,2,1,8,45,740.0,48.0,7.35,10.5,240.5,73.19,35.19
2016,2,1,9,0,787.0,52.0,7.4,11.0,286.0,118.04,62.61
2016,2,1,9,15,817.0,55.0,7.3,11.0,329.0,163.11,97.9
2016,2,1,9,30,847.0,58.0,7.2,11.0,372.0,212.93,141.19
2016,2,1,9,45,856.0,63.5,7.1,11.0,408.0,255.34,180.97
2016,2,1,10,0,865.0,69.0,7.0,11.0,444.0,300.19,223.33
2016,2,1,10,15,879.5,71.0,6.85,11.0,476.0,345.17,265.43
2016,2,1,10,30,894.0,73.0,6.7,11.0,508.0,386.73,304.2
2016,2,1,10,45,898.5,76.0,6.6,11.5,532.0,424.37,338.63
2016,2,1,11,0,903.0,79.0,6.5,12.0,556.0,460.19,370.67
2016,2,1,11,15,909.5,80.0,6.4,12.0,574.0,493.01,400.21
2016,2,1,11,30,916.0,81.0,6.3,12.0,592.0,523.77,427.45
2016,2,1,11,45,912.0,84.0,6.2,12.0,600.5,548.94,449.63
2016,2,1,12,0,908.0,87.0,6.1,12.0,609.0,571.31,469.09
2016,2,1,12,15,908.5,87.5,6.0,12.0,611.0,590.82,485.92
2016,2,1,12,30,909.0,88.0,5.9,12.0,613.0,607.54,500.24
2016,2,1,12,45,907.5,87.0,5.8,12.0,607.0,618.74,509.97
2016,2,1,13,0,906.0,86.0,5.7,12.0,601.0,626.95,517.17
2016,2,1,13,15,900.0,85.0,5.7,12.0,587.0,629.49,520.02
2016,2,1,13,30,894.0,84.0,5.7,12.0,573.0,629.0,520.35
2016,2,1,13,45,888.5,81.5,5.7,12.0,552.5,624.23,517.25
2016,2,1,14,0,883.0,79.0,5.7,12.0,532.0,616.5,511.68
2016,2,1,14,15,869.5,77.5,5.65,12.0,503.5,604.5,502.31
2016,2,1,14,30,856.0,76.0,5.6,12.0,475.0,587.77,489.04
2016,2,1,14,45,840.0,73.0,5.6,12.0,441.0,565.46,471.22
2016,2,1,15,0,824.0,70.0,5.6,12.0,407.0,540.89,451.19
2016,2,1,15,15,797.0,67.0,5.35,12.0,367.0,508.4,423.78
2016,2,1,15,30,770.0,64.0,5.1,12.0,327.0,474.55,394.71
2016,2,1,15,45,732.0,60.0,4.95,12.0,283.5,433.18,359.02
2016,2,1,16,0,694.0,56.0,4.8,12.0,240.0,391.65,322.28
2016,2,1,16,15,635.0,50.5,4.65,11.5,194.5,339.71,276.63
2016,2,1,16,30,576.0,45.0,4.5,11.0,149.0,292.66,233.77
2016,2,1,16,45,479.5,36.5,4.4,11.0,106.0,229.0,176.38
2016,2,1,17,0,383.0,28.0,4.3,11.0,63.0,171.68,118.27
2016,2,1,17,15,191.5,14.0,4.3,10.5,31.5,78.74,0.0
2016,2,1,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.0,3.6,10.0,3.0,2.95,0.0
2016,2,2,7,30,0.0,6.0,3.6,10.0,6.0,5.78,0.0
2016,2,2,7,45,0.0,15.5,3.65,10.0,15.5,14.95,6.14
2016,2,2,8,0,0.0,25.0,3.7,10.0,25.0,24.13,15.57
2016,2,2,8,15,0.0,37.0,3.65,10.0,37.0,35.73,26.4
2016,2,2,8,30,0.0,49.0,3.6,10.0,49.0,47.28,37.12
2016,2,2,8,45,0.0,61.5,3.6,10.5,61.5,58.96,45.34
2016,2,2,9,0,0.0,74.0,3.6,11.0,74.0,70.71,55.39
2016,2,2,9,15,0.0,86.0,3.5,11.0,86.0,82.07,65.08
2016,2,2,9,30,0.0,98.0,3.4,11.0,98.0,93.46,74.69
2016,2,2,9,45,382.5,92.0,3.3,11.0,259.5,170.25,125.98
2016,2,2,10,0,765.0,86.0,3.2,11.0,421.0,290.86,217.09
2016,2,2,10,15,783.5,88.5,3.05,11.0,453.0,331.27,253.74
2016,2,2,10,30,802.0,91.0,2.9,11.0,485.0,371.54,289.96
2016,2,2,10,45,823.5,90.0,2.8,11.0,512.0,409.27,323.5
2016,2,2,11,0,845.0,89.0,2.7,11.0,539.0,446.5,355.97
2016,2,2,11,15,854.0,90.0,2.65,11.0,557.5,479.16,384.31
2016,2,2,11,30,863.0,91.0,2.6,11.0,576.0,510.07,410.65
2016,2,2,11,45,499.5,179.5,2.6,11.5,461.5,431.43,348.73
2016,2,2,12,0,136.0,268.0,2.6,12.0,347.0,333.03,268.38
2016,2,2,12,15,108.5,265.0,2.7,12.0,328.0,317.98,256.85
2016,2,2,12,30,81.0,262.0,2.8,12.0,309.0,302.69,244.61
2016,2,2,12,45,82.0,260.0,2.95,12.0,307.0,303.92,245.97
2016,2,2,13,0,83.0,258.0,3.1,12.0,305.0,304.89,247.1
2016,2,2,13,15,489.0,168.0,3.15,12.0,438.5,471.05,386.11
2016,2,2,13,30,895.0,78.0,3.2,12.0,572.0,626.84,511.87
2016,2,2,13,45,888.5,76.5,3.25,12.5,551.5,622.46,507.36
2016,2,2,14,0,882.0,75.0,3.3,13.0,531.0,615.14,501.5
2016,2,2,14,15,869.0,73.5,3.3,13.0,502.5,601.1,491.06
2016,2,2,14,30,856.0,72.0,3.3,13.0,474.0,586.85,480.2
2016,2,2,14,45,645.0,106.5,3.3,13.0,397.0,495.17,406.78
2016,2,2,15,0,434.0,141.0,3.3,13.0,320.0,403.23,332.05
2016,2,2,15,15,601.0,101.0,3.2,12.5,323.5,445.37,367.84
2016,2,2,15,30,768.0,61.0,3.1,12.0,327.0,473.3,390.53
2016,2,2,15,45,728.0,58.0,3.05,12.0,283.5,431.97,355.38
2016,2,2,16,0,688.0,55.0,3.0,12.0,240.0,390.61,319.56
2016,2,2,16,15,630.5,49.5,2.95,11.5,195.0,339.28,275.18
2016,2,2,16,30,573.0,44.0,2.9,11.0,150.0,292.55,233.22
2016,2,2,16,45,475.5,36.5,2.85,11.0,107.5,229.39,176.86
2016,2,2,17,0,378.0,29.0,2.8,11.0,65.0,172.58,120.99
2016,2,2,17,15,189.0,14.5,2.85,10.5,32.5,79.92,0.0
2016,2,2,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,7.5,2.8,8.0,7.5,7.37,0.0
2016,2,3,7,30,0.0,15.0,2.9,8.0,15.0,14.44,0.0
2016,2,3,7,45,39.0,32.0,3.05,8.5,37.5,27.97,16.93
2016,2,3,8,0,78.0,49.0,3.2,9.0,60.0,41.94,31.38
2016,2,3,8,15,96.0,68.5,3.2,9.0,87.0,57.34,45.9
2016,2,3,8,30,114.0,88.0,3.2,9.0,114.0,73.26,60.71
2016,2,3,8,45,125.5,107.0,3.25,9.5,141.0,97.27,74.32
2016,2,3,9,0,137.0,126.0,3.3,10.0,168.0,122.49,93.91
2016,2,3,9,15,147.5,142.5,3.3,10.0,193.5,146.73,113.72
2016,2,3,9,30,158.0,159.0,3.3,10.0,219.0,171.82,134.76
2016,2,3,9,45,187.5,173.5,3.3,10.5,251.5,200.61,158.17
2016,2,3,10,0,217.0,188.0,3.3,11.0,284.0,231.7,183.65
2016,2,3,10,15,322.0,184.5,3.2,11.0,338.0,271.59,215.21
2016,2,3,10,30,427.0,181.0,3.1,11.0,392.0,319.55,254.1
2016,2,3,10,45,624.5,138.5,3.05,11.5,464.5,377.06,299.91
2016,2,3,11,0,822.0,96.0,3.0,12.0,537.0,446.31,355.62
2016,2,3,11,15,611.0,160.0,3.0,12.0,493.5,435.81,349.87
2016,2,3,11,30,400.0,224.0,3.0,12.0,450.0,411.04,331.3
2016,2,3,11,45,210.0,222.5,3.0,12.5,341.5,323.41,261.43
2016,2,3,12,0,20.0,221.0,3.0,13.0,233.0,224.0,179.8
2016,2,3,12,15,10.0,183.5,3.0,13.0,189.5,183.13,146.77
2016,2,3,12,30,0.0,146.0,3.0,13.0,146.0,141.43,112.55
2016,2,3,12,45,31.0,199.0,3.05,13.0,217.0,213.67,172.28
2016,2,3,13,0,62.0,252.0,3.1,13.0,288.0,286.57,231.44
2016,2,3,13,15,223.0,237.0,3.1,13.0,361.5,374.37,304.26
2016,2,3,13,30,384.0,222.0,3.1,13.0,435.0,463.79,376.95
2016,2,3,13,45,267.0,228.5,3.15,13.0,374.5,401.58,326.52
2016,2,3,14,0,150.0,235.0,3.2,13.0,314.0,334.12,271.72
2016,2,3,14,15,249.0,211.0,3.15,13.0,333.0,374.34,306.11
2016,2,3,14,30,348.0,187.0,3.1,13.0,352.0,406.76,333.57
2016,2,3,14,45,208.5,180.5,3.1,13.0,278.0,311.19,255.5
2016,2,3,15,0,69.0,174.0,3.1,13.0,204.0,219.12,179.01
2016,2,3,15,15,63.0,158.5,3.05,12.5,183.5,199.53,163.52
2016,2,3,15,30,57.0,143.0,3.0,12.0,163.0,179.96,147.62
2016,2,3,15,45,49.5,124.5,3.0,12.0,140.5,156.22,127.7
2016,2,3,16,0,42.0,106.0,3.0,12.0,118.0,132.58,107.59
2016,2,3,16,15,32.5,87.5,2.95,12.0,95.5,108.22,86.58
2016,2,3,16,30,23.0,69.0,2.9,12.0,73.0,84.15,65.57
2016,2,3,16,45,11.5,50.5,2.9,12.0,52.5,56.55,41.53
2016,2,3,17,0,0.0,32.0,2.9,12.0,32.0,32.77,20.28
2016,2,3,17,15,0.0,16.0,2.9,11.5,16.0,15.45,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,88.5,9.0,3.6,9.0,13.0,8.85,0.0
2016,2,4,7,30,177.0,18.0,3.7,9.0,26.0,14.33,0.0
2016,2,4,7,45,303.0,29.5,3.8,9.5,63.0,22.93,13.09
2016,2,4,8,0,429.0,41.0,3.9,10.0,100.0,31.02,21.72
2016,2,4,8,15,505.0,48.5,3.85,10.0,144.0,35.02,25.82
2016,2,4,8,30,581.0,56.0,3.8,10.0,188.0,44.43,34.6
2016,2,4,8,45,629.0,61.5,3.75,10.0,232.0,82.09,44.3
2016,2,4,9,0,677.0,67.0,3.7,10.0,276.0,123.87,71.7
2016,2,4,9,15,710.0,71.0,3.7,10.5,317.5,165.87,104.99
2016,2,4,9,30,743.0,75.0,3.7,11.0,359.0,212.56,145.09
2016,2,4,9,45,765.0,78.5,3.7,11.5,395.5,255.18,183.47
2016,2,4,10,0,787.0,82.0,3.7,12.0,432.0,298.42,222.62
2016,2,4,10,15,669.0,117.0,3.65,12.0,429.5,323.37,249.84
2016,2,4,10,30,551.0,152.0,3.6,12.0,427.0,339.87,268.29
2016,2,4,10,45,697.0,121.0,3.6,12.0,486.0,391.84,311.36
2016,2,4,11,0,843.0,90.0,3.6,12.0,545.0,452.64,361.74
2016,2,4,11,15,850.5,91.0,3.5,12.0,563.0,484.72,389.54
2016,2,4,11,30,858.0,92.0,3.4,12.0,581.0,514.98,415.37
2016,2,4,11,45,861.5,93.0,3.35,12.5,591.0,541.18,436.78
2016,2,4,12,0,865.0,94.0,3.3,13.0,601.0,565.04,455.87
2016,2,4,12,15,866.0,94.0,3.15,13.0,603.5,584.05,471.39
2016,2,4,12,30,867.0,94.0,3.0,13.0,606.0,600.4,484.55
2016,2,4,12,45,866.5,93.0,2.9,13.5,601.0,612.11,493.19
2016,2,4,13,0,866.0,92.0,2.8,14.0,596.0,620.97,499.48
2016,2,4,13,15,732.5,126.5,2.65,14.0,546.0,583.24,469.4
2016,2,4,13,30,599.0,161.0,2.5,14.0,496.0,541.23,435.92
2016,2,4,13,45,549.0,169.5,2.45,14.0,468.0,519.27,419.13
2016,2,4,14,0,499.0,178.0,2.4,14.0,440.0,497.93,402.46
2016,2,4,14,15,560.5,151.0,2.3,14.0,430.5,505.42,409.55
2016,2,4,14,30,622.0,124.0,2.2,14.0,421.0,512.42,415.84
2016,2,4,14,45,566.5,126.5,2.15,14.0,382.5,476.17,387.22
2016,2,4,15,0,511.0,129.0,2.1,14.0,344.0,437.28,356.49
2016,2,4,15,15,483.0,123.0,2.05,14.0,311.0,407.27,332.59
2016,2,4,15,30,455.0,117.0,2.0,14.0,278.0,376.9,307.9
2016,2,4,15,45,546.0,90.5,2.0,14.0,259.5,385.11,314.01
2016,2,4,16,0,637.0,64.0,2.0,14.0,241.0,384.52,311.64
2016,2,4,16,15,579.5,58.0,2.0,13.5,196.5,333.97,268.77
2016,2,4,16,30,522.0,52.0,2.0,13.0,152.0,285.51,226.52
2016,2,4,16,45,432.0,42.5,2.05,12.5,110.0,223.72,172.76
2016,2,4,17,0,342.0,33.0,2.1,12.0,68.0,167.7,120.61
2016,2,4,17,15,171.0,16.5,2.2,12.0,34.0,79.74,11.63
2016,2,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,15,92.5,9.5,3.15,8.5,14.0,9.34,0.0
2016,2,5,7,30,185.0,19.0,3.2,9.0,28.0,15.16,0.0
2016,2,5,7,45,311.5,31.0,3.3,9.5,66.5,24.2,14.39
2016,2,5,8,0,438.0,43.0,3.4,10.0,105.0,32.71,23.27
2016,2,5,8,15,514.5,51.0,3.35,10.0,150.0,37.07,27.69
2016,2,5,8,30,591.0,59.0,3.3,10.0,195.0,48.91,31.4
2016,2,5,8,45,637.5,65.0,3.3,10.5,240.0,87.58,48.0
2016,2,5,9,0,684.0,71.0,3.3,11.0,285.0,130.25,76.32
2016,2,5,9,15,718.5,75.5,3.25,11.5,327.5,173.42,110.59
2016,2,5,9,30,753.0,80.0,3.2,12.0,370.0,218.86,149.5
2016,2,5,9,45,783.5,81.0,3.15,12.5,409.0,264.62,190.01
2016,2,5,10,0,814.0,82.0,3.1,13.0,448.0,308.91,229.55
2016,2,5,10,15,830.5,84.5,2.85,13.0,480.0,351.0,267.58
2016,2,5,10,30,847.0,87.0,2.6,13.0,512.0,392.68,304.51
2016,2,5,10,45,857.0,89.0,2.4,13.5,537.5,430.62,337.1
2016,2,5,11,0,867.0,91.0,2.2,14.0,563.0,467.22,367.58
2016,2,5,11,15,767.5,117.5,2.0,14.0,545.0,473.17,374.33
2016,2,5,11,30,668.0,144.0,1.8,14.0,527.0,472.97,375.31
2016,2,5,11,45,659.5,150.0,1.6,14.5,534.0,493.62,391.03
2016,2,5,12,0,651.0,156.0,1.4,15.0,541.0,512.02,404.23
2016,2,5,12,15,763.0,128.0,1.2,15.0,580.5,562.78,442.8
2016,2,5,12,30,875.0,100.0,1.0,15.0,620.0,614.63,480.84
2016,2,5,12,45,872.5,99.5,0.8,15.0,614.0,625.86,487.43
2016,2,5,13,0,870.0,99.0,0.6,15.0,608.0,634.19,491.85
2016,2,5,13,15,864.0,98.0,0.8,15.0,594.5,636.92,496.79
2016,2,5,13,30,858.0,97.0,1.0,15.0,581.0,636.7,499.35
2016,2,5,13,45,859.0,92.0,1.25,15.0,561.5,633.65,500.14
2016,2,5,14,0,860.0,87.0,1.5,15.0,542.0,627.62,498.33
2016,2,5,14,15,847.5,85.0,1.6,15.0,514.0,613.66,489.11
2016,2,5,14,30,835.0,83.0,1.7,15.0,486.0,597.05,477.71
2016,2,5,14,45,821.0,79.5,1.85,15.0,452.5,575.43,462.5
2016,2,5,15,0,807.0,76.0,2.0,15.0,419.0,551.52,445.05
2016,2,5,15,15,782.0,73.0,1.9,15.0,380.0,520.01,420.13
2016,2,5,15,30,757.0,70.0,1.8,15.0,341.0,487.07,393.56
2016,2,5,15,45,715.5,66.5,1.75,15.0,297.0,444.12,358.69
2016,2,5,16,0,674.0,63.0,1.7,15.0,253.0,403.56,324.71
2016,2,5,16,15,617.0,57.0,1.7,14.5,207.5,351.85,281.61
2016,2,5,16,30,560.0,51.0,1.7,14.0,162.0,302.13,238.69
2016,2,5,16,45,456.5,43.0,1.7,13.5,117.5,235.22,181.27
2016,2,5,17,0,353.0,35.0,1.7,13.0,73.0,174.82,126.59
2016,2,5,17,15,176.5,17.5,1.75,13.0,36.5,83.94,23.0
2016,2,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,15,107.0,9.5,3.55,9.0,15.0,9.34,0.0
2016,2,6,7,30,214.0,19.0,3.7,9.0,30.0,14.99,0.0
2016,2,6,7,45,331.0,30.5,3.85,9.5,68.5,23.5,14.02
2016,2,6,8,0,448.0,42.0,4.0,10.0,107.0,31.52,22.27
2016,2,6,8,15,520.5,49.5,3.9,10.0,151.5,35.49,26.3
2016,2,6,8,30,593.0,57.0,3.8,10.0,196.0,49.01,30.12
2016,2,6,8,45,644.5,61.5,3.7,10.5,240.5,87.02,46.66
2016,2,6,9,0,696.0,66.0,3.6,11.0,285.0,129.47,74.98
2016,2,6,9,15,727.5,69.5,3.5,11.5,326.5,174.67,111.4
2016,2,6,9,30,759.0,73.0,3.4,12.0,368.0,218.92,149.65
2016,2,6,9,45,785.5,74.5,3.35,12.5,406.0,261.78,188.1
2016,2,6,10,0,812.0,76.0,3.3,13.0,444.0,305.6,227.51
2016,2,6,10,15,827.0,78.0,3.1,13.0,475.5,346.71,264.96
2016,2,6,10,30,842.0,80.0,2.9,13.0,507.0,387.3,301.25
2016,2,6,10,45,855.0,80.5,2.75,13.5,532.0,424.89,333.82
2016,2,6,11,0,868.0,81.0,2.6,14.0,557.0,462.99,365.79
2016,2,6,11,15,874.5,82.0,2.5,14.0,574.5,495.14,393.12
2016,2,6,11,30,881.0,83.0,2.4,14.0,592.0,525.31,418.26
2016,2,6,11,45,700.5,143.0,2.35,14.5,552.5,511.06,406.98
2016,2,6,12,0,520.0,203.0,2.3,15.0,513.0,486.84,387.22
2016,2,6,12,15,706.0,143.0,2.4,15.0,565.0,548.26,437.48
2016,2,6,12,30,892.0,83.0,2.5,15.0,617.0,610.46,487.67
2016,2,6,12,45,888.0,83.5,2.6,15.5,611.0,621.56,496.07
2016,2,6,13,0,884.0,84.0,2.7,16.0,605.0,629.7,502.45
2016,2,6,13,15,878.5,83.0,2.7,16.0,591.5,632.39,505.21
2016,2,6,13,30,873.0,82.0,2.7,16.0,578.0,632.1,505.67
2016,2,6,13,45,865.5,80.5,2.75,16.0,557.5,627.11,502.73
2016,2,6,14,0,858.0,79.0,2.8,16.0,537.0,619.23,497.54
2016,2,6,14,15,710.0,111.5,2.8,16.0,477.5,562.73,453.29
2016,2,6,14,30,562.0,144.0,2.8,16.0,418.0,499.96,403.93
2016,2,6,14,45,613.0,120.0,2.8,16.0,399.5,501.65,406.58
2016,2,6,15,0,664.0,96.0,2.8,16.0,381.0,496.51,403.36
2016,2,6,15,15,706.5,81.0,2.65,16.0,359.0,491.94,399.52
2016,2,6,15,30,749.0,66.0,2.5,16.0,337.0,481.57,390.62
2016,2,6,15,45,714.5,62.0,2.35,16.0,294.0,441.66,357.59
2016,2,6,16,0,680.0,58.0,2.2,16.0,251.0,401.47,323.62
2016,2,6,16,15,625.5,52.5,2.15,15.5,206.5,352.9,282.76
2016,2,6,16,30,571.0,47.0,2.1,15.0,162.0,304.34,240.63
2016,2,6,16,45,484.0,39.5,2.05,14.5,118.5,243.52,187.8
2016,2,6,17,0,397.0,32.0,2.0,14.0,75.0,188.18,137.05
2016,2,6,17,15,198.5,16.0,1.95,14.0,37.5,89.96,33.43
2016,2,6,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,148.5,9.0,3.2,11.0,17.5,8.85,0.0
2016,2,7,7,30,297.0,18.0,3.4,11.0,35.0,15.08,0.0
2016,2,7,7,45,420.5,26.5,3.6,11.5,75.5,21.32,12.25
2016,2,7,8,0,544.0,35.0,3.8,12.0,116.0,27.27,18.38
2016,2,7,8,15,612.0,40.5,3.9,12.0,162.0,30.13,21.32
2016,2,7,8,30,680.0,46.0,4.0,12.0,208.0,45.93,24.67
2016,2,7,8,45,725.0,50.0,4.15,12.5,254.0,87.3,43.04
2016,2,7,9,0,770.0,54.0,4.3,13.0,300.0,132.41,73.54
2016,2,7,9,15,799.0,56.5,4.2,13.5,342.5,177.01,109.66
2016,2,7,9,30,828.0,59.0,4.1,14.0,385.0,226.42,152.56
2016,2,7,9,45,843.5,63.0,4.05,14.5,422.5,271.75,193.62
2016,2,7,10,0,859.0,67.0,4.0,15.0,460.0,316.94,234.58
2016,2,7,10,15,874.0,68.5,3.8,15.0,492.0,359.32,273.14
2016,2,7,10,30,889.0,70.0,3.6,15.0,524.0,401.01,310.41
2016,2,7,10,45,898.0,72.0,3.45,15.5,549.5,439.8,344.02
2016,2,7,11,0,907.0,74.0,3.3,16.0,575.0,477.05,375.42
2016,2,7,11,15,913.5,75.0,3.2,16.0,593.5,510.41,403.77
2016,2,7,11,30,920.0,76.0,3.1,16.0,612.0,541.7,429.84
2016,2,7,11,45,923.5,76.5,3.05,16.5,622.5,568.67,451.33
2016,2,7,12,0,927.0,77.0,3.0,17.0,633.0,593.1,470.36
2016,2,7,12,15,928.0,77.0,2.95,17.0,635.5,612.94,486.42
2016,2,7,12,30,929.0,77.0,2.9,17.0,638.0,629.92,500.07
2016,2,7,12,45,930.0,75.5,2.9,17.0,632.5,642.43,510.41
2016,2,7,13,0,931.0,74.0,2.9,17.0,627.0,651.93,518.37
2016,2,7,13,15,926.0,73.5,2.9,17.0,613.5,655.67,521.91
2016,2,7,13,30,921.0,73.0,2.9,17.0,600.0,656.29,523.05
2016,2,7,13,45,912.5,72.5,2.95,17.5,579.0,651.63,519.39
2016,2,7,14,0,904.0,72.0,3.0,18.0,558.0,643.96,513.41
2016,2,7,14,15,892.0,70.5,2.95,18.0,530.0,630.12,503.32
2016,2,7,14,30,880.0,69.0,2.9,18.0,502.0,613.53,491.02
2016,2,7,14,45,863.0,67.0,2.9,18.0,467.0,590.82,474.05
2016,2,7,15,0,846.0,65.0,2.9,18.0,432.0,565.84,455.03
2016,2,7,15,15,822.5,62.5,2.7,17.5,392.5,537.45,433.09
2016,2,7,15,30,799.0,60.0,2.5,17.0,353.0,504.75,407.3
2016,2,7,15,45,765.5,56.5,2.35,17.0,309.0,464.5,374.34
2016,2,7,16,0,732.0,53.0,2.2,17.0,265.0,423.8,340.15
2016,2,7,16,15,680.5,48.5,2.15,16.5,219.0,373.74,298.35
2016,2,7,16,30,629.0,44.0,2.1,16.0,173.0,325.13,256.28
2016,2,7,16,45,546.0,37.0,2.05,16.0,128.0,263.61,202.52
2016,2,7,17,0,463.0,30.0,2.0,16.0,83.0,206.89,150.51
2016,2,7,17,15,308.5,20.0,2.0,15.5,48.0,130.25,59.54
2016,2,7,17,30,154.0,10.0,2.0,15.0,13.0,50.91,0.0
2016,2,7,17,45,77.0,5.0,2.0,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,7,15,118.0,10.5,4.5,12.0,17.5,10.32,0.0
2016,2,8,7,30,236.0,21.0,4.6,12.0,35.0,16.61,0.0
2016,2,8,7,45,357.0,32.0,4.75,12.5,75.5,24.53,15.01
2016,2,8,8,0,478.0,43.0,4.9,13.0,116.0,32.0,22.48
2016,2,8,8,15,551.5,50.0,4.8,13.5,162.0,35.5,25.95
2016,2,8,8,30,625.0,57.0,4.7,14.0,208.0,53.52,30.34
2016,2,8,8,45,670.0,62.0,4.6,14.5,253.0,93.51,49.31
2016,2,8,9,0,715.0,67.0,4.5,15.0,298.0,140.25,81.79
2016,2,8,9,15,747.0,70.5,4.35,15.0,341.0,183.79,117.04
2016,2,8,9,30,779.0,74.0,4.2,15.0,384.0,229.38,156.59
2016,2,8,9,45,814.5,73.5,4.05,15.5,424.5,273.9,195.93
2016,2,8,10,0,850.0,73.0,3.9,16.0,465.0,320.11,236.82
2016,2,8,10,15,865.0,74.5,3.8,16.5,497.0,362.5,274.69
2016,2,8,10,30,880.0,76.0,3.7,17.0,529.0,406.58,313.02
2016,2,8,10,45,892.0,77.0,3.6,17.5,555.0,445.5,346.41
2016,2,8,11,0,904.0,78.0,3.5,18.0,581.0,483.07,377.84
2016,2,8,11,15,910.5,79.0,3.4,18.0,599.0,516.46,405.98
2016,2,8,11,30,917.0,80.0,3.3,18.0,617.0,547.77,431.86
2016,2,8,11,45,921.5,80.0,3.2,18.5,628.0,574.8,453.07
2016,2,8,12,0,926.0,80.0,3.1,19.0,639.0,599.34,471.86
2016,2,8,12,15,926.5,80.0,3.0,19.0,641.0,618.94,487.43
2016,2,8,12,30,927.0,80.0,2.9,19.0,643.0,635.66,500.57
2016,2,8,12,45,927.5,78.5,2.8,19.5,638.0,647.91,509.24
2016,2,8,13,0,928.0,77.0,2.7,20.0,633.0,657.13,515.48
2016,2,8,13,15,923.0,76.5,2.65,20.0,619.5,660.88,518.74
2016,2,8,13,30,918.0,76.0,2.6,20.0,606.0,661.52,519.64
2016,2,8,13,45,909.0,75.5,2.55,20.0,584.5,656.55,516.35
2016,2,8,14,0,900.0,75.0,2.5,20.0,563.0,648.57,510.79
2016,2,8,14,15,888.0,73.5,2.4,20.0,534.5,634.74,500.62
2016,2,8,14,30,876.0,72.0,2.3,20.0,506.0,618.16,488.29
2016,2,8,14,45,858.5,70.0,2.25,20.0,471.5,595.16,471.22
2016,2,8,15,0,841.0,68.0,2.2,20.0,437.0,572.69,454.18
2016,2,8,15,15,817.5,65.5,2.05,19.5,397.0,541.55,430.72
2016,2,8,15,30,794.0,63.0,1.9,19.0,357.0,508.84,405.49
2016,2,8,15,45,759.0,59.5,1.75,19.0,313.0,467.78,372.43
2016,2,8,16,0,724.0,56.0,1.6,19.0,269.0,426.36,338.24
2016,2,8,16,15,672.5,51.5,1.6,18.5,222.5,376.28,297.33
2016,2,8,16,30,621.0,47.0,1.6,18.0,176.0,327.6,256.04
2016,2,8,16,45,536.5,40.0,1.65,18.0,131.0,268.25,204.89
2016,2,8,17,0,452.0,33.0,1.7,18.0,86.0,211.61,153.98
2016,2,8,17,15,296.5,22.0,1.7,17.5,50.0,130.86,66.83
2016,2,8,17,30,141.0,11.0,1.7,17.0,14.0,48.93,0.0
2016,2,8,17,45,70.5,5.5,1.75,17.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,7,15,135.0,11.0,3.2,12.0,19.0,10.81,0.0
2016,2,9,7,30,270.0,22.0,3.4,12.0,38.0,17.41,2.19
2016,2,9,7,45,388.0,32.0,3.6,12.5,79.5,24.32,14.99
2016,2,9,8,0,506.0,42.0,3.8,13.0,121.0,30.86,21.53
2016,2,9,8,15,577.5,48.5,3.85,13.0,167.5,33.99,24.7
2016,2,9,8,30,649.0,55.0,3.9,13.0,214.0,54.52,29.65
2016,2,9,8,45,696.0,59.5,3.95,13.5,260.5,98.61,52.28
2016,2,9,9,0,743.0,64.0,4.0,14.0,307.0,143.4,83.37
2016,2,9,9,15,688.0,79.0,3.75,14.5,327.5,181.19,117.66
2016,2,9,9,30,633.0,94.0,3.5,15.0,348.0,215.98,151.16
2016,2,9,9,45,638.0,103.5,3.25,15.5,380.0,255.72,186.67
2016,2,9,10,0,643.0,113.0,3.0,16.0,412.0,294.92,221.42
2016,2,9,10,15,643.5,122.0,2.7,16.5,438.5,331.43,253.34
2016,2,9,10,30,644.0,131.0,2.4,17.0,465.0,366.79,283.38
2016,2,9,10,45,773.5,106.5,2.15,17.5,527.0,425.36,329.61
2016,2,9,11,0,903.0,82.0,1.9,18.0,589.0,490.03,379.7
2016,2,9,11,15,759.5,125.0,1.75,18.0,560.5,488.58,380.23
2016,2,9,11,30,616.0,168.0,1.6,18.0,532.0,480.0,374.42
2016,2,9,11,45,766.5,127.5,1.45,18.5,588.5,540.17,420.22
2016,2,9,12,0,917.0,87.0,1.3,19.0,645.0,605.07,467.93
2016,2,9,12,15,917.0,87.0,1.2,19.0,647.0,624.31,481.77
2016,2,9,12,30,917.0,87.0,1.1,19.0,649.0,640.68,493.58
2016,2,9,12,45,918.0,85.5,1.05,19.5,644.0,653.21,501.94
2016,2,9,13,0,919.0,84.0,1.0,20.0,639.0,662.74,508.0
2016,2,9,13,15,785.0,118.0,1.05,19.5,585.0,622.45,479.86
2016,2,9,13,30,651.0,152.0,1.1,19.0,531.0,577.99,448.42
2016,2,9,13,45,512.0,186.0,1.2,19.0,477.0,524.68,409.19
2016,2,9,14,0,373.0,220.0,1.3,19.0,423.0,467.66,366.24
2016,2,9,14,15,318.5,217.0,1.35,18.5,384.5,430.26,339.23
2016,2,9,14,30,264.0,214.0,1.4,18.0,346.0,392.74,311.39
2016,2,9,14,45,196.5,203.0,1.5,18.0,297.5,333.26,265.58
2016,2,9,15,0,129.0,192.0,1.6,18.0,249.0,280.77,224.3
2016,2,9,15,15,70.5,164.5,1.5,17.5,195.5,210.99,168.81
2016,2,9,15,30,12.0,137.0,1.4,17.0,142.0,144.05,114.4
2016,2,9,15,45,7.5,121.5,1.35,17.0,124.5,126.24,100.02
2016,2,9,16,0,3.0,106.0,1.3,17.0,107.0,108.64,85.5
2016,2,9,16,15,297.5,79.5,1.25,16.5,143.0,237.98,191.7
2016,2,9,16,30,592.0,53.0,1.2,16.0,179.0,327.22,258.25
2016,2,9,16,45,506.5,45.0,1.15,16.0,133.5,264.43,203.61
2016,2,9,17,0,421.0,37.0,1.1,16.0,88.0,206.81,152.37
2016,2,9,17,15,210.5,26.0,1.1,15.5,51.5,110.13,61.39
2016,2,9,17,30,0.0,15.0,1.1,15.0,15.0,14.74,0.0
2016,2,9,17,45,0.0,7.5,1.15,15.0,7.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,119.0,11.5,2.0,12.0,19.5,11.3,0.0
2016,2,10,7,30,238.0,23.0,2.0,12.0,39.0,18.18,4.17
2016,2,10,7,45,350.0,34.5,2.0,12.5,79.5,26.48,16.98
2016,2,10,8,0,462.0,46.0,2.0,13.0,120.0,34.31,24.63
2016,2,10,8,15,532.0,54.0,2.0,13.0,166.0,38.56,28.82
2016,2,10,8,30,602.0,62.0,2.0,13.0,212.0,61.47,35.22
2016,2,10,8,45,647.0,67.5,2.0,13.5,257.0,101.14,55.69
2016,2,10,9,0,692.0,73.0,2.0,14.0,302.0,144.67,86.38
2016,2,10,9,15,723.5,77.5,1.85,14.0,344.5,188.56,122.24
2016,2,10,9,30,755.0,82.0,1.7,14.0,387.0,237.2,164.1
2016,2,10,9,45,783.0,83.5,1.6,14.5,426.0,280.89,202.44
2016,2,10,10,0,811.0,85.0,1.5,15.0,465.0,325.7,241.51
2016,2,10,10,15,826.5,87.0,1.5,15.0,497.5,367.45,278.46
2016,2,10,10,30,842.0,89.0,1.5,15.0,530.0,408.71,314.32
2016,2,10,10,45,853.0,90.5,1.55,15.5,555.0,446.89,346.57
2016,2,10,11,0,864.0,92.0,1.6,16.0,580.0,483.79,377.01
2016,2,10,11,15,870.5,93.0,1.65,16.0,598.5,516.52,404.31
2016,2,10,11,30,877.0,94.0,1.7,16.0,617.0,547.31,429.6
2016,2,10,11,45,881.5,94.5,1.8,16.5,627.5,574.41,451.09
2016,2,10,12,0,886.0,95.0,1.9,17.0,638.0,599.26,470.49
2016,2,10,12,15,887.0,95.0,1.9,17.0,640.0,618.58,485.86
2016,2,10,12,30,888.0,95.0,1.9,17.0,642.0,635.15,499.01
2016,2,10,12,45,887.0,94.0,1.95,17.5,637.0,646.67,507.65
2016,2,10,13,0,886.0,93.0,2.0,18.0,632.0,655.26,514.04
2016,2,10,13,15,670.5,156.5,2.0,18.0,559.0,593.38,466.21
2016,2,10,13,30,455.0,220.0,2.0,18.0,486.0,522.89,411.43
2016,2,10,13,45,654.5,155.5,2.0,18.0,524.0,588.88,464.88
2016,2,10,14,0,854.0,91.0,2.0,18.0,562.0,646.62,510.59
2016,2,10,14,15,738.0,111.5,1.95,18.0,504.0,592.7,469.21
2016,2,10,14,30,622.0,132.0,1.9,18.0,446.0,537.11,426.88
2016,2,10,14,45,483.5,152.5,1.9,18.0,386.5,465.69,371.88
2016,2,10,15,0,345.0,173.0,1.9,18.0,327.0,393.78,315.49
2016,2,10,15,15,260.0,165.5,1.8,17.5,275.5,332.46,267.6
2016,2,10,15,30,175.0,158.0,1.7,17.0,224.0,267.91,216.2
2016,2,10,15,45,161.0,141.0,1.6,17.0,196.5,239.39,193.29
2016,2,10,16,0,147.0,124.0,1.5,17.0,169.0,211.07,170.0
2016,2,10,16,15,133.0,104.5,1.5,16.5,140.0,180.04,144.41
2016,2,10,16,30,119.0,85.0,1.5,16.0,111.0,149.35,118.45
2016,2,10,16,45,99.5,65.0,1.55,16.0,83.0,116.18,89.76
2016,2,10,17,0,80.0,45.0,1.6,16.0,55.0,83.62,61.12
2016,2,10,17,15,40.0,27.5,1.6,16.0,32.5,47.75,26.21
2016,2,10,17,30,0.0,10.0,1.6,16.0,10.0,9.83,0.0
2016,2,10,17,45,0.0,5.0,1.6,16.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,87.5,12.0,1.85,13.0,18.0,11.8,0.0
2016,2,11,7,30,175.0,24.0,1.9,13.0,36.0,18.66,5.7
2016,2,11,7,45,247.0,39.0,1.95,13.5,71.5,29.86,19.9
2016,2,11,8,0,319.0,54.0,2.0,14.0,107.0,40.57,30.06
2016,2,11,8,15,364.0,68.0,1.8,14.0,146.0,50.03,38.88
2016,2,11,8,30,409.0,82.0,1.6,14.0,185.0,74.62,49.17
2016,2,11,8,45,446.0,90.5,1.45,14.5,223.0,107.3,67.94
2016,2,11,9,0,483.0,99.0,1.3,15.0,261.0,143.16,93.7
2016,2,11,9,15,429.0,124.0,1.1,15.0,282.0,179.98,126.8
2016,2,11,9,30,375.0,149.0,0.9,15.0,303.0,211.66,156.11
2016,2,11,9,45,430.0,153.5,0.75,15.5,345.0,249.42,186.12
2016,2,11,10,0,485.0,158.0,0.6,16.0,387.0,291.25,219.31
2016,2,11,10,15,365.5,195.0,0.6,16.0,374.5,306.27,235.09
2016,2,11,10,30,246.0,232.0,0.6,16.0,362.0,309.12,239.92
2016,2,11,10,45,188.0,247.0,0.6,16.0,349.5,310.62,242.15
2016,2,11,11,0,130.0,262.0,0.6,16.0,337.0,306.18,239.17
2016,2,11,11,15,202.0,265.5,0.6,16.0,385.0,351.38,274.17
2016,2,11,11,30,274.0,269.0,0.6,16.0,433.0,400.58,311.67
2016,2,11,11,45,269.0,276.5,0.6,16.5,440.0,414.77,321.62
2016,2,11,12,0,264.0,284.0,0.6,17.0,447.0,428.04,331.02
2016,2,11,12,15,331.5,269.0,0.6,17.0,474.5,461.42,356.83
2016,2,11,12,30,399.0,254.0,0.6,17.0,502.0,495.87,383.12
2016,2,11,12,45,378.0,256.5,0.65,17.0,490.0,493.14,381.39
2016,2,11,13,0,357.0,259.0,0.7,17.0,478.0,488.73,378.73
2016,2,11,13,15,491.5,211.5,0.65,17.0,505.5,535.59,415.39
2016,2,11,13,30,626.0,164.0,0.6,17.0,533.0,579.93,449.21
2016,2,11,13,45,614.0,161.0,0.6,17.5,512.5,571.38,442.2
2016,2,11,14,0,602.0,158.0,0.6,18.0,492.0,560.67,434.2
2016,2,11,14,15,545.5,165.5,0.65,18.0,457.0,528.25,411.1
2016,2,11,14,30,489.0,173.0,0.7,18.0,422.0,497.55,389.01
2016,2,11,14,45,490.5,159.5,0.8,18.0,395.0,479.61,377.35
2016,2,11,15,0,492.0,146.0,0.9,18.0,368.0,459.78,363.75
2016,2,11,15,15,579.5,113.5,0.95,17.5,352.5,469.69,373.5
2016,2,11,15,30,667.0,81.0,1.0,17.0,337.0,470.71,375.78
2016,2,11,15,45,597.0,86.5,1.1,17.0,295.0,424.18,339.37
2016,2,11,16,0,527.0,92.0,1.2,17.0,253.0,378.91,303.29
2016,2,11,16,15,474.0,82.5,1.3,16.5,209.0,326.58,261.34
2016,2,11,16,30,421.0,73.0,1.4,16.0,165.0,278.5,221.3
