Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,6,45,9.5,11.0,2.2,14.0,11.5,10.81,0.0
2016,3,3,7,0,19.0,22.0,2.2,14.0,23.0,20.59,5.77
2016,3,3,7,15,72.0,40.5,2.3,14.0,51.0,35.12,24.32
2016,3,3,7,30,125.0,59.0,2.4,14.0,79.0,47.4,36.07
2016,3,3,7,45,153.0,79.0,2.5,14.0,112.5,62.13,49.63
2016,3,3,8,0,181.0,99.0,2.6,14.0,146.0,81.91,61.25
2016,3,3,8,15,199.0,119.0,2.5,14.0,180.0,111.37,81.51
2016,3,3,8,30,217.0,139.0,2.4,14.0,214.0,142.81,105.55
2016,3,3,8,45,109.0,142.0,2.3,14.5,179.5,144.24,111.16
2016,3,3,9,0,1.0,145.0,2.2,15.0,145.0,136.38,108.67
2016,3,3,9,15,1.0,153.5,2.1,15.0,153.5,145.08,115.53
2016,3,3,9,30,1.0,162.0,2.0,15.0,162.0,153.7,122.22
2016,3,3,9,45,16.5,195.0,1.95,15.0,204.0,190.15,151.22
2016,3,3,10,0,32.0,228.0,1.9,15.0,246.0,225.01,178.67
2016,3,3,10,15,22.5,223.5,1.9,15.0,236.5,222.17,176.12
2016,3,3,10,30,13.0,219.0,1.9,15.0,227.0,215.08,170.23
2016,3,3,10,45,80.5,269.0,1.95,15.5,322.5,296.45,234.46
2016,3,3,11,0,148.0,319.0,2.0,16.0,418.0,384.0,301.82
2016,3,3,11,15,107.5,317.5,2.2,16.0,390.5,366.23,287.68
2016,3,3,11,30,67.0,316.0,2.4,16.0,363.0,344.59,270.7
2016,3,3,11,45,68.0,319.5,2.6,16.0,367.5,352.16,276.86
2016,3,3,12,0,69.0,323.0,2.8,16.0,372.0,359.58,282.81
2016,3,3,12,15,62.0,321.0,2.7,15.5,365.0,355.95,280.27
2016,3,3,12,30,55.0,319.0,2.6,15.0,358.0,351.8,277.38
2016,3,3,12,45,103.5,331.0,2.55,15.0,404.5,401.35,316.83
2016,3,3,13,0,152.0,343.0,2.5,15.0,451.0,455.87,359.38
2016,3,3,13,15,154.5,334.5,2.4,15.0,442.5,452.75,356.95
2016,3,3,13,30,157.0,326.0,2.3,15.0,434.0,448.98,354.37
2016,3,3,13,45,88.0,282.5,2.25,15.0,343.0,349.58,277.09
2016,3,3,14,0,19.0,239.0,2.2,15.0,252.0,249.49,197.56
2016,3,3,14,15,20.0,232.5,2.1,15.0,245.5,244.29,194.07
2016,3,3,14,30,21.0,226.0,2.0,15.0,239.0,239.06,190.25
2016,3,3,14,45,150.0,228.5,1.95,15.0,310.5,346.81,279.22
2016,3,3,15,0,279.0,231.0,1.9,15.0,382.0,445.35,358.04
2016,3,3,15,15,141.0,194.0,1.9,15.0,270.5,301.52,243.5
2016,3,3,15,30,3.0,157.0,1.9,15.0,159.0,158.13,125.91
2016,3,3,15,45,23.5,155.5,1.9,15.0,165.0,170.51,137.24
2016,3,3,16,0,44.0,154.0,1.9,15.0,171.0,188.3,152.45
2016,3,3,16,15,37.5,134.5,1.75,15.0,147.5,163.55,132.1
2016,3,3,16,30,31.0,115.0,1.6,15.0,124.0,139.01,111.74
2016,3,3,16,45,22.5,94.5,1.5,15.0,100.5,112.5,89.4
2016,3,3,17,0,14.0,74.0,1.4,15.0,77.0,82.36,63.73
2016,3,3,17,15,7.0,53.5,1.3,14.5,55.0,57.76,42.59
2016,3,3,17,30,0.0,33.0,1.2,14.0,33.0,33.11,21.17
2016,3,3,17,45,0.0,16.5,1.2,14.0,16.5,15.93,1.24
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.75,13.5,9.5,9.34,0.0
2016,3,4,7,0,0.0,19.0,1.9,14.0,19.0,18.34,6.1
2016,3,4,7,15,12.0,39.0,2.05,14.0,41.0,35.73,25.02
2016,3,4,7,30,24.0,59.0,2.2,14.0,63.0,52.71,40.8
2016,3,4,7,45,35.5,80.0,2.35,14.5,88.5,70.01,56.51
2016,3,4,8,0,47.0,101.0,2.5,15.0,114.0,89.25,69.14
2016,3,4,8,15,55.5,121.5,2.65,15.0,139.5,111.3,86.42
2016,3,4,8,30,64.0,142.0,2.8,15.0,165.0,134.41,104.88
2016,3,4,8,45,94.5,165.0,2.95,15.5,204.0,164.46,128.11
2016,3,4,9,0,125.0,188.0,3.1,16.0,243.0,194.16,151.24
2016,3,4,9,15,62.5,132.0,3.3,16.0,159.5,140.82,109.99
2016,3,4,9,30,0.0,76.0,3.5,16.0,76.0,73.5,55.93
2016,3,4,9,45,4.0,134.5,3.7,16.0,137.0,130.3,102.64
2016,3,4,10,0,8.0,193.0,3.9,16.0,198.0,186.61,148.11
2016,3,4,10,15,4.0,171.0,3.9,16.0,173.5,165.39,130.61
2016,3,4,10,30,0.0,149.0,3.9,16.0,149.0,143.25,112.46
2016,3,4,10,45,0.0,135.0,3.95,16.0,135.0,130.16,101.68
2016,3,4,11,0,0.0,121.0,4.0,16.0,121.0,116.9,90.77
2016,3,4,11,15,0.0,74.5,4.0,16.0,74.5,72.1,54.04
2016,3,4,11,30,0.0,28.0,4.0,16.0,28.0,27.08,16.85
2016,3,4,11,45,0.0,95.0,4.05,16.0,95.0,91.99,70.31
2016,3,4,12,0,0.0,162.0,4.1,16.0,162.0,156.76,122.78
2016,3,4,12,15,0.0,112.0,4.2,16.0,112.0,108.47,83.59
2016,3,4,12,30,0.0,62.0,4.3,16.0,62.0,60.0,43.99
2016,3,4,12,45,11.5,167.0,4.4,16.0,175.0,170.47,134.34
2016,3,4,13,0,23.0,272.0,4.5,16.0,288.0,282.55,223.81
2016,3,4,13,15,23.0,266.0,4.45,15.5,282.5,277.45,220.11
2016,3,4,13,30,23.0,260.0,4.4,15.0,277.0,272.26,216.61
2016,3,4,13,45,160.0,276.5,4.35,15.0,382.0,403.04,323.97
2016,3,4,14,0,297.0,293.0,4.3,15.0,487.0,529.81,424.95
2016,3,4,14,15,183.5,280.0,4.1,15.0,398.0,426.63,342.41
2016,3,4,14,30,70.0,267.0,3.9,15.0,309.0,324.21,259.77
2016,3,4,14,45,37.5,223.0,3.75,15.0,245.5,254.71,204.36
2016,3,4,15,0,5.0,179.0,3.6,15.0,182.0,180.62,144.13
2016,3,4,15,15,2.5,94.5,3.55,15.0,96.0,93.32,72.72
2016,3,4,15,30,0.0,10.0,3.5,15.0,10.0,9.65,2.53
2016,3,4,15,45,0.0,42.0,3.5,15.0,42.0,40.57,28.82
2016,3,4,16,0,0.0,74.0,3.5,15.0,74.0,71.55,55.08
2016,3,4,16,15,0.0,64.0,3.6,15.0,64.0,61.86,46.99
2016,3,4,16,30,0.0,54.0,3.7,15.0,54.0,52.17,38.83
2016,3,4,16,45,0.0,43.5,3.8,15.0,43.5,42.01,30.15
2016,3,4,17,0,0.0,33.0,3.9,15.0,33.0,31.85,21.37
2016,3,4,17,15,0.0,23.5,4.05,15.0,23.5,22.67,13.35
2016,3,4,17,30,0.0,14.0,4.2,15.0,14.0,13.5,5.3
2016,3,4,17,45,0.0,7.0,4.35,15.0,7.0,6.75,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.5,5.65,14.5,8.5,8.36,0.0
2016,3,5,7,0,0.0,17.0,6.0,15.0,17.0,16.41,5.78
2016,3,5,7,15,0.0,35.0,6.25,15.0,35.0,33.37,22.99
2016,3,5,7,30,0.0,53.0,6.5,15.0,53.0,49.71,38.05
2016,3,5,7,45,1.0,73.5,6.75,15.0,73.5,67.85,54.56
2016,3,5,8,0,2.0,94.0,7.0,15.0,94.0,86.4,67.68
2016,3,5,8,15,8.5,112.5,7.0,15.0,115.5,104.44,82.65
2016,3,5,8,30,15.0,131.0,7.0,15.0,137.0,123.26,98.01
2016,3,5,8,45,7.5,107.5,7.0,15.5,110.5,103.57,81.49
2016,3,5,9,0,0.0,84.0,7.0,16.0,84.0,81.12,62.67
2016,3,5,9,15,0.0,85.5,7.0,16.0,85.5,82.67,63.8
2016,3,5,9,30,0.0,87.0,7.0,16.0,87.0,84.16,64.86
2016,3,5,9,45,0.0,94.5,7.05,16.0,94.5,91.34,70.64
2016,3,5,10,0,0.0,102.0,7.1,16.0,102.0,98.52,76.4
2016,3,5,10,15,19.0,182.5,7.3,16.0,195.0,183.09,145.6
2016,3,5,10,30,38.0,263.0,7.5,16.0,288.0,265.98,212.46
2016,3,5,10,45,19.0,204.0,7.75,16.5,216.5,205.65,163.18
2016,3,5,11,0,0.0,145.0,8.0,17.0,145.0,139.85,109.24
2016,3,5,11,15,10.0,203.5,8.1,17.0,210.5,201.86,159.52
2016,3,5,11,30,20.0,262.0,8.2,17.0,276.0,264.66,209.88
2016,3,5,11,45,24.5,276.0,8.3,17.0,293.5,282.22,223.84
2016,3,5,12,0,29.0,290.0,8.4,17.0,311.0,301.17,238.97
2016,3,5,12,15,127.5,321.0,8.5,17.0,414.0,404.86,323.58
2016,3,5,12,30,226.0,352.0,8.6,17.0,517.0,510.72,408.76
2016,3,5,12,45,113.0,221.0,8.7,17.0,303.5,303.26,243.63
2016,3,5,13,0,0.0,90.0,8.8,17.0,90.0,87.15,66.03
2016,3,5,13,15,0.0,88.0,9.25,16.5,88.0,85.2,64.68
2016,3,5,13,30,0.0,86.0,9.7,16.0,86.0,83.25,63.27
2016,3,5,13,45,0.0,51.0,10.15,16.0,51.0,49.33,35.32
2016,3,5,14,0,0.0,16.0,10.6,16.0,16.0,15.46,7.23
2016,3,5,14,15,0.0,20.0,11.15,16.0,20.0,19.33,10.47
2016,3,5,14,30,0.0,24.0,11.7,16.0,24.0,23.19,13.73
2016,3,5,14,45,0.0,21.0,12.3,16.0,21.0,20.29,11.33
2016,3,5,15,0,0.0,18.0,12.9,16.0,18.0,17.38,8.94
2016,3,5,15,15,0.0,13.5,13.1,16.0,13.5,13.03,5.31
2016,3,5,15,30,0.0,9.0,13.3,16.0,9.0,8.69,1.67
2016,3,5,15,45,0.0,7.5,13.5,16.0,7.5,7.24,0.46
2016,3,5,16,0,0.0,6.0,13.7,16.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,13.65,15.5,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,13.6,15.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.0,13.6,15.0,3.0,2.89,0.0
2016,3,5,17,0,0.0,2.0,13.6,15.0,2.0,1.93,0.0
2016,3,5,17,15,0.0,1.5,13.35,15.0,1.5,1.44,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,56.5,16.5,4.8,12.5,21.0,16.22,0.0
2016,3,6,7,0,113.0,33.0,4.8,13.0,42.0,27.24,14.68
2016,3,6,7,15,225.5,49.5,4.95,13.0,84.0,38.03,27.36
2016,3,6,7,30,338.0,66.0,5.1,13.0,126.0,49.59,38.33
2016,3,6,7,45,412.0,77.5,5.25,13.5,174.0,56.61,44.94
2016,3,6,8,0,486.0,89.0,5.4,14.0,222.0,84.07,54.41
2016,3,6,8,15,539.0,97.0,5.45,14.0,271.5,123.34,77.36
2016,3,6,8,30,592.0,105.0,5.5,14.0,321.0,166.95,109.5
2016,3,6,8,45,627.5,112.0,5.6,14.0,368.5,211.45,146.69
2016,3,6,9,0,663.0,119.0,5.7,14.0,416.0,259.04,188.33
2016,3,6,9,15,690.0,123.5,5.65,14.0,459.5,304.72,229.37
2016,3,6,9,30,717.0,128.0,5.6,14.0,503.0,352.1,271.77
2016,3,6,9,45,739.0,130.5,5.6,14.0,542.0,397.16,312.01
2016,3,6,10,0,761.0,133.0,5.6,14.0,581.0,442.91,352.16
2016,3,6,10,15,775.5,136.0,5.5,14.0,613.5,486.0,389.37
2016,3,6,10,30,790.0,139.0,5.4,14.0,646.0,528.63,425.38
2016,3,6,10,45,805.0,138.5,5.35,14.0,672.5,569.33,459.26
2016,3,6,11,0,820.0,138.0,5.3,14.0,699.0,606.96,490.18
2016,3,6,11,15,826.5,139.0,5.35,14.0,717.0,639.67,517.0
2016,3,6,11,30,833.0,140.0,5.4,14.0,735.0,670.49,541.99
2016,3,6,11,45,697.0,193.5,5.45,14.0,695.5,654.94,528.61
2016,3,6,12,0,561.0,247.0,5.5,14.0,656.0,630.82,508.22
2016,3,6,12,15,349.5,302.0,5.65,14.0,557.5,546.31,439.64
2016,3,6,12,30,138.0,357.0,5.8,14.0,459.0,452.99,362.39
2016,3,6,12,45,76.0,303.0,5.95,14.0,359.5,354.67,284.41
2016,3,6,13,0,14.0,249.0,6.1,14.0,260.0,253.31,202.2
2016,3,6,13,15,13.5,244.5,6.25,14.0,255.0,249.12,199.16
2016,3,6,13,30,13.0,240.0,6.4,14.0,250.0,244.88,195.96
2016,3,6,13,45,89.5,277.0,6.55,14.0,337.0,346.1,279.99
2016,3,6,14,0,166.0,314.0,6.7,14.0,424.0,449.84,364.62
2016,3,6,14,15,111.0,289.0,6.8,14.0,361.5,377.35,306.08
2016,3,6,14,30,56.0,264.0,6.9,14.0,299.0,311.12,252.02
2016,3,6,14,45,48.0,244.5,7.05,14.0,273.0,285.59,231.82
2016,3,6,15,0,40.0,225.0,7.2,14.0,247.0,259.98,211.34
2016,3,6,15,15,20.5,190.0,7.3,14.0,201.5,203.51,165.02
2016,3,6,15,30,1.0,155.0,7.4,14.0,156.0,154.52,124.34
2016,3,6,15,45,0.5,133.5,7.5,14.0,134.0,132.59,106.41
2016,3,6,16,0,0.0,112.0,7.6,14.0,112.0,110.6,88.22
2016,3,6,16,15,0.0,96.5,7.65,13.5,96.5,95.16,75.53
2016,3,6,16,30,0.0,81.0,7.7,13.0,81.0,79.67,62.59
2016,3,6,16,45,0.0,65.0,7.8,13.0,65.0,63.57,48.81
2016,3,6,17,0,0.0,49.0,7.9,13.0,49.0,47.39,34.8
2016,3,6,17,15,0.0,35.0,7.95,13.0,35.0,33.8,22.9
2016,3,6,17,30,0.0,21.0,8.0,13.0,21.0,20.26,11.0
2016,3,6,17,45,0.0,10.5,8.1,13.0,10.5,10.12,0.67
2016,3,6,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,6,45,39.0,14.5,4.8,11.0,17.5,14.25,0.0
2016,3,7,7,0,78.0,29.0,5.0,11.0,35.0,24.16,13.29
2016,3,7,7,15,123.5,48.5,5.2,11.0,67.0,39.42,28.93
2016,3,7,7,30,169.0,68.0,5.4,11.0,99.0,54.12,42.74
2016,3,7,7,45,188.5,89.0,5.65,11.0,133.5,69.32,56.82
2016,3,7,8,0,208.0,110.0,5.9,11.0,168.0,96.05,71.53
2016,3,7,8,15,231.0,127.5,5.95,11.0,203.5,125.98,92.92
2016,3,7,8,30,254.0,145.0,6.0,11.0,239.0,158.24,118.43
2016,3,7,8,45,508.0,117.0,6.05,11.0,336.5,195.98,140.6
2016,3,7,9,0,762.0,89.0,6.1,11.0,434.0,263.22,191.26
2016,3,7,9,15,785.5,92.0,6.1,11.0,478.0,311.11,235.57
2016,3,7,9,30,809.0,95.0,6.1,11.0,522.0,360.17,280.73
2016,3,7,9,45,719.0,128.0,6.1,11.0,528.0,390.89,311.62
2016,3,7,10,0,629.0,161.0,6.1,11.0,534.0,415.55,335.67
2016,3,7,10,15,314.5,141.0,6.2,11.0,327.5,277.3,226.55
2016,3,7,10,30,0.0,121.0,6.3,11.0,121.0,116.76,92.64
2016,3,7,10,45,30.0,214.0,6.4,11.5,234.5,220.04,178.06
2016,3,7,11,0,60.0,307.0,6.5,12.0,348.0,325.96,263.62
2016,3,7,11,15,41.0,289.0,6.65,12.0,317.5,301.22,243.2
2016,3,7,11,30,22.0,271.0,6.8,12.0,287.0,274.78,221.46
2016,3,7,11,45,187.5,299.5,6.95,12.0,437.0,415.72,338.65
2016,3,7,12,0,353.0,328.0,7.1,12.0,587.0,565.82,460.58
2016,3,7,12,15,343.5,331.5,7.25,12.0,584.0,572.53,465.82
2016,3,7,12,30,334.0,335.0,7.4,12.0,581.0,577.83,470.29
2016,3,7,12,45,480.5,278.5,7.6,12.5,629.0,641.4,523.87
2016,3,7,13,0,627.0,222.0,7.8,13.0,677.0,704.42,576.52
2016,3,7,13,15,721.0,182.5,7.85,13.0,696.5,742.71,609.24
2016,3,7,13,30,815.0,143.0,7.9,13.0,716.0,776.4,637.2
2016,3,7,13,45,520.0,228.0,7.95,13.0,589.0,640.55,526.29
2016,3,7,14,0,225.0,313.0,8.0,13.0,462.0,494.17,403.48
2016,3,7,14,15,112.5,180.5,8.0,13.0,255.0,270.78,222.41
2016,3,7,14,30,0.0,48.0,8.0,13.0,48.0,46.41,33.45
2016,3,7,14,45,0.0,30.5,8.05,13.0,30.5,29.47,19.28
2016,3,7,15,0,0.0,13.0,8.1,13.0,13.0,12.55,5.0
2016,3,7,15,15,104.0,111.5,8.0,13.0,162.0,188.43,156.18
2016,3,7,15,30,208.0,210.0,7.9,13.0,311.0,364.82,303.74
2016,3,7,15,45,446.0,152.5,7.85,13.0,341.0,463.38,389.19
2016,3,7,16,0,684.0,95.0,7.8,13.0,371.0,535.23,451.05
2016,3,7,16,15,641.5,89.0,7.7,13.0,321.5,482.87,406.8
2016,3,7,16,30,599.0,83.0,7.6,13.0,272.0,431.54,362.7
2016,3,7,16,45,534.5,75.5,7.5,13.0,222.0,368.9,308.14
2016,3,7,17,0,470.0,68.0,7.4,13.0,172.0,309.72,255.36
2016,3,7,17,15,374.0,56.5,7.35,12.5,125.5,236.36,190.54
2016,3,7,17,30,278.0,45.0,7.3,12.0,79.0,172.7,133.07
2016,3,7,17,45,150.5,28.0,7.3,12.0,45.0,97.47,56.88
2016,3,7,18,0,23.0,11.0,7.3,12.0,11.0,17.39,0.0
2016,3,7,18,15,11.5,5.5,7.3,12.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,135.5,15.5,4.0,10.5,27.0,12.11,0.0
2016,3,8,7,0,271.0,31.0,4.0,11.0,54.0,24.49,14.14
2016,3,8,7,15,382.0,42.0,3.95,11.0,100.0,31.71,22.29
2016,3,8,7,30,493.0,53.0,3.9,11.0,146.0,38.53,28.91
2016,3,8,7,45,550.5,62.5,3.9,11.5,195.0,43.6,33.7
2016,3,8,8,0,608.0,72.0,3.9,12.0,244.0,80.18,45.82
2016,3,8,8,15,652.5,77.5,3.8,12.0,294.0,122.55,71.61
2016,3,8,8,30,697.0,83.0,3.7,12.0,344.0,169.23,107.51
2016,3,8,8,45,518.0,130.0,3.65,12.5,338.0,211.62,152.08
2016,3,8,9,0,339.0,177.0,3.6,13.0,332.0,238.46,182.59
2016,3,8,9,15,557.5,142.5,3.5,13.0,426.5,289.39,220.75
2016,3,8,9,30,776.0,108.0,3.4,13.0,521.0,364.76,281.02
2016,3,8,9,45,621.0,163.5,3.3,13.0,509.5,388.5,305.52
2016,3,8,10,0,466.0,219.0,3.2,13.0,498.0,399.92,317.8
2016,3,8,10,15,424.5,245.0,3.15,13.0,509.5,425.57,339.4
2016,3,8,10,30,383.0,271.0,3.1,13.0,521.0,448.72,358.09
2016,3,8,10,45,284.0,302.0,3.05,13.0,491.0,439.02,350.2
2016,3,8,11,0,185.0,333.0,3.0,13.0,461.0,422.86,336.58
2016,3,8,11,15,181.0,342.0,2.9,13.0,470.0,437.36,347.7
2016,3,8,11,30,177.0,351.0,2.8,13.0,479.0,451.2,358.05
2016,3,8,11,45,95.5,301.5,2.75,13.0,371.0,355.49,282.86
2016,3,8,12,0,14.0,252.0,2.7,13.0,263.0,253.45,201.06
2016,3,8,12,15,100.0,307.0,2.7,13.0,382.0,373.5,297.85
2016,3,8,12,30,186.0,362.0,2.7,13.0,501.0,494.56,391.98
2016,3,8,12,45,242.0,350.0,2.75,13.0,528.5,529.7,419.76
2016,3,8,13,0,298.0,338.0,2.8,13.0,556.0,569.13,451.09
2016,3,8,13,15,195.5,335.0,2.9,13.0,477.0,488.19,388.0
2016,3,8,13,30,93.0,332.0,3.0,13.0,398.0,404.54,321.91
2016,3,8,13,45,102.5,323.5,3.2,13.0,394.0,405.05,323.67
2016,3,8,14,0,112.0,315.0,3.4,13.0,390.0,405.13,324.77
2016,3,8,14,15,121.5,301.5,3.3,12.5,380.0,405.78,326.55
2016,3,8,14,30,131.0,288.0,3.2,12.0,370.0,399.65,323.12
2016,3,8,14,45,72.5,244.0,3.15,12.0,289.5,303.13,245.83
2016,3,8,15,0,14.0,200.0,3.1,12.0,209.0,208.64,168.55
2016,3,8,15,15,7.0,142.0,2.8,12.0,146.5,144.4,116.09
2016,3,8,15,30,0.0,84.0,2.5,12.0,84.0,81.25,63.45
2016,3,8,15,45,0.0,110.5,2.25,12.0,110.5,108.27,86.46
2016,3,8,16,0,0.0,137.0,2.0,12.0,137.0,137.0,110.71
2016,3,8,16,15,0.0,119.0,1.65,11.5,119.0,119.08,96.02
2016,3,8,16,30,0.0,101.0,1.3,11.0,101.0,101.08,81.11
2016,3,8,16,45,0.0,82.5,1.0,11.0,82.5,82.43,65.25
2016,3,8,17,0,0.0,64.0,0.7,11.0,64.0,63.63,49.03
2016,3,8,17,15,0.0,47.0,1.05,11.0,47.0,46.31,33.85
2016,3,8,17,30,0.0,30.0,1.4,11.0,30.0,28.97,18.54
2016,3,8,17,45,0.0,17.0,1.75,11.0,17.0,16.4,5.86
2016,3,8,18,0,0.0,4.0,2.1,11.0,4.0,3.93,0.0
2016,3,8,18,15,0.0,2.0,2.2,10.5,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,4.35,12.5,3.0,2.89,0.0
2016,3,9,7,0,0.0,6.0,4.4,13.0,6.0,5.78,0.0
2016,3,9,7,15,0.0,11.0,4.4,13.0,11.0,10.6,3.66
2016,3,9,7,30,0.0,16.0,4.4,13.0,16.0,15.43,8.13
2016,3,9,7,45,0.0,21.5,4.4,13.0,21.5,20.74,13.01
2016,3,9,8,0,0.0,27.0,4.4,13.0,27.0,26.05,16.78
2016,3,9,8,15,0.0,32.5,4.3,13.0,32.5,31.37,21.34
2016,3,9,8,30,0.0,38.0,4.2,13.0,38.0,36.69,25.85
2016,3,9,8,45,51.0,118.5,4.1,13.5,142.5,120.44,94.46
2016,3,9,9,0,102.0,199.0,4.0,14.0,247.0,205.34,162.75
2016,3,9,9,15,51.5,183.5,3.9,14.0,208.0,184.38,146.99
2016,3,9,9,30,1.0,168.0,3.8,14.0,169.0,159.67,127.55
2016,3,9,9,45,0.5,165.0,3.75,14.5,165.5,157.45,125.22
2016,3,9,10,0,0.0,162.0,3.7,15.0,162.0,154.96,122.67
2016,3,9,10,15,4.0,187.0,3.7,15.0,190.0,180.62,143.23
2016,3,9,10,30,8.0,212.0,3.7,15.0,218.0,206.71,163.99
2016,3,9,10,45,14.5,236.5,3.7,15.0,247.0,234.16,185.74
2016,3,9,11,0,21.0,261.0,3.7,15.0,276.0,262.22,207.85
2016,3,9,11,15,33.0,287.0,3.7,15.0,311.5,294.9,233.61
2016,3,9,11,30,45.0,313.0,3.7,15.0,347.0,329.81,260.94
2016,3,9,11,45,23.5,245.0,3.75,15.5,263.5,252.94,199.71
2016,3,9,12,0,2.0,177.0,3.8,16.0,180.0,172.7,135.17
2016,3,9,12,15,9.0,220.0,3.8,16.0,227.5,219.69,172.94
2016,3,9,12,30,16.0,263.0,3.8,16.0,275.0,267.29,210.63
2016,3,9,12,45,26.0,284.0,3.85,16.0,303.5,299.3,235.98
2016,3,9,13,0,36.0,305.0,3.9,16.0,332.0,329.61,259.95
2016,3,9,13,15,40.0,304.0,3.9,16.0,333.0,333.5,263.22
2016,3,9,13,30,44.0,303.0,3.9,16.0,334.0,337.34,266.58
2016,3,9,13,45,53.0,301.0,3.9,16.5,338.0,343.94,271.81
2016,3,9,14,0,62.0,299.0,3.9,17.0,342.0,350.41,276.96
2016,3,9,14,15,93.5,294.5,3.9,16.5,355.5,371.13,295.02
2016,3,9,14,30,125.0,290.0,3.9,16.0,369.0,397.81,317.65
2016,3,9,14,45,153.0,272.5,3.9,16.0,363.5,400.21,320.9
2016,3,9,15,0,181.0,255.0,3.9,16.0,358.0,401.03,322.98
2016,3,9,15,15,113.5,228.0,3.85,16.0,290.5,323.06,260.6
2016,3,9,15,30,46.0,201.0,3.8,16.0,223.0,240.28,193.45
2016,3,9,15,45,57.0,185.0,3.8,16.0,210.0,230.66,186.61
2016,3,9,16,0,68.0,169.0,3.8,16.0,197.0,220.27,178.82
2016,3,9,16,15,61.0,149.0,3.65,15.5,171.5,193.86,157.61
2016,3,9,16,30,54.0,129.0,3.5,15.0,146.0,167.67,136.21
2016,3,9,16,45,46.5,107.5,3.35,15.0,120.5,139.62,112.59
2016,3,9,17,0,39.0,86.0,3.2,15.0,95.0,111.78,88.76
2016,3,9,17,15,25.0,65.0,3.15,14.5,70.0,81.94,63.08
2016,3,9,17,30,11.0,44.0,3.1,14.0,45.0,49.69,35.26
2016,3,9,17,45,5.5,26.0,3.1,14.0,26.5,28.27,14.55
2016,3,9,18,0,0.0,8.0,3.1,14.0,8.0,7.86,0.0
2016,3,9,18,15,0.0,4.0,3.15,14.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,28.5,17.0,6.05,13.5,20.0,15.38,0.0
2016,3,10,7,0,57.0,34.0,6.2,14.0,40.0,29.8,19.05
2016,3,10,7,15,94.5,55.0,6.3,14.0,71.0,46.82,35.29
2016,3,10,7,30,132.0,76.0,6.4,14.0,102.0,63.33,50.53
2016,3,10,7,45,152.0,97.5,6.5,14.5,135.5,80.24,65.81
2016,3,10,8,0,172.0,119.0,6.6,15.0,169.0,109.12,81.38
2016,3,10,8,15,191.5,137.5,6.8,15.0,203.5,137.98,102.86
2016,3,10,8,30,211.0,156.0,7.0,15.0,238.0,164.71,124.02
2016,3,10,8,45,105.5,109.0,7.2,15.5,150.0,120.92,92.12
2016,3,10,9,0,0.0,62.0,7.4,16.0,62.0,59.93,44.82
2016,3,10,9,15,0.0,107.0,7.4,16.0,107.0,102.87,80.49
2016,3,10,9,30,0.0,152.0,7.4,16.0,152.0,144.8,114.86
2016,3,10,9,45,0.0,116.5,7.4,16.0,116.5,112.16,87.69
2016,3,10,10,0,0.0,81.0,7.4,16.0,81.0,78.37,59.61
2016,3,10,10,15,0.0,69.0,7.3,16.0,69.0,66.75,49.88
2016,3,10,10,30,0.0,57.0,7.2,16.0,57.0,55.14,40.18
2016,3,10,10,45,0.0,89.5,7.1,16.0,89.5,86.64,66.09
2016,3,10,11,0,0.0,122.0,7.0,16.0,122.0,117.9,91.59
2016,3,10,11,15,0.0,93.0,6.85,16.0,93.0,90.06,68.7
2016,3,10,11,30,0.0,64.0,6.7,16.0,64.0,61.95,45.57
2016,3,10,11,45,0.0,65.0,6.6,16.0,65.0,62.92,46.35
2016,3,10,12,0,0.0,66.0,6.5,16.0,66.0,63.89,47.13
2016,3,10,12,15,0.0,74.0,6.35,16.0,74.0,71.65,53.49
2016,3,10,12,30,0.0,82.0,6.2,16.0,82.0,79.4,59.85
2016,3,10,12,45,0.5,126.5,6.05,16.0,127.5,123.02,95.48
2016,3,10,13,0,1.0,171.0,5.9,16.0,173.0,166.95,131.1
2016,3,10,13,15,0.5,137.5,5.65,16.0,138.5,133.89,104.34
2016,3,10,13,30,0.0,104.0,5.4,16.0,104.0,100.79,77.46
2016,3,10,13,45,0.0,63.5,5.2,16.0,63.5,61.45,45.27
2016,3,10,14,0,0.0,23.0,5.0,16.0,23.0,22.23,12.86
2016,3,10,14,15,0.0,34.0,4.8,16.0,34.0,32.87,21.75
2016,3,10,14,30,0.0,45.0,4.6,16.0,45.0,43.51,30.65
2016,3,10,14,45,0.0,31.5,4.45,16.0,31.5,30.44,19.83
2016,3,10,15,0,0.0,18.0,4.3,16.0,18.0,17.39,8.95
2016,3,10,15,15,0.0,51.0,4.2,15.5,51.0,49.29,35.83
2016,3,10,15,30,0.0,84.0,4.1,15.0,84.0,81.25,62.78
2016,3,10,15,45,0.0,61.5,4.05,15.0,61.5,59.44,44.65
2016,3,10,16,0,0.0,39.0,4.0,15.0,39.0,37.66,26.38
2016,3,10,16,15,0.0,34.0,4.0,15.0,34.0,32.82,22.35
2016,3,10,16,30,0.0,29.0,4.0,15.0,29.0,27.99,18.27
2016,3,10,16,45,0.0,23.5,4.0,15.0,23.5,22.67,13.73
2016,3,10,17,0,0.0,18.0,4.0,15.0,18.0,17.36,9.14
2016,3,10,17,15,0.0,13.5,4.2,15.0,13.5,13.01,5.33
2016,3,10,17,30,0.0,9.0,4.4,15.0,9.0,8.67,1.51
2016,3,10,17,45,0.0,5.0,4.6,15.0,5.0,4.82,0.0
2016,3,10,18,0,0.0,1.0,4.8,15.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,10.85,14.0,3.5,3.37,0.0
2016,3,11,7,0,0.0,7.0,10.9,14.0,7.0,6.74,0.0
2016,3,11,7,15,0.0,12.5,10.5,13.5,12.5,12.05,4.94
2016,3,11,7,30,0.0,18.0,10.1,13.0,18.0,17.36,9.86
2016,3,11,7,45,0.0,24.0,9.75,13.0,24.0,23.15,15.17
2016,3,11,8,0,0.0,30.0,9.4,13.0,30.0,28.95,19.24
2016,3,11,8,15,0.0,36.0,9.25,13.0,36.0,34.76,24.2
2016,3,11,8,30,0.0,42.0,9.1,13.0,42.0,40.56,29.1
2016,3,11,8,45,0.0,53.0,8.95,13.0,53.0,51.21,38.09
2016,3,11,9,0,0.0,64.0,8.8,13.0,64.0,61.87,47.01
2016,3,11,9,15,0.0,89.0,8.55,13.0,89.0,86.04,67.26
2016,3,11,9,30,0.0,114.0,8.3,13.0,114.0,109.65,86.85
2016,3,11,9,45,95.0,199.0,8.05,13.5,257.5,221.7,178.54
2016,3,11,10,0,190.0,284.0,7.8,14.0,401.0,345.2,278.21
2016,3,11,10,15,130.5,292.5,7.75,14.0,374.5,334.07,269.26
2016,3,11,10,30,71.0,301.0,7.7,14.0,348.0,319.7,257.2
2016,3,11,10,45,112.0,322.0,7.7,14.0,400.0,366.79,295.35
2016,3,11,11,0,153.0,343.0,7.7,14.0,452.0,415.85,334.91
2016,3,11,11,15,133.5,349.5,7.7,14.0,446.5,417.18,335.56
2016,3,11,11,30,114.0,356.0,7.7,14.0,441.0,416.76,334.8
2016,3,11,11,45,506.0,234.0,7.7,14.0,614.5,578.48,471.92
2016,3,11,12,0,898.0,112.0,7.7,14.0,788.0,752.81,614.54
2016,3,11,12,15,900.0,112.0,7.75,14.0,790.5,773.0,629.62
2016,3,11,12,30,902.0,112.0,7.8,14.0,793.0,790.36,643.09
2016,3,11,12,45,489.0,229.0,7.9,14.0,598.0,607.82,496.08
2016,3,11,13,0,76.0,346.0,8.0,14.0,403.0,402.04,322.7
2016,3,11,13,15,52.5,316.0,8.15,14.0,355.0,355.75,285.92
2016,3,11,13,30,29.0,286.0,8.3,14.0,307.0,308.59,247.85
2016,3,11,13,45,39.0,290.0,8.5,14.0,317.5,322.04,259.4
2016,3,11,14,0,49.0,294.0,8.7,14.0,328.0,335.53,270.98
2016,3,11,14,15,40.5,273.5,8.65,13.5,300.5,308.89,250.13
2016,3,11,14,30,32.0,253.0,8.6,13.0,273.0,282.03,228.99
2016,3,11,14,45,102.5,256.5,8.6,13.0,316.5,339.5,278.57
2016,3,11,15,0,173.0,260.0,8.6,13.0,360.0,402.03,331.71
2016,3,11,15,15,86.5,155.5,8.55,12.5,205.5,225.12,185.95
2016,3,11,15,30,0.0,51.0,8.5,12.0,51.0,49.29,36.38
2016,3,11,15,45,20.0,108.0,8.5,12.0,116.5,122.12,98.93
2016,3,11,16,0,40.0,165.0,8.5,12.0,182.0,198.37,163.79
2016,3,11,16,15,34.0,145.5,8.45,12.0,158.5,173.87,143.26
2016,3,11,16,30,28.0,126.0,8.4,12.0,135.0,149.58,122.74
2016,3,11,16,45,17.0,104.5,8.4,12.0,110.0,115.58,93.63
2016,3,11,17,0,6.0,83.0,8.4,12.0,85.0,87.77,69.54
2016,3,11,17,15,3.0,62.0,8.35,11.5,63.0,64.61,49.37
2016,3,11,17,30,0.0,41.0,8.3,11.0,41.0,41.22,28.88
2016,3,11,17,45,0.0,23.5,8.25,11.0,23.5,22.69,11.6
2016,3,11,18,0,0.0,6.0,8.2,11.0,6.0,5.9,0.0
2016,3,11,18,15,0.0,3.0,8.2,11.0,3.0,2.95,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,5.05,12.0,6.0,5.78,0.0
2016,3,12,7,0,0.0,12.0,5.3,12.0,12.0,11.57,4.22
2016,3,12,7,15,0.0,21.0,5.6,12.0,21.0,20.26,12.31
2016,3,12,7,30,0.0,30.0,5.9,12.0,30.0,28.95,20.35
2016,3,12,7,45,0.0,40.5,6.2,12.5,40.5,39.11,27.97
2016,3,12,8,0,0.0,51.0,6.5,13.0,51.0,49.27,36.66
2016,3,12,8,15,0.0,61.0,6.7,13.0,61.0,58.95,44.89
2016,3,12,8,30,0.0,71.0,6.9,13.0,71.0,68.64,53.03
2016,3,12,8,45,0.0,89.0,7.1,13.0,89.0,85.72,67.35
2016,3,12,9,0,0.0,107.0,7.3,13.0,107.0,102.64,81.39
2016,3,12,9,15,29.0,171.0,7.4,13.0,187.0,167.65,134.82
2016,3,12,9,30,58.0,235.0,7.5,13.0,267.0,236.62,191.13
2016,3,12,9,45,40.5,235.0,7.65,13.5,258.5,234.21,188.81
2016,3,12,10,0,23.0,235.0,7.8,14.0,250.0,232.81,187.16
2016,3,12,10,15,14.5,219.0,7.8,14.0,228.5,215.76,173.0
2016,3,12,10,30,6.0,203.0,7.8,14.0,207.0,197.49,157.8
2016,3,12,10,45,7.5,213.0,7.8,14.0,218.5,208.46,166.55
2016,3,12,11,0,9.0,223.0,7.8,14.0,230.0,219.56,175.38
2016,3,12,11,15,19.5,260.0,7.8,14.0,275.0,262.16,209.85
2016,3,12,11,30,30.0,297.0,7.8,14.0,320.0,305.5,244.68
2016,3,12,11,45,16.5,241.5,7.8,14.0,254.5,244.61,195.38
2016,3,12,12,0,3.0,186.0,7.8,14.0,189.0,182.17,144.47
2016,3,12,12,15,36.0,268.0,7.8,14.0,295.5,288.06,231.0
2016,3,12,12,30,69.0,350.0,7.8,14.0,402.0,395.49,317.23
2016,3,12,12,45,34.5,242.5,7.85,14.0,268.5,265.02,212.45
2016,3,12,13,0,0.0,135.0,7.9,14.0,135.0,131.0,102.7
2016,3,12,13,15,4.5,181.5,7.9,14.0,185.0,180.21,143.24
2016,3,12,13,30,9.0,228.0,7.9,14.0,235.0,230.06,183.97
2016,3,12,13,45,4.5,157.0,7.9,14.0,160.5,156.43,124.05
2016,3,12,14,0,0.0,86.0,7.9,14.0,86.0,83.25,63.77
2016,3,12,14,15,2.5,139.5,7.8,14.0,141.0,137.8,109.11
2016,3,12,14,30,5.0,193.0,7.7,14.0,196.0,193.61,155.19
2016,3,12,14,45,3.0,183.0,7.65,14.0,185.0,182.44,146.23
2016,3,12,15,0,1.0,173.0,7.6,14.0,174.0,171.31,137.35
2016,3,12,15,15,12.5,182.0,7.45,14.0,188.5,189.51,153.1
2016,3,12,15,30,24.0,191.0,7.3,14.0,203.0,207.77,168.88
2016,3,12,15,45,12.0,136.0,7.15,14.0,142.0,142.37,114.69
2016,3,12,16,0,0.0,81.0,7.0,14.0,81.0,78.44,60.99
2016,3,12,16,15,0.0,70.5,6.9,14.0,70.5,68.15,52.46
2016,3,12,16,30,0.0,60.0,6.8,14.0,60.0,57.98,43.91
2016,3,12,16,45,0.0,49.0,6.7,14.0,49.0,47.33,34.84
2016,3,12,17,0,0.0,38.0,6.6,14.0,38.0,36.69,25.67
2016,3,12,17,15,0.0,28.0,6.45,13.5,28.0,27.02,17.28
2016,3,12,17,30,0.0,18.0,6.3,13.0,18.0,17.36,8.84
2016,3,12,17,45,0.0,10.5,6.15,13.0,10.5,10.12,2.12
2016,3,12,18,0,0.0,3.0,6.0,13.0,3.0,2.89,0.0
2016,3,12,18,15,0.0,1.5,6.0,13.0,1.5,1.47,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,9.5,5.6,14.0,9.5,9.16,0.0
2016,3,13,7,0,0.0,19.0,5.8,14.0,19.0,18.33,9.99
2016,3,13,7,15,0.0,31.5,5.9,14.0,31.5,30.41,21.15
2016,3,13,7,30,0.0,44.0,6.0,14.0,44.0,42.5,32.24
2016,3,13,7,45,0.0,58.5,6.1,14.0,58.5,56.34,42.47
2016,3,13,8,0,0.0,73.0,6.2,14.0,73.0,69.88,54.04
2016,3,13,8,15,0.0,87.0,6.25,14.0,87.0,83.04,65.13
2016,3,13,8,30,0.0,101.0,6.3,14.0,101.0,96.25,76.12
2016,3,13,8,45,0.0,111.0,6.35,14.0,111.0,105.89,84.0
2016,3,13,9,0,0.0,121.0,6.4,14.0,121.0,115.53,91.8
2016,3,13,9,15,0.0,102.0,6.45,14.0,102.0,98.28,77.14
2016,3,13,9,30,0.0,83.0,6.5,14.0,83.0,80.29,61.92
2016,3,13,9,45,0.0,72.5,6.55,14.0,72.5,70.13,53.28
2016,3,13,10,0,0.0,62.0,6.6,14.0,62.0,59.97,44.67
2016,3,13,10,15,0.0,113.0,6.6,14.0,113.0,109.12,85.39
2016,3,13,10,30,0.0,164.0,6.6,14.0,164.0,157.62,125.07
2016,3,13,10,45,0.0,135.5,6.6,14.5,135.5,130.75,102.63
2016,3,13,11,0,0.0,107.0,6.6,15.0,107.0,103.52,80.03
2016,3,13,11,15,0.0,122.0,6.6,15.0,122.0,117.98,91.8
