Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,30,0.0,137.0,6.6,15.0,137.0,132.48,103.55
2016,3,13,11,45,16.0,223.5,6.6,15.0,236.0,227.07,180.45
2016,3,13,12,0,32.0,310.0,6.6,15.0,335.0,324.13,257.97
2016,3,13,12,15,23.5,286.0,6.6,15.0,304.0,294.71,234.3
2016,3,13,12,30,15.0,262.0,6.6,15.0,273.0,265.9,211.21
2016,3,13,12,45,7.5,191.0,6.65,15.0,196.5,191.34,151.33
2016,3,13,13,0,0.0,120.0,6.7,15.0,120.0,116.37,90.32
2016,3,13,13,15,0.0,97.0,6.65,15.0,97.0,93.97,72.07
2016,3,13,13,30,0.0,74.0,6.6,15.0,74.0,71.64,53.77
2016,3,13,13,45,5.5,151.5,6.6,15.0,155.5,151.8,119.83
2016,3,13,14,0,11.0,229.0,6.6,15.0,237.0,233.65,186.44
2016,3,13,14,15,5.5,182.0,6.5,15.0,186.0,182.52,145.06
2016,3,13,14,30,0.0,135.0,6.4,15.0,135.0,131.54,103.49
2016,3,13,14,45,4.0,164.0,6.3,15.0,166.5,163.88,130.42
2016,3,13,15,0,8.0,193.0,6.2,15.0,198.0,196.97,157.87
2016,3,13,15,15,4.0,148.5,6.1,14.5,151.0,148.88,118.87
2016,3,13,15,30,0.0,104.0,6.0,14.0,104.0,101.2,79.65
2016,3,13,15,45,0.0,71.5,5.95,14.0,71.5,69.13,52.96
2016,3,13,16,0,0.0,39.0,5.9,14.0,39.0,37.66,26.46
2016,3,13,16,15,0.0,34.0,5.85,14.0,34.0,32.83,22.42
2016,3,13,16,30,0.0,29.0,5.8,14.0,29.0,27.99,18.33
2016,3,13,16,45,0.0,23.5,5.75,14.0,23.5,22.67,13.79
2016,3,13,17,0,0.0,18.0,5.7,14.0,18.0,17.36,9.2
2016,3,13,17,15,0.0,13.5,5.55,14.0,13.5,13.01,5.39
2016,3,13,17,30,0.0,9.0,5.4,14.0,9.0,8.67,1.58
2016,3,13,17,45,0.0,5.0,5.3,14.0,5.0,4.82,0.0
2016,3,13,18,0,0.0,1.0,5.2,14.0,1.0,0.96,0.0
2016,3,13,18,15,0.0,0.5,5.05,14.0,0.5,0.49,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,56.0,23.5,4.35,11.5,30.0,19.74,7.03
2016,3,14,7,0,112.0,47.0,4.4,12.0,60.0,38.21,27.36
2016,3,14,7,15,171.5,67.0,4.4,12.0,99.0,53.36,41.71
2016,3,14,7,30,231.0,87.0,4.4,12.0,138.0,67.95,55.27
2016,3,14,7,45,268.5,106.0,4.4,12.0,180.0,89.45,66.51
2016,3,14,8,0,306.0,125.0,4.4,12.0,222.0,124.49,89.12
2016,3,14,8,15,363.5,130.5,4.35,12.0,264.5,151.03,106.93
2016,3,14,8,30,421.0,136.0,4.3,12.0,307.0,187.13,135.22
2016,3,14,8,45,412.5,157.0,4.25,12.5,341.5,226.66,170.08
2016,3,14,9,0,404.0,178.0,4.2,13.0,376.0,265.18,204.05
2016,3,14,9,15,320.0,213.5,4.1,13.0,379.0,293.44,230.96
2016,3,14,9,30,236.0,249.0,4.0,13.0,382.0,313.32,249.44
2016,3,14,9,45,214.0,270.0,3.95,13.0,397.0,335.55,268.13
2016,3,14,10,0,192.0,291.0,3.9,13.0,412.0,355.66,284.56
2016,3,14,10,15,155.0,306.0,3.85,13.0,407.0,360.88,288.73
2016,3,14,10,30,118.0,321.0,3.8,13.0,402.0,362.92,289.99
2016,3,14,10,45,328.5,284.5,3.8,13.5,519.5,458.05,366.73
2016,3,14,11,0,539.0,248.0,3.8,14.0,637.0,567.56,453.15
2016,3,14,11,15,513.0,265.0,3.8,14.0,643.0,586.51,467.13
2016,3,14,11,30,487.0,282.0,3.8,14.0,649.0,602.73,479.19
2016,3,14,11,45,462.5,297.0,3.85,14.0,649.0,615.52,488.66
2016,3,14,12,0,438.0,312.0,3.9,14.0,649.0,625.93,496.21
2016,3,14,12,15,495.5,289.5,3.95,14.0,670.5,659.02,522.86
2016,3,14,12,30,553.0,267.0,4.0,14.0,692.0,691.99,549.24
2016,3,14,12,45,382.0,317.5,4.05,14.0,610.0,616.22,488.88
2016,3,14,13,0,211.0,368.0,4.1,14.0,528.0,535.31,423.84
2016,3,14,13,15,277.0,347.0,4.25,14.0,552.5,574.99,457.01
2016,3,14,13,30,343.0,326.0,4.4,14.0,577.0,609.56,485.83
2016,3,14,13,45,575.0,234.5,4.55,14.0,640.0,706.99,566.69
2016,3,14,14,0,807.0,143.0,4.7,14.0,703.0,794.4,636.86
2016,3,14,14,15,794.5,140.5,4.8,14.0,672.5,777.33,625.14
2016,3,14,14,30,782.0,138.0,4.9,14.0,642.0,760.16,613.96
2016,3,14,14,45,765.5,135.0,5.05,14.0,605.0,734.76,596.75
2016,3,14,15,0,749.0,132.0,5.2,14.0,568.0,707.25,577.68
2016,3,14,15,15,726.5,127.5,5.25,13.5,525.5,671.91,552.34
2016,3,14,15,30,704.0,123.0,5.3,13.0,483.0,635.16,525.4
2016,3,14,15,45,675.5,117.5,5.4,13.0,436.5,592.21,492.13
2016,3,14,16,0,647.0,112.0,5.5,13.0,390.0,548.76,457.74
2016,3,14,16,15,605.5,105.0,5.4,13.0,340.5,495.66,414.32
2016,3,14,16,30,564.0,98.0,5.3,13.0,291.0,443.58,370.82
2016,3,14,16,45,504.0,89.5,5.25,13.0,240.5,381.53,318.11
2016,3,14,17,0,444.0,81.0,5.2,13.0,190.0,321.83,266.17
2016,3,14,17,15,357.5,68.0,5.15,12.5,142.5,251.25,204.65
2016,3,14,17,30,271.0,55.0,5.1,12.0,95.0,187.72,148.25
2016,3,14,17,45,135.5,37.5,5.05,12.0,57.5,102.51,73.11
2016,3,14,18,0,0.0,20.0,5.0,12.0,20.0,20.85,0.0
2016,3,14,18,15,0.0,10.0,4.95,11.5,10.0,9.83,0.0
2016,3,14,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,21.0,5.0,3.4,10.0,5.5,0.0,0.0
2016,3,15,6,30,42.0,10.0,3.4,10.0,11.0,9.83,0.0
2016,3,15,6,45,187.0,25.0,3.4,10.5,46.0,19.34,8.08
2016,3,15,7,0,332.0,40.0,3.4,11.0,81.0,30.81,21.22
2016,3,15,7,15,425.5,50.5,3.4,11.0,129.0,37.16,27.57
2016,3,15,7,30,519.0,61.0,3.4,11.0,177.0,43.16,33.33
2016,3,15,7,45,585.0,66.5,3.4,11.5,229.0,63.36,37.23
2016,3,15,8,0,651.0,72.0,3.4,12.0,281.0,105.76,59.28
2016,3,15,8,15,690.5,77.5,3.4,12.0,331.5,151.33,92.63
2016,3,15,8,30,730.0,83.0,3.4,12.0,382.0,200.62,133.72
2016,3,15,8,45,760.0,86.0,3.4,12.5,430.5,251.97,178.89
2016,3,15,9,0,790.0,89.0,3.4,13.0,479.0,302.31,223.85
2016,3,15,9,15,810.0,92.0,3.35,13.0,523.0,351.29,268.16
2016,3,15,9,30,830.0,95.0,3.3,13.0,567.0,401.02,312.36
2016,3,15,9,45,845.5,97.0,3.3,13.5,605.5,448.4,353.25
2016,3,15,10,0,861.0,99.0,3.3,14.0,644.0,495.6,392.85
2016,3,15,10,15,871.5,100.5,3.25,14.0,676.0,541.72,431.15
2016,3,15,10,30,882.0,102.0,3.2,14.0,708.0,584.03,465.63
2016,3,15,10,45,890.5,103.0,3.2,14.5,733.0,623.37,496.32
2016,3,15,11,0,899.0,104.0,3.2,15.0,758.0,661.03,524.98
2016,3,15,11,15,903.5,105.0,3.2,15.0,775.0,694.2,550.67
2016,3,15,11,30,908.0,106.0,3.2,15.0,792.0,725.1,574.15
2016,3,15,11,45,911.5,105.5,3.2,15.5,801.5,751.4,591.75
2016,3,15,12,0,915.0,105.0,3.2,16.0,811.0,775.07,607.38
2016,3,15,12,15,915.5,105.0,3.25,16.0,812.0,794.23,621.18
2016,3,15,12,30,916.0,105.0,3.3,16.0,813.0,810.44,632.97
2016,3,15,12,45,918.0,103.0,3.35,16.0,807.0,822.78,642.11
2016,3,15,13,0,920.0,101.0,3.4,16.0,801.0,832.02,649.19
2016,3,15,13,15,916.5,100.0,3.5,16.0,786.0,834.78,652.07
2016,3,15,13,30,913.0,99.0,3.6,16.0,771.0,834.34,652.84
2016,3,15,13,45,907.0,97.5,3.7,16.0,748.5,828.21,649.66
2016,3,15,14,0,901.0,96.0,3.8,16.0,726.0,818.95,644.36
2016,3,15,14,15,892.0,94.5,3.9,16.0,695.5,804.3,635.24
2016,3,15,14,30,883.0,93.0,4.0,16.0,665.0,786.76,624.09
2016,3,15,14,45,870.0,91.0,4.15,16.0,628.5,762.91,608.47
2016,3,15,15,0,857.0,89.0,4.3,16.0,592.0,740.45,593.96
2016,3,15,15,15,839.5,86.5,4.4,15.5,549.5,708.13,572.89
2016,3,15,15,30,822.0,84.0,4.5,15.0,507.0,673.91,550.04
2016,3,15,15,45,798.0,80.5,4.65,15.0,460.0,632.56,519.77
2016,3,15,16,0,774.0,77.0,4.8,15.0,413.0,590.2,487.21
2016,3,15,16,15,739.5,73.0,4.8,14.5,362.5,540.21,448.05
2016,3,15,16,30,705.0,69.0,4.8,14.0,312.0,490.51,407.9
2016,3,15,16,45,655.5,63.5,4.85,14.0,260.0,434.41,360.47
2016,3,15,17,0,606.0,58.0,4.9,14.0,208.0,378.38,311.66
2016,3,15,17,15,526.5,50.0,4.85,13.5,158.5,308.77,250.73
2016,3,15,17,30,447.0,42.0,4.8,13.0,109.0,245.05,193.28
2016,3,15,17,45,313.0,30.0,4.8,13.0,67.5,164.06,119.25
2016,3,15,18,0,179.0,18.0,4.8,13.0,26.0,86.75,0.0
2016,3,15,18,15,89.5,9.0,4.75,12.5,13.0,32.63,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,6,15,38.0,5.5,1.35,11.0,6.5,0.0,0.0
2016,3,16,6,30,76.0,11.0,1.3,11.0,13.0,10.81,0.0
2016,3,16,6,45,225.0,25.0,1.3,11.5,50.0,19.2,8.84
2016,3,16,7,0,374.0,39.0,1.3,12.0,87.0,29.49,20.13
2016,3,16,7,15,464.0,48.5,1.35,12.0,135.5,35.0,25.62
2016,3,16,7,30,554.0,58.0,1.4,12.0,184.0,40.2,30.59
2016,3,16,7,45,613.0,64.0,1.45,12.5,236.0,65.28,36.47
2016,3,16,8,0,672.0,70.0,1.5,13.0,288.0,109.32,60.49
2016,3,16,8,15,710.5,74.5,1.6,13.5,339.5,155.2,94.18
2016,3,16,8,30,749.0,79.0,1.7,14.0,391.0,207.68,137.55
2016,3,16,8,45,778.0,82.5,1.85,14.5,439.5,257.08,180.74
2016,3,16,9,0,807.0,86.0,2.0,15.0,488.0,308.6,226.18
2016,3,16,9,15,826.5,88.5,2.05,15.0,532.0,357.86,270.07
2016,3,16,9,30,846.0,91.0,2.1,15.0,576.0,407.77,313.74
2016,3,16,9,45,861.5,93.0,2.2,15.5,615.0,455.91,354.58
2016,3,16,10,0,877.0,95.0,2.3,16.0,654.0,506.58,396.18
2016,3,16,10,15,887.5,96.5,2.35,16.0,686.0,550.64,432.39
2016,3,16,10,30,898.0,98.0,2.4,16.0,718.0,593.55,466.9
2016,3,16,10,45,906.0,98.5,2.45,16.5,743.0,632.67,496.95
2016,3,16,11,0,914.0,99.0,2.5,17.0,768.0,670.02,524.99
2016,3,16,11,15,918.0,100.0,2.5,17.0,785.5,703.27,550.18
2016,3,16,11,30,922.0,101.0,2.5,17.0,803.0,734.16,572.65
2016,3,16,11,45,925.0,101.0,2.55,17.0,812.0,760.87,591.51
2016,3,16,12,0,928.0,101.0,2.6,17.0,821.0,784.88,608.49
2016,3,16,12,15,928.0,101.0,2.65,17.0,821.5,803.83,621.94
2016,3,16,12,30,928.0,101.0,2.7,17.0,822.0,819.76,633.39
2016,3,16,12,45,930.0,98.5,2.75,17.5,815.5,831.64,640.92
2016,3,16,13,0,932.0,96.0,2.8,18.0,809.0,840.38,646.37
2016,3,16,13,15,927.5,95.0,2.85,18.0,793.0,842.29,648.4
2016,3,16,13,30,923.0,94.0,2.9,18.0,777.0,840.94,648.34
2016,3,16,13,45,916.5,93.0,2.95,18.0,753.5,834.79,645.05
2016,3,16,14,0,910.0,92.0,3.0,18.0,730.0,825.49,639.7
2016,3,16,14,15,900.5,90.5,3.05,18.0,699.5,810.23,630.22
2016,3,16,14,30,891.0,89.0,3.1,18.0,669.0,792.07,618.76
2016,3,16,14,45,877.5,87.0,3.2,18.0,632.0,767.56,603.0
2016,3,16,15,0,864.0,85.0,3.3,18.0,595.0,740.58,585.36
2016,3,16,15,15,846.5,82.5,3.3,17.5,552.0,711.79,566.88
2016,3,16,15,30,829.0,80.0,3.3,17.0,509.0,677.26,543.88
2016,3,16,15,45,805.0,77.0,3.35,17.0,462.0,636.14,514.49
2016,3,16,16,0,781.0,74.0,3.4,17.0,415.0,594.0,482.6
2016,3,16,16,15,748.0,70.0,3.35,16.5,364.5,544.53,444.71
2016,3,16,16,30,715.0,66.0,3.3,16.0,314.0,495.27,405.8
2016,3,16,16,45,665.5,60.5,3.25,16.0,262.5,436.06,356.91
2016,3,16,17,0,616.0,55.0,3.2,16.0,211.0,381.69,310.32
2016,3,16,17,15,540.0,47.5,3.2,15.5,161.0,313.56,251.8
2016,3,16,17,30,464.0,40.0,3.2,15.0,111.0,251.06,196.28
2016,3,16,17,45,332.5,29.0,3.25,14.5,69.5,170.84,124.4
2016,3,16,18,0,201.0,18.0,3.3,14.0,28.0,94.88,6.52
2016,3,16,18,15,100.5,9.0,3.35,14.0,14.0,35.82,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,6.0,2.7,12.5,8.0,0.0,0.0
2016,3,17,6,30,132.0,12.0,2.8,13.0,16.0,11.8,0.0
2016,3,17,6,45,281.5,24.5,2.95,13.5,55.5,18.47,8.76
2016,3,17,7,0,431.0,37.0,3.1,14.0,95.0,27.32,18.12
2016,3,17,7,15,517.0,45.5,3.05,14.0,145.0,32.06,22.8
2016,3,17,7,30,603.0,54.0,3.0,14.0,195.0,36.53,27.06
2016,3,17,7,45,657.5,59.5,2.95,14.5,247.5,66.54,34.56
2016,3,17,8,0,712.0,65.0,2.9,15.0,300.0,115.54,63.08
2016,3,17,8,15,748.5,69.5,2.75,15.0,352.0,163.15,98.77
2016,3,17,8,30,785.0,74.0,2.6,15.0,404.0,214.13,141.57
2016,3,17,8,45,811.5,77.0,2.5,15.5,453.0,264.43,185.82
2016,3,17,9,0,838.0,80.0,2.4,16.0,502.0,316.55,231.82
2016,3,17,9,15,856.5,82.5,2.35,16.0,546.5,367.01,276.67
2016,3,17,9,30,875.0,85.0,2.3,16.0,591.0,421.36,323.57
2016,3,17,9,45,888.5,87.0,2.25,16.5,630.0,469.67,364.06
2016,3,17,10,0,902.0,89.0,2.2,17.0,669.0,517.48,402.88
2016,3,17,10,15,912.0,90.5,2.1,17.5,701.5,562.27,438.0
2016,3,17,10,30,922.0,92.0,2.0,18.0,734.0,605.81,470.98
2016,3,17,10,45,928.0,93.5,1.95,18.5,758.5,645.49,500.32
2016,3,17,11,0,934.0,95.0,1.9,19.0,783.0,683.23,527.39
2016,3,17,11,15,938.5,95.5,1.85,19.0,800.5,716.89,551.91
2016,3,17,11,30,943.0,96.0,1.8,19.0,818.0,748.16,573.16
2016,3,17,11,45,944.5,97.0,1.75,19.5,827.0,775.21,589.84
2016,3,17,12,0,946.0,98.0,1.7,20.0,836.0,799.46,604.46
2016,3,17,12,15,946.0,98.0,1.65,20.0,836.5,818.66,616.73
2016,3,17,12,30,946.0,98.0,1.6,20.0,837.0,834.79,626.97
2016,3,17,12,45,944.0,97.5,1.55,20.0,829.5,845.7,633.76
2016,3,17,13,0,942.0,97.0,1.5,20.0,822.0,853.37,638.5
2016,3,17,13,15,938.0,96.5,1.5,20.0,806.5,856.18,640.73
2016,3,17,13,30,934.0,96.0,1.5,20.0,791.0,855.72,640.95
2016,3,17,13,45,927.0,95.0,1.5,20.5,767.0,849.08,635.99
2016,3,17,14,0,920.0,94.0,1.5,21.0,743.0,839.26,629.1
2016,3,17,14,15,911.0,92.5,1.55,21.0,712.5,824.24,620.59
2016,3,17,14,30,902.0,91.0,1.6,21.0,682.0,806.27,610.15
2016,3,17,14,45,888.5,89.0,1.65,21.0,644.5,781.51,595.04
2016,3,17,15,0,875.0,87.0,1.7,21.0,607.0,754.24,578.13
2016,3,17,15,15,857.5,84.5,1.75,20.5,563.5,725.16,560.86
2016,3,17,15,30,840.0,82.0,1.8,20.0,520.0,690.25,539.12
2016,3,17,15,45,816.5,79.0,1.9,20.0,472.5,649.04,511.58
2016,3,17,16,0,793.0,76.0,2.0,20.0,425.0,606.74,481.25
2016,3,17,16,15,759.5,72.0,1.95,19.5,374.0,556.41,444.05
2016,3,17,16,30,726.0,68.0,1.9,19.0,323.0,506.28,405.8
2016,3,17,16,45,677.0,62.5,1.9,18.5,270.5,446.7,358.97
2016,3,17,17,0,628.0,57.0,1.9,18.0,218.0,392.04,314.1
2016,3,17,17,15,552.0,49.5,1.95,17.5,167.0,323.1,256.33
2016,3,17,17,30,476.0,42.0,2.0,17.0,116.0,259.74,201.19
2016,3,17,17,45,344.5,30.5,2.05,16.5,73.0,177.91,129.39
2016,3,17,18,0,213.0,19.0,2.1,16.0,30.0,101.08,20.11
2016,3,17,18,15,106.5,9.5,2.2,15.5,15.0,38.21,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,6,15,70.5,7.5,3.15,12.0,10.0,7.37,0.0
2016,3,18,6,30,141.0,15.0,3.2,12.0,20.0,11.62,0.0
2016,3,18,6,45,280.0,28.0,3.25,12.0,59.5,21.51,11.72
2016,3,18,7,0,419.0,41.0,3.3,12.0,99.0,30.71,21.33
2016,3,18,7,15,504.5,49.5,3.2,12.0,149.0,35.25,25.89
2016,3,18,7,30,590.0,58.0,3.1,12.0,199.0,39.57,30.03
2016,3,18,7,45,295.0,61.5,3.05,12.5,132.0,57.97,36.01
2016,3,18,8,0,0.0,65.0,3.0,13.0,65.0,62.83,48.23
2016,3,18,8,15,47.5,122.0,3.0,13.0,142.0,118.25,92.85
2016,3,18,8,30,95.0,179.0,3.0,13.0,219.0,178.71,141.09
2016,3,18,8,45,49.5,173.0,3.0,13.0,194.0,169.95,135.5
2016,3,18,9,0,4.0,167.0,3.0,13.0,169.0,158.64,127.29
2016,3,18,9,15,84.5,216.5,3.0,13.0,266.0,228.09,182.38
2016,3,18,9,30,165.0,266.0,3.0,13.0,363.0,305.19,243.42
2016,3,18,9,45,179.5,284.0,3.0,13.0,395.5,337.44,269.12
2016,3,18,10,0,194.0,302.0,3.0,13.0,428.0,370.81,295.63
2016,3,18,10,15,107.5,282.0,2.95,13.0,352.5,318.29,254.05
2016,3,18,10,30,21.0,262.0,2.9,13.0,277.0,261.51,208.11
2016,3,18,10,45,44.5,300.0,2.9,13.5,333.0,310.68,246.8
2016,3,18,11,0,68.0,338.0,2.9,14.0,389.0,364.11,287.93
2016,3,18,11,15,68.0,346.0,2.85,14.0,398.0,375.74,296.5
2016,3,18,11,30,68.0,354.0,2.8,14.0,407.0,387.26,305.12
2016,3,18,11,45,177.5,363.0,2.75,14.0,502.0,479.68,378.15
2016,3,18,12,0,287.0,372.0,2.7,14.0,597.0,578.2,453.79
2016,3,18,12,15,338.5,357.5,2.65,14.0,623.5,612.39,479.84
2016,3,18,12,30,390.0,343.0,2.6,14.0,650.0,646.93,506.4
2016,3,18,12,45,426.0,323.5,2.6,14.0,656.0,667.44,522.55
2016,3,18,13,0,462.0,304.0,2.6,14.0,662.0,684.29,536.21
2016,3,18,13,15,674.5,213.0,2.65,14.0,724.0,771.51,605.84
2016,3,18,13,30,887.0,122.0,2.7,14.0,786.0,848.48,662.41
2016,3,18,13,45,881.5,120.0,2.8,14.5,763.0,845.8,660.03
2016,3,18,14,0,876.0,118.0,2.9,15.0,740.0,836.72,653.91
2016,3,18,14,15,866.0,116.0,2.95,14.5,709.0,821.04,645.31
2016,3,18,14,30,856.0,114.0,3.0,14.0,678.0,802.53,634.72
2016,3,18,14,45,725.5,142.5,3.15,14.0,602.0,724.1,579.35
2016,3,18,15,0,595.0,171.0,3.3,14.0,526.0,644.98,519.94
2016,3,18,15,15,477.0,188.5,3.3,14.0,460.0,563.73,457.09
2016,3,18,15,30,359.0,206.0,3.3,14.0,394.0,482.01,392.59
2016,3,18,15,45,452.0,166.0,3.35,14.0,381.0,500.72,410.32
2016,3,18,16,0,545.0,126.0,3.4,14.0,368.0,503.89,415.1
2016,3,18,16,15,503.5,121.0,3.3,13.5,323.5,456.23,377.34
2016,3,18,16,30,462.0,116.0,3.2,13.0,279.0,410.11,340.13
2016,3,18,16,45,428.5,101.0,3.15,13.0,233.5,358.71,297.37
2016,3,18,17,0,395.0,86.0,3.1,13.0,188.0,308.86,254.69
2016,3,18,17,15,340.0,70.5,2.95,12.5,144.0,250.48,204.14
2016,3,18,17,30,285.0,55.0,2.8,12.0,100.0,196.26,155.97
2016,3,18,17,45,191.5,38.0,2.65,12.0,63.5,130.66,97.31
2016,3,18,18,0,98.0,21.0,2.5,12.0,27.0,66.77,19.09
2016,3,18,18,15,49.0,10.5,2.45,12.0,13.5,23.74,0.0
2016,3,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.9,12.0,6.5,6.39,0.0
2016,3,19,6,30,0.0,13.0,2.0,12.0,13.0,12.55,0.0
2016,3,19,6,45,35.0,32.0,2.15,12.5,37.0,28.15,17.54
2016,3,19,7,0,70.0,51.0,2.3,13.0,61.0,43.77,32.74
2016,3,19,7,15,91.0,73.0,2.35,13.0,91.5,61.09,48.74
2016,3,19,7,30,112.0,95.0,2.4,13.0,122.0,77.86,64.04
2016,3,19,7,45,128.0,116.0,2.5,13.5,154.0,103.07,78.35
2016,3,19,8,0,144.0,137.0,2.6,14.0,186.0,130.98,99.2
2016,3,19,8,15,189.0,157.0,2.6,14.0,232.0,164.4,124.54
2016,3,19,8,30,234.0,177.0,2.6,14.0,278.0,198.29,151.09
2016,3,19,8,45,505.0,133.0,2.65,14.0,383.0,241.12,178.74
2016,3,19,9,0,776.0,89.0,2.7,14.0,488.0,314.2,234.7
2016,3,19,9,15,795.0,92.0,2.75,14.0,531.0,362.46,277.83
2016,3,19,9,30,814.0,95.0,2.8,14.0,574.0,411.38,320.79
2016,3,19,9,45,825.0,98.5,2.85,14.5,611.0,457.59,360.1
2016,3,19,10,0,836.0,102.0,2.9,15.0,648.0,503.26,397.87
2016,3,19,10,15,846.5,104.0,2.9,15.0,679.0,546.52,433.45
2016,3,19,10,30,857.0,106.0,2.9,15.0,710.0,590.67,468.79
2016,3,19,10,45,863.0,108.0,2.95,15.0,734.0,628.51,498.87
2016,3,19,11,0,869.0,110.0,3.0,15.0,758.0,664.58,527.08
2016,3,19,11,15,874.5,111.0,2.95,15.0,775.0,697.42,552.04
2016,3,19,11,30,880.0,112.0,2.9,15.0,792.0,728.12,574.3
2016,3,19,11,45,882.0,112.5,2.9,15.0,801.5,753.49,592.21
2016,3,19,12,0,884.0,113.0,2.9,15.0,811.0,776.26,608.26
2016,3,19,12,15,632.0,231.0,2.85,15.0,730.0,719.24,563.37
2016,3,19,12,30,380.0,349.0,2.8,15.0,649.0,646.79,504.16
2016,3,19,12,45,438.0,320.5,2.8,15.0,663.0,675.99,528.0
2016,3,19,13,0,496.0,292.0,2.8,15.0,677.0,701.77,548.68
2016,3,19,13,15,448.5,306.0,2.8,15.0,649.5,683.23,534.22
2016,3,19,13,30,401.0,320.0,2.8,15.0,622.0,657.94,515.18
2016,3,19,13,45,642.0,210.5,2.8,15.0,676.5,751.11,590.68
2016,3,19,14,0,883.0,101.0,2.8,15.0,731.0,824.12,644.92
2016,3,19,14,15,875.0,99.5,2.8,15.0,702.0,810.07,635.24
2016,3,19,14,30,867.0,98.0,2.8,15.0,673.0,793.19,624.34
2016,3,19,14,45,608.0,173.5,2.85,15.0,565.5,669.23,533.25
2016,3,19,15,0,349.0,249.0,2.9,15.0,458.0,535.09,428.09
2016,3,19,15,15,291.0,239.0,2.95,14.5,405.0,476.55,384.49
2016,3,19,15,30,233.0,229.0,3.0,14.0,352.0,411.96,334.83
2016,3,19,15,45,329.5,191.0,3.15,14.0,348.0,438.69,359.29
2016,3,19,16,0,426.0,153.0,3.3,14.0,344.0,458.78,377.61
2016,3,19,16,15,573.5,110.0,3.3,14.0,334.5,492.04,406.1
2016,3,19,16,30,721.0,67.0,3.3,14.0,325.0,507.11,418.96
2016,3,19,16,45,682.0,60.5,3.3,14.0,274.0,451.64,372.78
2016,3,19,17,0,643.0,54.0,3.3,14.0,223.0,397.59,326.49
2016,3,19,17,15,570.5,47.5,3.1,13.5,172.5,332.63,270.03
2016,3,19,17,30,498.0,41.0,2.9,13.0,122.0,270.63,214.5
2016,3,19,17,45,381.0,30.5,2.7,13.0,79.0,193.38,144.81
2016,3,19,18,0,264.0,20.0,2.5,13.0,36.0,121.39,47.88
2016,3,19,18,15,132.0,10.0,2.4,12.5,18.0,46.34,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,13.0,10.0,9.83,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,18.84,0.0
2016,3,20,6,45,119.5,35.0,4.6,13.5,53.0,28.93,18.43
2016,3,20,7,0,239.0,50.0,4.8,14.0,86.0,37.64,27.32
2016,3,20,7,15,286.0,67.0,4.9,14.0,126.5,49.37,38.23
2016,3,20,7,30,333.0,84.0,5.0,14.0,167.0,60.71,48.62
2016,3,20,7,45,363.5,99.0,5.1,14.5,208.5,94.48,63.25
2016,3,20,8,0,394.0,114.0,5.2,15.0,250.0,131.47,88.7
2016,3,20,8,15,368.0,139.0,5.25,15.0,281.5,170.97,122.23
2016,3,20,8,30,342.0,164.0,5.3,15.0,313.0,211.94,158.42
2016,3,20,8,45,320.0,189.0,5.35,15.5,341.0,246.86,189.24
2016,3,20,9,0,298.0,214.0,5.4,16.0,369.0,279.56,217.72
2016,3,20,9,15,166.5,225.5,5.45,16.0,313.5,262.99,207.98
2016,3,20,9,30,35.0,237.0,5.5,16.0,258.0,232.86,185.29
2016,3,20,9,45,30.5,245.0,5.6,16.0,264.0,241.32,191.94
2016,3,20,10,0,26.0,253.0,5.7,16.0,270.0,252.43,200.57
2016,3,20,10,15,16.0,230.5,5.8,16.0,241.5,228.31,180.97
2016,3,20,10,30,6.0,208.0,5.9,16.0,213.0,202.75,160.14
2016,3,20,10,45,7.0,215.5,6.0,16.0,221.5,211.1,166.71
2016,3,20,11,0,8.0,223.0,6.1,16.0,230.0,219.53,173.31
2016,3,20,11,15,18.0,265.5,6.15,16.0,280.0,267.43,211.53
2016,3,20,11,30,28.0,308.0,6.2,16.0,330.0,316.18,250.07
2016,3,20,11,45,14.0,224.5,6.3,16.0,235.5,227.22,179.24
2016,3,20,12,0,0.0,141.0,6.4,16.0,141.0,136.56,106.07
2016,3,20,12,15,4.0,183.0,6.35,16.0,186.5,180.49,141.68
2016,3,20,12,30,8.0,225.0,6.3,16.0,232.0,224.82,177.25
2016,3,20,12,45,7.5,217.5,6.3,16.0,224.0,217.53,171.42
2016,3,20,13,0,7.0,210.0,6.3,16.0,216.0,210.14,165.6
2016,3,20,13,15,29.0,271.0,6.2,16.0,293.5,293.04,232.42
2016,3,20,13,30,51.0,332.0,6.1,16.0,371.0,374.74,297.28
2016,3,20,13,45,25.5,217.5,6.05,16.0,237.0,237.95,188.81
2016,3,20,14,0,0.0,103.0,6.0,16.0,103.0,99.84,76.64
2016,3,20,14,15,6.0,164.0,5.85,16.0,168.0,165.0,130.16
2016,3,20,14,30,12.0,225.0,5.7,16.0,233.0,231.59,184.2
2016,3,20,14,45,6.0,191.0,5.6,16.0,195.0,192.75,152.97
2016,3,20,15,0,0.0,157.0,5.5,16.0,157.0,154.04,121.67
2016,3,20,15,15,0.0,152.0,5.35,15.5,152.0,149.39,118.44
2016,3,20,15,30,0.0,147.0,5.2,15.0,147.0,144.81,115.22
2016,3,20,15,45,0.0,122.0,5.1,15.0,122.0,119.66,94.75
2016,3,20,16,0,0.0,97.0,5.0,15.0,97.0,94.51,74.07
2016,3,20,16,15,0.0,88.5,4.8,15.0,88.5,86.2,67.33
2016,3,20,16,30,0.0,80.0,4.6,15.0,80.0,77.91,60.52
2016,3,20,16,45,0.0,67.0,4.45,15.0,67.0,64.97,49.66
2016,3,20,17,0,0.0,54.0,4.3,15.0,54.0,52.18,38.78
2016,3,20,17,15,0.0,41.5,4.1,14.5,41.5,40.08,28.41
2016,3,20,17,30,0.0,29.0,3.9,14.0,29.0,27.99,17.92
2016,3,20,17,45,0.0,18.5,3.75,14.0,18.5,17.85,8.91
2016,3,20,18,0,0.0,8.0,3.6,14.0,8.0,7.71,0.0
2016,3,20,18,15,0.0,4.0,3.5,14.0,4.0,3.93,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.0,4.15,13.0,8.0,7.86,0.0
2016,3,21,6,30,0.0,16.0,4.3,13.0,16.0,15.45,0.0
2016,3,21,6,45,37.5,37.0,4.5,13.5,42.5,32.23,21.48
2016,3,21,7,0,75.0,58.0,4.7,14.0,69.0,49.18,37.48
2016,3,21,7,15,101.5,80.0,4.9,14.0,102.0,66.32,53.26
2016,3,21,7,30,128.0,102.0,5.1,14.0,135.0,84.04,69.34
2016,3,21,7,45,157.5,121.0,5.3,14.0,170.5,110.58,83.18
2016,3,21,8,0,187.0,140.0,5.5,14.0,206.0,140.26,105.18
2016,3,21,8,15,440.5,113.5,5.6,14.0,299.5,163.72,113.67
2016,3,21,8,30,694.0,87.0,5.7,14.0,393.0,219.1,152.15
2016,3,21,8,45,375.0,153.0,5.85,14.5,320.5,228.85,174.02
2016,3,21,9,0,56.0,219.0,6.0,15.0,248.0,216.63,172.97
2016,3,21,9,15,136.5,244.5,6.1,15.0,324.0,269.11,214.46
2016,3,21,9,30,217.0,270.0,6.2,15.0,400.0,333.15,265.73
2016,3,21,9,45,221.5,288.5,6.3,15.0,428.5,363.8,290.8
2016,3,21,10,0,226.0,307.0,6.4,15.0,457.0,394.62,315.79
2016,3,21,10,15,227.5,322.5,6.5,15.0,479.5,421.28,337.25
2016,3,21,10,30,229.0,338.0,6.6,15.0,502.0,447.72,358.32
2016,3,21,10,45,134.5,328.5,6.75,15.5,425.5,391.97,312.82
2016,3,21,11,0,40.0,319.0,6.9,16.0,349.0,329.54,261.25
2016,3,21,11,15,20.0,187.5,7.0,16.0,202.5,194.35,153.41
2016,3,21,11,30,0.0,56.0,7.1,16.0,56.0,54.21,39.04
2016,3,21,11,45,0.0,84.0,7.2,16.0,84.0,81.37,61.31
2016,3,21,12,0,0.0,112.0,7.3,16.0,112.0,108.5,83.4
2016,3,21,12,15,0.0,112.0,7.25,16.0,112.0,108.53,83.4
2016,3,21,12,30,0.0,112.0,7.2,16.0,112.0,108.55,83.43
2016,3,21,12,45,13.5,211.0,7.2,16.0,221.5,216.03,170.73
2016,3,21,13,0,27.0,310.0,7.2,16.0,331.0,329.32,261.06
2016,3,21,13,15,27.0,303.5,7.1,16.0,324.5,324.41,257.18
2016,3,21,13,30,27.0,297.0,7.0,16.0,318.0,319.34,253.4
2016,3,21,13,45,19.0,264.5,6.9,16.0,279.0,275.53,218.69
2016,3,21,14,0,11.0,232.0,6.8,16.0,240.0,236.86,187.86
2016,3,21,14,15,5.5,177.5,6.7,15.5,181.5,178.09,140.94
2016,3,21,14,30,0.0,123.0,6.6,15.0,123.0,119.59,93.49
2016,3,21,14,45,0.0,103.0,6.55,15.0,103.0,99.87,77.47
2016,3,21,15,0,0.0,83.0,6.5,15.0,83.0,80.31,61.46
2016,3,21,15,15,0.0,83.5,6.4,14.5,83.5,80.78,62.15
2016,3,21,15,30,0.0,84.0,6.3,14.0,84.0,81.26,62.85
2016,3,21,15,45,0.0,50.5,6.25,14.0,50.5,48.8,35.71
2016,3,21,16,0,0.0,17.0,6.2,14.0,17.0,16.41,8.33
2016,3,21,16,15,232.0,74.0,6.0,14.0,158.5,236.67,199.09
2016,3,21,16,30,464.0,131.0,5.8,14.0,300.0,432.83,361.5
2016,3,21,16,45,460.0,110.0,5.65,14.0,255.5,390.45,325.32
2016,3,21,17,0,456.0,89.0,5.5,14.0,211.0,347.0,287.67
2016,3,21,17,15,377.5,76.5,5.3,13.5,162.5,278.09,227.97
2016,3,21,17,30,299.0,64.0,5.1,13.0,114.0,215.5,172.64
2016,3,21,17,45,213.5,45.5,4.9,13.0,74.5,149.82,113.9
2016,3,21,18,0,128.0,27.0,4.7,13.0,35.0,87.5,44.12
2016,3,21,18,15,64.0,13.5,4.75,13.0,17.5,31.32,0.0
2016,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,15,72.5,11.5,4.15,11.0,15.5,11.3,0.0
2016,3,22,6,30,145.0,23.0,4.3,11.0,31.0,17.99,2.14
2016,3,22,6,45,282.0,36.0,4.45,11.5,73.5,27.94,18.26
2016,3,22,7,0,419.0,49.0,4.6,12.0,116.0,36.8,26.96
2016,3,22,7,15,500.0,57.5,4.6,12.0,166.5,40.99,31.15
2016,3,22,7,30,581.0,66.0,4.6,12.0,217.0,52.18,34.33
2016,3,22,7,45,640.0,71.0,4.7,12.5,271.0,92.39,51.02
2016,3,22,8,0,699.0,76.0,4.8,13.0,325.0,138.78,81.86
2016,3,22,8,15,734.5,80.5,4.75,13.0,376.5,190.0,123.55
2016,3,22,8,30,770.0,85.0,4.7,13.0,428.0,240.89,168.03
2016,3,22,8,45,801.5,86.0,4.7,13.0,478.0,290.57,213.05
2016,3,22,9,0,833.0,87.0,4.7,13.0,528.0,342.57,260.23
2016,3,22,9,15,851.0,89.5,4.75,13.0,572.0,392.96,305.97
2016,3,22,9,30,869.0,92.0,4.8,13.0,616.0,447.1,353.8
2016,3,22,9,45,886.5,92.0,4.85,13.0,655.5,495.36,396.08
2016,3,22,10,0,904.0,92.0,4.9,13.0,695.0,543.43,437.29
2016,3,22,10,15,913.5,93.5,4.95,13.0,727.0,588.05,474.91
2016,3,22,10,30,923.0,95.0,5.0,13.0,759.0,631.37,510.71
2016,3,22,10,45,930.0,96.0,5.05,13.5,783.5,671.14,542.09
2016,3,22,11,0,937.0,97.0,5.1,14.0,808.0,709.01,571.34
2016,3,22,11,15,941.0,98.0,5.1,14.0,825.0,742.73,597.0
2016,3,22,11,30,945.0,99.0,5.1,14.0,842.0,774.02,619.86
2016,3,22,11,45,946.0,99.5,5.2,14.0,850.5,800.02,639.25
2016,3,22,12,0,947.0,100.0,5.3,14.0,859.0,823.17,656.61
2016,3,22,12,15,947.0,100.0,5.4,14.0,859.5,842.09,670.94
2016,3,22,12,30,947.0,100.0,5.5,14.0,860.0,857.93,683.12
2016,3,22,12,45,943.5,100.5,5.6,14.0,851.5,868.31,691.41
2016,3,22,13,0,940.0,101.0,5.7,14.0,843.0,875.43,697.48
2016,3,22,13,15,689.0,204.5,5.8,14.0,743.0,786.17,631.33
2016,3,22,13,30,438.0,308.0,5.9,14.0,643.0,686.38,550.02
2016,3,22,13,45,679.0,202.5,6.05,14.0,703.0,781.2,630.51
2016,3,22,14,0,920.0,97.0,6.2,14.0,763.0,860.32,691.86
2016,3,22,14,15,911.0,95.5,6.25,14.0,732.0,844.84,681.16
2016,3,22,14,30,902.0,94.0,6.3,14.0,701.0,826.42,668.74
2016,3,22,14,45,891.5,91.5,6.35,14.0,664.0,802.93,652.52
2016,3,22,15,0,881.0,89.0,6.4,14.0,627.0,776.83,634.29
2016,3,22,15,15,693.5,132.5,6.35,14.0,537.5,674.23,555.74
2016,3,22,15,30,506.0,176.0,6.3,14.0,448.0,567.69,469.0
2016,3,22,15,45,655.0,126.5,6.25,14.0,446.5,607.17,504.19
2016,3,22,16,0,804.0,77.0,6.2,14.0,445.0,628.59,524.06
2016,3,22,16,15,772.5,73.5,6.1,13.5,393.5,578.95,484.6
2016,3,22,16,30,741.0,70.0,6.0,13.0,342.0,529.37,444.33
2016,3,22,16,45,696.0,64.5,5.95,13.0,289.5,470.47,394.5
2016,3,22,17,0,651.0,59.0,5.9,13.0,237.0,416.06,346.88
2016,3,22,17,15,579.0,52.5,5.7,12.5,185.0,347.85,286.89
2016,3,22,17,30,507.0,46.0,5.5,12.0,133.0,284.8,229.67
2016,3,22,17,45,386.5,35.0,5.35,12.0,88.0,203.98,156.71
2016,3,22,18,0,266.0,24.0,5.2,12.0,43.0,131.15,73.5
2016,3,22,18,15,133.0,12.0,5.15,12.0,21.5,49.66,0.0
2016,3,22,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,6,15,53.0,11.0,3.1,10.5,14.5,10.81,0.0
2016,3,23,6,30,106.0,22.0,3.1,11.0,29.0,17.04,3.94
2016,3,23,6,45,185.0,39.0,3.1,11.5,64.5,29.8,20.05
2016,3,23,7,0,264.0,56.0,3.1,12.0,100.0,41.94,31.59
2016,3,23,7,15,308.5,73.0,3.05,12.0,141.5,53.47,42.35
2016,3,23,7,30,353.0,90.0,3.0,12.0,183.0,71.59,51.49
2016,3,23,7,45,392.5,101.5,3.0,12.5,226.0,104.7,69.53
2016,3,23,8,0,432.0,113.0,3.0,13.0,269.0,141.88,95.82
2016,3,23,8,15,510.5,115.0,2.95,13.0,325.5,181.96,126.2
2016,3,23,8,30,589.0,117.0,2.9,13.0,382.0,228.71,164.39
2016,3,23,8,45,628.5,119.5,2.9,13.5,430.5,273.22,203.03
2016,3,23,9,0,668.0,122.0,2.9,14.0,479.0,321.11,244.53
2016,3,23,9,15,769.0,108.0,2.8,14.0,551.0,383.28,296.53
2016,3,23,9,30,870.0,94.0,2.7,14.0,623.0,450.34,352.16
2016,3,23,9,45,885.0,95.5,2.65,14.5,662.0,502.18,394.96
2016,3,23,10,0,900.0,97.0,2.6,15.0,701.0,550.34,433.77
2016,3,23,10,15,909.5,98.5,2.5,15.0,733.0,594.83,469.32
2016,3,23,10,30,919.0,100.0,2.4,15.0,765.0,638.02,502.89
2016,3,23,10,45,926.5,100.5,2.35,15.5,789.5,677.51,532.12
2016,3,23,11,0,934.0,101.0,2.3,16.0,814.0,715.12,559.2
2016,3,23,11,15,938.0,102.0,2.4,16.0,831.0,748.74,583.93
2016,3,23,11,30,942.0,103.0,2.5,16.0,848.0,779.93,606.14
2016,3,23,11,45,792.5,176.0,2.6,16.0,807.5,764.89,595.08
2016,3,23,12,0,643.0,249.0,2.7,16.0,767.0,741.34,575.6
2016,3,23,12,15,650.0,245.5,2.85,16.0,769.5,758.67,589.61
2016,3,23,12,30,657.0,242.0,3.0,16.0,772.0,774.05,601.88
2016,3,23,12,45,788.0,178.5,3.2,16.0,808.5,828.19,644.19
