Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,0,919.0,115.0,3.4,16.0,845.0,876.22,679.29
2016,3,23,13,15,915.0,114.5,3.5,16.0,828.5,878.6,681.63
2016,3,23,13,30,911.0,114.0,3.6,16.0,812.0,877.78,682.22
2016,3,23,13,45,758.0,169.0,3.75,16.0,738.5,814.45,638.44
2016,3,23,14,0,605.0,224.0,3.9,16.0,665.0,743.87,586.57
2016,3,23,14,15,735.5,168.5,4.0,16.0,682.0,789.58,624.23
2016,3,23,14,30,866.0,113.0,4.1,16.0,699.0,825.46,651.63
2016,3,23,14,45,850.0,111.5,4.2,16.0,660.5,799.46,634.12
2016,3,23,15,0,834.0,110.0,4.3,16.0,622.0,771.12,615.33
2016,3,23,15,15,815.5,106.5,4.35,15.5,578.5,736.59,592.73
2016,3,23,15,30,797.0,103.0,4.4,15.0,535.0,700.28,568.45
2016,3,23,15,45,683.0,114.0,4.5,15.0,461.0,614.97,503.55
2016,3,23,16,0,569.0,125.0,4.6,15.0,387.0,531.51,437.8
2016,3,23,16,15,523.5,122.0,4.6,14.5,341.5,478.14,396.15
2016,3,23,16,30,478.0,119.0,4.6,14.0,296.0,430.39,357.75
2016,3,23,16,45,441.5,105.5,4.65,14.0,249.5,377.76,314.1
2016,3,23,17,0,405.0,92.0,4.7,14.0,203.0,326.95,270.75
2016,3,23,17,15,350.0,76.5,4.55,13.5,158.0,267.21,219.15
2016,3,23,17,30,295.0,61.0,4.4,13.0,113.0,211.62,169.92
2016,3,23,17,45,207.0,44.0,4.3,13.0,74.5,146.17,111.87
2016,3,23,18,0,119.0,27.0,4.2,13.0,36.0,86.32,50.12
2016,3,23,18,15,59.5,13.5,4.1,12.5,18.0,30.37,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,78.0,12.0,4.95,11.5,17.5,11.8,0.0
2016,3,24,6,30,156.0,24.0,5.1,12.0,35.0,18.6,6.42
2016,3,24,6,45,268.5,38.5,5.3,12.5,76.5,29.27,19.62
2016,3,24,7,0,381.0,53.0,5.5,13.0,118.0,39.8,29.6
2016,3,24,7,15,456.0,63.0,5.5,13.0,167.5,45.16,34.79
2016,3,24,7,30,531.0,73.0,5.5,13.0,217.0,63.3,40.21
2016,3,24,7,45,573.0,77.5,5.5,13.5,262.0,99.67,57.75
2016,3,24,8,0,615.0,82.0,5.5,14.0,307.0,140.48,86.39
2016,3,24,8,15,653.0,93.0,5.5,14.0,363.0,190.35,127.41
2016,3,24,8,30,691.0,104.0,5.5,14.0,419.0,243.86,173.82
2016,3,24,8,45,692.0,118.0,5.5,14.5,462.0,293.0,218.29
2016,3,24,9,0,693.0,132.0,5.5,15.0,505.0,341.68,261.88
2016,3,24,9,15,715.0,136.5,5.4,15.0,548.5,389.18,303.87
2016,3,24,9,30,737.0,141.0,5.3,15.0,592.0,437.79,346.01
2016,3,24,9,45,748.5,146.5,5.25,15.5,629.0,483.2,384.16
2016,3,24,10,0,760.0,152.0,5.2,16.0,666.0,528.31,421.04
2016,3,24,10,15,773.0,154.0,5.1,16.0,697.0,570.52,455.54
2016,3,24,10,30,786.0,156.0,5.0,16.0,728.0,613.93,490.13
2016,3,24,10,45,810.0,149.5,4.95,16.0,756.0,653.17,521.37
2016,3,24,11,0,834.0,143.0,4.9,16.0,784.0,691.96,551.77
2016,3,24,11,15,840.0,144.5,4.85,16.0,801.5,725.12,577.13
2016,3,24,11,30,846.0,146.0,4.8,16.0,819.0,756.29,600.36
2016,3,24,11,45,842.5,150.0,4.8,16.0,826.5,780.62,617.85
2016,3,24,12,0,839.0,154.0,4.8,16.0,834.0,802.26,633.42
2016,3,24,12,15,840.0,154.5,4.85,16.0,835.0,821.26,647.39
2016,3,24,12,30,841.0,155.0,4.9,16.0,836.0,837.55,659.51
2016,3,24,12,45,626.5,246.5,4.95,16.5,751.5,767.35,604.54
2016,3,24,13,0,412.0,338.0,5.0,17.0,667.0,688.8,540.29
2016,3,24,13,15,642.5,233.0,5.05,16.5,734.0,781.84,618.02
2016,3,24,13,30,873.0,128.0,5.1,16.0,801.0,867.65,684.39
2016,3,24,13,45,866.0,126.5,5.15,16.0,777.5,860.52,679.73
2016,3,24,14,0,859.0,125.0,5.2,16.0,754.0,850.37,673.52
2016,3,24,14,15,655.0,193.0,5.25,16.0,661.0,752.24,601.23
2016,3,24,14,30,451.0,261.0,5.3,16.0,568.0,650.9,520.98
2016,3,24,14,45,431.0,255.0,5.35,16.0,536.0,624.12,501.63
2016,3,24,15,0,411.0,249.0,5.4,16.0,504.0,589.03,475.59
2016,3,24,15,15,581.5,183.5,5.4,16.0,516.0,646.85,525.34
2016,3,24,15,30,752.0,118.0,5.4,16.0,528.0,689.49,562.51
2016,3,24,15,45,716.5,116.0,5.45,16.0,479.0,642.83,526.68
2016,3,24,16,0,681.0,114.0,5.5,16.0,430.0,596.02,490.41
2016,3,24,16,15,645.0,107.5,5.55,15.5,379.5,544.12,450.32
2016,3,24,16,30,609.0,101.0,5.6,15.0,329.0,492.85,409.58
2016,3,24,16,45,568.5,91.0,5.7,14.5,278.5,436.22,363.34
2016,3,24,17,0,528.0,81.0,5.8,14.0,228.0,381.32,316.96
2016,3,24,17,15,456.5,70.0,5.7,13.5,178.0,312.68,257.52
2016,3,24,17,30,385.0,59.0,5.6,13.0,128.0,248.63,200.64
2016,3,24,17,45,282.5,43.5,5.5,13.0,85.0,174.92,134.97
2016,3,24,18,0,180.0,28.0,5.4,13.0,42.0,109.24,67.43
2016,3,24,18,15,90.0,14.0,5.35,13.0,21.0,39.87,0.0
2016,3,24,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,15,92.5,14.0,4.7,11.5,20.5,13.76,0.0
2016,3,25,6,30,185.0,28.0,4.9,12.0,41.0,21.82,9.86
2016,3,25,6,45,295.0,42.0,5.1,12.5,84.0,31.98,22.1
2016,3,25,7,0,405.0,56.0,5.3,13.0,127.0,42.28,31.85
2016,3,25,7,15,479.5,65.5,5.4,13.0,177.5,47.05,36.51
2016,3,25,7,30,554.0,75.0,5.5,13.0,228.0,68.47,42.55
2016,3,25,7,45,613.0,79.5,5.6,13.0,281.0,107.59,62.36
2016,3,25,8,0,672.0,84.0,5.7,13.0,334.0,152.96,94.64
2016,3,25,8,15,706.5,89.0,5.8,13.0,385.0,200.18,134.18
2016,3,25,8,30,741.0,94.0,5.9,13.0,436.0,250.56,178.83
2016,3,25,8,45,770.5,96.0,6.0,13.5,484.5,302.87,225.83
2016,3,25,9,0,800.0,98.0,6.1,14.0,533.0,353.95,271.75
2016,3,25,9,15,818.0,101.0,6.05,14.0,576.5,403.39,316.4
2016,3,25,9,30,836.0,104.0,6.0,14.0,620.0,453.34,360.6
2016,3,25,9,45,851.0,105.5,5.95,14.5,658.0,500.75,401.12
2016,3,25,10,0,866.0,107.0,5.9,15.0,696.0,547.87,440.32
2016,3,25,10,15,875.5,108.5,5.8,15.0,727.5,593.58,478.1
2016,3,25,10,30,885.0,110.0,5.7,15.0,759.0,635.5,512.17
2016,3,25,10,45,890.0,112.5,5.65,15.5,783.0,674.07,542.01
2016,3,25,11,0,895.0,115.0,5.6,16.0,807.0,710.71,569.69
2016,3,25,11,15,900.0,116.0,5.5,16.0,823.5,743.84,594.51
2016,3,25,11,30,905.0,117.0,5.4,16.0,840.0,774.72,616.58
2016,3,25,11,45,907.0,117.5,5.35,16.0,848.5,800.45,634.97
2016,3,25,12,0,909.0,118.0,5.3,16.0,857.0,823.49,651.39
2016,3,25,12,15,909.0,118.0,5.25,16.0,857.5,841.66,664.26
2016,3,25,12,30,909.0,118.0,5.2,16.0,858.0,856.89,675.05
2016,3,25,12,45,914.5,113.5,5.2,16.0,852.0,869.09,684.04
2016,3,25,13,0,920.0,109.0,5.2,16.0,846.0,878.23,690.94
2016,3,25,13,15,916.0,108.0,5.25,16.0,829.5,879.87,692.85
2016,3,25,13,30,912.0,107.0,5.3,16.0,813.0,878.32,692.61
2016,3,25,13,45,707.5,186.5,5.35,16.0,724.5,796.38,633.4
2016,3,25,14,0,503.0,266.0,5.4,16.0,636.0,705.33,561.68
2016,3,25,14,15,691.0,183.5,5.5,16.0,669.5,774.3,620.27
2016,3,25,14,30,879.0,101.0,5.6,16.0,703.0,825.02,659.4
2016,3,25,14,45,865.5,99.5,5.75,16.0,665.0,800.39,642.74
2016,3,25,15,0,852.0,98.0,5.9,16.0,627.0,777.59,627.73
2016,3,25,15,15,834.5,95.0,6.0,15.5,583.5,743.69,605.11
2016,3,25,15,30,817.0,92.0,6.1,15.0,540.0,707.94,580.76
2016,3,25,15,45,787.5,90.5,6.25,15.0,491.0,663.85,548.54
2016,3,25,16,0,758.0,89.0,6.4,15.0,442.0,619.11,514.26
2016,3,25,16,15,724.5,84.5,6.45,14.5,391.5,570.56,476.33
2016,3,25,16,30,691.0,80.0,6.5,14.0,341.0,520.2,435.89
2016,3,25,16,45,636.0,75.5,6.6,14.0,287.5,458.48,384.12
2016,3,25,17,0,581.0,71.0,6.7,14.0,234.0,399.53,333.24
2016,3,25,17,15,508.0,62.5,6.6,13.5,183.5,330.63,273.23
2016,3,25,17,30,435.0,54.0,6.5,13.0,133.0,266.98,216.23
2016,3,25,17,45,314.0,41.5,6.45,13.0,89.0,186.31,144.51
2016,3,25,18,0,193.0,29.0,6.4,13.0,45.0,116.2,74.67
2016,3,25,18,15,96.5,14.5,6.35,13.0,22.5,42.51,0.0
2016,3,25,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,134.0,12.5,4.1,12.0,23.0,12.29,0.0
2016,3,26,6,30,268.0,25.0,4.2,12.0,46.0,19.19,8.84
2016,3,26,6,45,381.0,35.5,4.3,12.5,90.0,26.17,17.16
2016,3,26,7,0,494.0,46.0,4.4,13.0,134.0,32.71,23.44
2016,3,26,7,15,562.0,52.5,4.35,13.0,185.0,35.44,26.17
2016,3,26,7,30,630.0,59.0,4.3,13.0,236.0,60.27,32.33
2016,3,26,7,45,675.0,64.0,4.3,13.5,287.5,106.25,57.97
2016,3,26,8,0,720.0,69.0,4.3,14.0,339.0,153.43,92.42
2016,3,26,8,15,750.5,72.5,4.25,14.5,389.5,200.99,132.33
2016,3,26,8,30,781.0,76.0,4.2,15.0,440.0,251.23,176.6
2016,3,26,8,45,804.0,79.0,4.2,15.5,487.5,301.28,221.58
2016,3,26,9,0,827.0,82.0,4.2,16.0,535.0,352.77,267.34
2016,3,26,9,15,843.0,84.0,4.15,16.0,577.5,405.41,313.72
2016,3,26,9,30,859.0,86.0,4.1,16.0,620.0,454.43,356.3
2016,3,26,9,45,867.5,89.5,4.1,16.5,656.5,501.16,395.43
2016,3,26,10,0,876.0,93.0,4.1,17.0,693.0,546.99,432.69
2016,3,26,10,15,884.5,94.5,4.1,17.0,723.5,589.87,467.58
2016,3,26,10,30,893.0,96.0,4.1,17.0,754.0,631.41,500.68
2016,3,26,10,45,898.5,97.0,4.2,17.0,777.5,669.03,530.45
2016,3,26,11,0,904.0,98.0,4.3,17.0,801.0,704.71,558.4
2016,3,26,11,15,907.5,99.0,4.35,17.0,816.5,736.88,581.73
2016,3,26,11,30,911.0,100.0,4.4,17.0,832.0,766.68,603.25
2016,3,26,11,45,912.5,100.0,4.5,17.0,840.0,791.48,621.42
2016,3,26,12,0,914.0,100.0,4.6,17.0,848.0,813.55,637.7
2016,3,26,12,15,914.0,100.0,4.7,17.0,848.0,831.58,651.16
2016,3,26,12,30,914.0,100.0,4.8,17.0,848.0,846.64,662.6
2016,3,26,12,45,646.5,228.0,4.9,17.0,755.0,770.75,606.36
2016,3,26,13,0,379.0,356.0,5.0,17.0,662.0,678.88,531.8
2016,3,26,13,15,390.5,340.0,5.05,17.0,649.0,677.36,532.32
2016,3,26,13,30,402.0,324.0,5.1,17.0,636.0,674.2,531.25
2016,3,26,13,45,410.0,314.5,5.2,17.0,625.0,678.87,535.87
2016,3,26,14,0,418.0,305.0,5.3,17.0,614.0,676.58,535.45
2016,3,26,14,15,382.0,301.0,5.4,16.5,574.5,635.5,505.97
2016,3,26,14,30,346.0,297.0,5.5,16.0,535.0,600.0,480.28
2016,3,26,14,45,459.5,242.5,5.6,16.0,540.5,636.74,512.99
2016,3,26,15,0,573.0,188.0,5.7,16.0,546.0,659.98,535.16
2016,3,26,15,15,466.5,203.0,5.7,16.0,481.5,584.95,475.69
2016,3,26,15,30,360.0,218.0,5.7,16.0,417.0,505.53,412.35
2016,3,26,15,45,263.5,210.0,5.75,16.0,348.5,420.92,344.41
2016,3,26,16,0,167.0,202.0,5.8,16.0,280.0,333.49,273.04
2016,3,26,16,15,223.0,173.5,5.7,15.5,265.5,341.38,281.73
2016,3,26,16,30,279.0,145.0,5.6,15.0,251.0,336.48,279.39
2016,3,26,16,45,250.5,128.0,5.6,15.0,212.5,292.25,242.39
2016,3,26,17,0,222.0,111.0,5.6,15.0,174.0,249.68,206.11
2016,3,26,17,15,187.0,90.5,5.45,14.5,136.0,201.5,164.71
2016,3,26,17,30,152.0,70.0,5.3,14.0,98.0,155.78,124.68
2016,3,26,17,45,101.5,49.5,5.15,14.0,65.5,106.55,81.3
2016,3,26,18,0,51.0,29.0,5.0,14.0,33.0,55.22,34.15
2016,3,26,18,15,25.5,14.5,4.85,13.5,16.5,21.79,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,118.5,14.5,4.25,12.0,24.0,14.25,0.0
2016,3,27,6,30,237.0,29.0,4.4,12.0,48.0,22.77,12.25
2016,3,27,6,45,348.5,41.0,4.55,12.5,93.0,30.98,21.43
2016,3,27,7,0,460.0,53.0,4.7,13.0,138.0,38.66,28.75
2016,3,27,7,15,532.0,61.5,4.7,13.0,190.0,42.75,32.72
2016,3,27,7,30,604.0,70.0,4.7,13.0,242.0,71.79,41.14
2016,3,27,7,45,383.0,113.0,4.7,13.0,230.0,121.93,82.66
2016,3,27,8,0,162.0,156.0,4.7,13.0,218.0,156.68,120.05
2016,3,27,8,15,178.5,178.0,4.8,13.0,255.5,188.98,146.47
2016,3,27,8,30,195.0,200.0,4.9,13.0,293.0,223.06,174.78
2016,3,27,8,45,169.0,224.0,5.0,13.5,310.0,247.87,196.37
2016,3,27,9,0,143.0,248.0,5.1,14.0,327.0,270.15,215.23
2016,3,27,9,15,150.5,269.0,5.25,14.0,358.0,300.65,240.21
2016,3,27,9,30,158.0,290.0,5.4,14.0,389.0,331.84,265.54
2016,3,27,9,45,508.0,203.0,5.55,14.0,548.5,428.81,344.56
2016,3,27,10,0,858.0,116.0,5.7,14.0,708.0,560.17,451.83
2016,3,27,10,15,868.0,118.0,5.8,14.0,739.5,604.16,488.34
2016,3,27,10,30,878.0,120.0,5.9,14.0,771.0,648.6,524.76
2016,3,27,10,45,885.5,121.5,6.0,14.0,795.5,687.58,556.45
2016,3,27,11,0,893.0,123.0,6.1,14.0,820.0,724.81,586.34
2016,3,27,11,15,898.0,124.0,6.1,14.0,837.5,757.87,611.58
2016,3,27,11,30,903.0,125.0,6.1,14.0,855.0,788.66,634.33
2016,3,27,11,45,905.5,125.5,6.15,14.5,863.5,814.68,652.42
2016,3,27,12,0,908.0,126.0,6.2,15.0,872.0,838.03,668.51
2016,3,27,12,15,909.0,126.0,6.2,15.0,873.0,856.93,682.38
2016,3,27,12,30,910.0,126.0,6.2,15.0,874.0,872.91,694.2
2016,3,27,12,45,706.0,214.5,6.25,15.0,792.0,809.24,646.76
2016,3,27,13,0,502.0,303.0,6.3,15.0,710.0,734.51,585.68
2016,3,27,13,15,704.5,211.5,6.4,15.0,770.0,820.04,657.05
2016,3,27,13,30,907.0,120.0,6.5,15.0,830.0,894.32,713.24
2016,3,27,13,45,894.0,122.5,6.6,15.0,804.5,885.63,707.67
2016,3,27,14,0,881.0,125.0,6.7,15.0,779.0,878.16,703.5
2016,3,27,14,15,871.0,123.0,6.8,14.5,747.5,861.62,693.95
2016,3,27,14,30,861.0,121.0,6.9,14.0,716.0,842.25,682.29
2016,3,27,14,45,748.5,144.0,7.0,14.0,641.5,767.7,626.98
2016,3,27,15,0,636.0,167.0,7.1,14.0,567.0,692.14,569.0
2016,3,27,15,15,566.0,176.0,7.15,14.0,514.0,632.66,522.22
2016,3,27,15,30,496.0,185.0,7.2,14.0,461.0,578.62,478.95
2016,3,27,15,45,390.5,187.5,7.25,14.0,393.0,494.48,410.53
2016,3,27,16,0,285.0,190.0,7.3,14.0,325.0,407.81,339.11
2016,3,27,16,15,302.5,165.5,7.25,13.5,294.0,383.78,321.1
2016,3,27,16,30,320.0,141.0,7.2,13.0,263.0,357.37,300.41
2016,3,27,16,45,272.5,128.5,7.15,13.0,222.0,305.95,256.63
2016,3,27,17,0,225.0,116.0,7.1,13.0,181.0,257.9,215.07
2016,3,27,17,15,191.0,95.0,7.1,12.5,142.0,209.48,173.1
2016,3,27,17,30,157.0,74.0,7.1,12.0,103.0,163.45,132.38
2016,3,27,17,45,105.0,53.0,7.1,12.0,69.5,107.0,82.56
2016,3,27,18,0,53.0,32.0,7.1,12.0,36.0,60.37,39.13
2016,3,27,18,15,26.5,16.0,7.15,12.0,18.0,23.63,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,6,15,153.5,14.5,8.5,10.0,28.0,11.13,0.0
2016,3,28,6,30,307.0,29.0,8.6,10.0,56.0,22.46,12.61
2016,3,28,6,45,426.5,39.0,8.7,10.5,104.5,28.8,19.76
2016,3,28,7,0,546.0,49.0,8.8,11.0,153.0,34.77,25.53
2016,3,28,7,15,612.5,55.5,8.75,11.0,206.0,37.4,28.16
2016,3,28,7,30,679.0,62.0,8.7,11.0,259.0,71.45,37.71
2016,3,28,7,45,723.5,66.5,8.7,11.0,313.0,120.03,67.22
2016,3,28,8,0,768.0,71.0,8.7,11.0,367.0,169.66,105.49
2016,3,28,8,15,798.0,74.5,8.6,11.0,419.5,219.87,149.46
2016,3,28,8,30,828.0,78.0,8.5,11.0,472.0,272.67,197.86
2016,3,28,8,45,849.0,81.0,8.4,11.5,521.0,324.66,246.12
2016,3,28,9,0,870.0,84.0,8.3,12.0,570.0,381.6,298.0
2016,3,28,9,15,886.0,86.5,8.25,12.0,614.0,433.03,345.22
2016,3,28,9,30,902.0,89.0,8.2,12.0,658.0,484.57,391.61
2016,3,28,9,45,914.0,91.0,8.15,12.0,696.5,533.59,434.99
2016,3,28,10,0,926.0,93.0,8.1,12.0,735.0,581.88,476.83
2016,3,28,10,15,934.5,94.5,8.05,12.0,767.0,626.75,515.06
2016,3,28,10,30,943.0,96.0,8.0,12.0,799.0,670.17,551.35
2016,3,28,10,45,948.0,97.5,7.95,12.5,823.0,709.66,582.77
2016,3,28,11,0,953.0,99.0,7.9,13.0,847.0,747.05,611.28
2016,3,28,11,15,956.5,99.5,7.9,13.0,863.5,780.15,636.28
2016,3,28,11,30,960.0,100.0,7.9,13.0,880.0,810.73,659.29
2016,3,28,11,45,961.0,101.0,7.9,13.0,888.0,837.21,679.17
2016,3,28,12,0,962.0,102.0,7.9,13.0,896.0,860.81,696.88
2016,3,28,12,15,961.5,102.0,7.85,13.0,895.5,879.21,710.55
2016,3,28,12,30,961.0,102.0,7.8,13.0,895.0,894.46,721.93
2016,3,28,12,45,741.5,200.5,7.75,13.0,809.5,827.58,671.08
2016,3,28,13,0,522.0,299.0,7.7,13.0,724.0,749.34,605.84
2016,3,28,13,15,718.0,208.0,7.65,13.0,779.5,830.6,674.36
2016,3,28,13,30,914.0,117.0,7.6,13.0,835.0,900.47,727.62
2016,3,28,13,45,907.0,115.5,7.6,13.0,810.0,892.55,722.15
2016,3,28,14,0,900.0,114.0,7.6,13.0,785.0,881.52,714.76
2016,3,28,14,15,707.5,177.0,7.5,13.0,691.5,788.61,644.36
2016,3,28,14,30,515.0,240.0,7.4,13.0,598.0,687.74,562.66
2016,3,28,14,45,529.5,220.5,7.35,13.0,571.0,672.77,552.74
2016,3,28,15,0,544.0,201.0,7.3,13.0,544.0,655.15,540.43
2016,3,28,15,15,678.0,151.5,7.2,13.0,549.5,697.17,577.46
2016,3,28,15,30,812.0,102.0,7.1,13.0,555.0,723.28,599.89
2016,3,28,15,45,787.5,98.0,7.0,13.0,506.0,679.69,566.76
2016,3,28,16,0,763.0,94.0,6.9,13.0,457.0,635.16,531.99
2016,3,28,16,15,729.0,89.5,6.7,13.0,405.5,585.94,491.88
2016,3,28,16,30,695.0,85.0,6.5,13.0,354.0,534.71,449.44
2016,3,28,16,45,649.0,79.0,6.35,13.0,301.0,475.64,399.68
2016,3,28,17,0,603.0,73.0,6.2,13.0,248.0,418.63,350.38
2016,3,28,17,15,531.5,64.5,6.05,12.5,196.0,348.82,289.73
2016,3,28,17,30,460.0,56.0,5.9,12.0,144.0,284.1,231.88
2016,3,28,17,45,347.5,44.0,5.75,12.0,98.5,205.03,161.23
2016,3,28,18,0,235.0,32.0,5.6,12.0,53.0,136.34,95.0
2016,3,28,18,15,117.5,16.0,5.5,11.5,26.5,61.33,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,29,6,15,149.0,15.5,2.3,10.0,29.0,11.87,0.0
2016,3,29,6,30,298.0,31.0,2.3,10.0,58.0,24.08,14.39
2016,3,29,6,45,418.0,40.0,2.35,10.5,106.0,29.41,20.42
2016,3,29,7,0,538.0,49.0,2.4,11.0,154.0,34.46,25.36
2016,3,29,7,15,603.5,55.5,2.55,11.0,207.0,37.1,27.97
2016,3,29,7,30,669.0,62.0,2.7,11.0,260.0,74.53,39.15
2016,3,29,7,45,718.5,65.5,2.9,11.5,314.5,122.34,68.59
2016,3,29,8,0,768.0,69.0,3.1,12.0,369.0,171.8,106.45
2016,3,29,8,15,797.5,73.0,3.1,12.0,421.5,222.47,150.37
2016,3,29,8,30,827.0,77.0,3.1,12.0,474.0,275.67,198.18
2016,3,29,8,45,851.0,78.5,3.1,12.5,523.5,327.25,244.8
2016,3,29,9,0,875.0,80.0,3.1,13.0,573.0,384.1,294.97
2016,3,29,9,15,891.0,82.5,2.85,13.0,617.0,435.75,340.24
2016,3,29,9,30,907.0,85.0,2.6,13.0,661.0,487.51,384.2
2016,3,29,9,45,919.0,86.5,2.4,13.5,699.5,536.25,423.75
2016,3,29,10,0,931.0,88.0,2.2,14.0,738.0,584.25,461.19
2016,3,29,10,15,939.5,89.5,2.0,14.0,770.0,629.26,495.79
2016,3,29,10,30,948.0,91.0,1.8,14.0,802.0,672.8,528.04
2016,3,29,10,45,953.5,92.0,1.65,14.5,826.0,712.24,555.48
2016,3,29,11,0,959.0,93.0,1.5,15.0,850.0,749.59,579.37
2016,3,29,11,15,962.5,94.0,1.6,15.0,866.5,783.24,603.03
2016,3,29,11,30,966.0,95.0,1.7,15.0,883.0,814.37,624.92
2016,3,29,11,45,966.5,95.5,1.8,15.0,891.0,840.02,643.05
2016,3,29,12,0,967.0,96.0,1.9,15.0,899.0,862.72,659.26
2016,3,29,12,15,966.5,96.0,2.1,15.0,898.5,881.08,673.58
2016,3,29,12,30,966.0,96.0,2.3,15.0,898.0,896.29,685.81
2016,3,29,12,45,962.5,96.5,2.55,15.0,888.5,906.27,694.97
2016,3,29,13,0,959.0,97.0,2.8,15.0,879.0,912.94,701.89
2016,3,29,13,15,955.0,96.0,2.95,15.0,862.5,914.32,704.43
2016,3,29,13,30,951.0,95.0,3.1,15.0,846.0,912.38,704.79
2016,3,29,13,45,942.0,95.5,3.3,15.0,820.5,904.48,701.42
2016,3,29,14,0,933.0,96.0,3.5,15.0,795.0,893.41,695.85
2016,3,29,14,15,924.0,94.5,3.6,14.5,763.0,877.15,687.31
2016,3,29,14,30,915.0,93.0,3.7,14.0,731.0,857.92,676.65
2016,3,29,14,45,899.0,92.5,3.8,14.0,691.5,831.32,659.35
2016,3,29,15,0,883.0,92.0,3.9,14.0,652.0,802.33,640.24
2016,3,29,15,15,866.0,89.5,3.95,14.0,608.0,768.19,616.94
2016,3,29,15,30,849.0,87.0,4.0,14.0,564.0,736.43,595.23
2016,3,29,15,45,823.5,85.0,4.05,14.0,514.5,693.2,564.55
2016,3,29,16,0,798.0,83.0,4.1,14.0,465.0,649.05,532.72
2016,3,29,16,15,767.0,79.0,4.1,13.5,413.5,598.43,494.45
2016,3,29,16,30,736.0,75.0,4.1,13.0,362.0,547.88,455.05
2016,3,29,16,45,689.5,70.0,4.1,13.0,308.0,490.18,407.74
2016,3,29,17,0,643.0,65.0,4.1,13.0,254.0,432.38,358.96
2016,3,29,17,15,576.0,58.0,3.9,12.5,202.0,364.67,300.89
2016,3,29,17,30,509.0,51.0,3.7,12.0,150.0,301.7,245.05
2016,3,29,17,45,398.0,40.5,3.55,12.0,103.0,222.43,174.66
2016,3,29,18,0,287.0,30.0,3.4,12.0,56.0,153.38,108.47
2016,3,29,18,15,143.5,15.0,3.35,11.5,28.0,69.91,0.0
2016,3,29,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,106.5,18.5,2.65,10.0,28.5,14.43,0.0
2016,3,30,6,30,213.0,37.0,2.7,10.0,57.0,28.62,18.51
2016,3,30,6,45,314.5,50.5,2.8,10.5,102.5,38.07,28.15
2016,3,30,7,0,416.0,64.0,2.9,11.0,148.0,47.05,36.66
2016,3,30,7,15,485.0,73.5,2.8,11.0,199.0,52.23,41.61
2016,3,30,7,30,554.0,83.0,2.7,11.0,250.0,89.92,54.55
2016,3,30,7,45,367.0,122.5,2.65,11.5,242.0,134.36,93.38
2016,3,30,8,0,180.0,162.0,2.6,12.0,234.0,167.56,128.46
2016,3,30,8,15,114.5,179.5,2.6,12.0,227.5,180.32,141.97
2016,3,30,8,30,49.0,197.0,2.6,12.0,221.0,190.38,152.64
2016,3,30,8,45,58.0,220.0,2.65,12.0,251.0,217.32,174.35
2016,3,30,9,0,67.0,243.0,2.7,12.0,281.0,245.28,196.76
2016,3,30,9,15,123.5,270.0,2.8,12.0,346.5,293.31,234.82
2016,3,30,9,30,180.0,297.0,2.9,12.0,412.0,350.72,280.37
2016,3,30,9,45,98.0,273.0,3.0,12.5,336.5,302.69,241.95
2016,3,30,10,0,16.0,249.0,3.1,13.0,261.0,245.41,195.32
2016,3,30,10,15,48.0,299.5,3.15,13.0,335.5,309.16,246.17
2016,3,30,10,30,80.0,350.0,3.2,13.0,410.0,378.71,300.53
2016,3,30,10,45,95.0,367.0,3.3,13.0,441.0,409.26,324.09
2016,3,30,11,0,110.0,384.0,3.4,13.0,472.0,440.82,348.49
2016,3,30,11,15,199.0,387.5,3.4,13.0,549.5,513.75,406.01
2016,3,30,11,30,288.0,391.0,3.4,13.0,627.0,592.56,466.97
2016,3,30,11,45,292.5,391.5,3.45,13.0,633.5,607.28,477.89
2016,3,30,12,0,297.0,392.0,3.5,13.0,640.0,621.3,488.64
2016,3,30,12,15,297.0,392.0,3.5,13.0,640.0,630.4,495.5
2016,3,30,12,30,297.0,392.0,3.5,13.0,640.0,638.51,501.68
2016,3,30,12,45,299.5,387.0,3.5,13.5,635.0,642.7,504.22
2016,3,30,13,0,302.0,382.0,3.5,14.0,630.0,645.79,506.02
2016,3,30,13,15,602.5,248.5,3.55,14.0,730.0,778.16,612.93
2016,3,30,13,30,903.0,115.0,3.6,14.0,830.0,895.51,699.75
2016,3,30,13,45,897.5,113.0,3.65,14.0,806.0,888.18,694.64
2016,3,30,14,0,892.0,111.0,3.7,14.0,782.0,877.75,688.43
2016,3,30,14,15,882.5,109.5,3.75,14.0,750.5,861.5,678.16
2016,3,30,14,30,873.0,108.0,3.8,14.0,719.0,842.43,665.94
2016,3,30,14,45,860.5,105.5,3.9,14.0,681.5,821.56,652.68
2016,3,30,15,0,848.0,103.0,4.0,14.0,644.0,793.94,634.42
2016,3,30,15,15,650.5,152.0,4.1,13.5,550.5,680.89,552.05
2016,3,30,15,30,453.0,201.0,4.2,13.0,457.0,568.77,464.38
2016,3,30,15,45,436.5,188.5,4.3,13.0,417.5,532.17,437.3
2016,3,30,16,0,420.0,176.0,4.4,13.0,378.0,495.11,408.94
2016,3,30,16,15,562.0,129.0,4.45,12.5,368.0,522.28,434.75
2016,3,30,16,30,704.0,82.0,4.5,12.0,358.0,540.8,452.31
2016,3,30,16,45,658.5,76.0,4.6,12.0,305.0,481.37,403.24
2016,3,30,17,0,613.0,70.0,4.7,12.0,252.0,424.0,354.62
2016,3,30,17,15,546.0,62.5,4.6,11.5,200.5,356.73,296.59
2016,3,30,17,30,479.0,55.0,4.5,11.0,149.0,294.19,240.87
2016,3,30,17,45,371.5,43.5,4.4,11.0,103.0,216.19,171.21
2016,3,30,18,0,264.0,32.0,4.3,11.0,57.0,148.06,106.64
2016,3,30,18,15,132.0,16.0,4.2,11.0,28.5,67.01,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,136.5,18.0,2.65,11.0,32.0,13.94,0.0
2016,3,31,6,30,273.0,36.0,2.7,11.0,64.0,27.66,17.89
2016,3,31,6,45,373.5,48.0,2.75,11.5,110.5,36.2,26.45
2016,3,31,7,0,474.0,60.0,2.8,12.0,157.0,43.6,33.47
2016,3,31,7,15,539.5,68.0,2.75,12.0,209.0,49.24,38.78
2016,3,31,7,30,605.0,76.0,2.7,12.0,261.0,89.55,51.34
2016,3,31,7,45,302.5,94.5,2.65,12.0,187.0,106.54,72.34
2016,3,31,8,0,0.0,113.0,2.6,12.0,113.0,106.8,85.48
2016,3,31,8,15,6.0,143.0,2.55,12.0,146.0,135.54,109.05
2016,3,31,8,30,12.0,173.0,2.5,12.0,179.0,165.03,132.94
2016,3,31,8,45,9.0,179.5,2.5,12.5,184.5,171.73,137.88
2016,3,31,9,0,6.0,186.0,2.5,13.0,190.0,177.96,142.39
2016,3,31,9,15,21.5,223.5,2.55,13.0,237.5,219.45,175.53
2016,3,31,9,30,37.0,261.0,2.6,13.0,285.0,258.35,206.25
2016,3,31,9,45,87.5,298.5,2.7,13.0,359.5,320.47,255.37
2016,3,31,10,0,138.0,336.0,2.8,13.0,434.0,384.36,305.43
2016,3,31,10,15,138.0,351.0,2.85,13.0,452.5,406.24,322.09
2016,3,31,10,30,138.0,366.0,2.9,13.0,471.0,427.97,338.68
2016,3,31,10,45,138.5,377.5,3.0,13.5,485.5,446.71,352.34
2016,3,31,11,0,139.0,389.0,3.1,14.0,500.0,465.27,365.75
2016,3,31,11,15,137.0,398.0,3.15,14.0,509.5,479.5,376.37
2016,3,31,11,30,135.0,407.0,3.2,14.0,519.0,493.36,386.69
2016,3,31,11,45,137.0,409.5,3.3,14.0,524.0,503.76,394.7
2016,3,31,12,0,139.0,412.0,3.4,14.0,529.0,513.84,402.51
2016,3,31,12,15,213.5,403.5,3.55,14.0,582.5,572.11,448.79
2016,3,31,12,30,288.0,395.0,3.7,14.0,636.0,635.2,497.98
2016,3,31,12,45,285.5,394.0,3.85,14.0,631.0,639.07,501.13
2016,3,31,13,0,283.0,393.0,4.0,14.0,626.0,641.87,503.85
2016,3,31,13,15,288.0,381.0,4.15,14.0,614.0,638.82,502.68
2016,3,31,13,30,293.0,369.0,4.3,14.0,602.0,634.52,500.9
2016,3,31,13,45,609.0,233.0,4.45,14.0,699.0,775.28,616.56
2016,3,31,14,0,925.0,97.0,4.6,14.0,796.0,893.98,706.29
2016,3,31,14,15,916.5,95.5,4.65,14.0,764.5,878.03,695.35
2016,3,31,14,30,908.0,94.0,4.7,14.0,733.0,859.15,683.22
2016,3,31,14,45,604.0,186.5,4.8,14.0,602.5,705.56,569.23
2016,3,31,15,0,300.0,279.0,4.9,14.0,472.0,542.88,438.46
2016,3,31,15,15,163.0,247.5,4.95,14.0,351.5,390.01,317.08
2016,3,31,15,30,26.0,216.0,5.0,14.0,231.0,235.7,190.15
2016,3,31,15,45,13.0,174.0,5.05,14.0,181.5,182.55,147.12
2016,3,31,16,0,0.0,132.0,5.1,14.0,132.0,130.18,103.88
2016,3,31,16,15,2.5,133.5,5.05,13.5,134.5,134.3,107.97
2016,3,31,16,30,5.0,135.0,5.0,13.0,137.0,138.8,112.31
2016,3,31,16,45,2.5,116.0,5.0,13.0,117.0,118.19,95.14
2016,3,31,17,0,0.0,97.0,5.0,13.0,97.0,97.68,77.83
2016,3,31,17,15,267.0,74.0,4.85,12.5,127.5,230.37,191.35
2016,3,31,17,30,534.0,51.0,4.7,12.0,158.0,315.79,258.36
2016,3,31,17,45,425.5,41.5,4.55,12.0,110.5,236.87,187.44
2016,3,31,18,0,317.0,32.0,4.4,12.0,63.0,167.74,121.95
2016,3,31,18,15,158.5,16.0,4.25,12.0,31.5,77.58,0.0
2016,3,31,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,165.0,17.5,3.45,11.0,35.0,13.11,0.0
2016,4,1,6,30,330.0,35.0,3.5,11.0,70.0,26.98,17.5
2016,4,1,6,45,425.0,45.5,3.55,11.5,118.0,33.51,24.12
2016,4,1,7,0,520.0,56.0,3.6,12.0,166.0,39.64,29.96
2016,4,1,7,15,260.0,63.0,3.55,12.0,118.0,46.93,36.71
2016,4,1,7,30,0.0,70.0,3.5,12.0,70.0,67.2,52.19
2016,4,1,7,45,0.0,84.0,3.45,12.0,84.0,80.35,63.31
2016,4,1,8,0,0.0,98.0,3.4,12.0,98.0,93.55,74.33
2016,4,1,8,15,0.0,123.5,3.35,12.0,123.5,117.12,93.92
2016,4,1,8,30,0.0,149.0,3.3,12.0,149.0,140.78,113.31
2016,4,1,8,45,7.0,176.0,3.3,12.5,180.0,168.13,135.13
2016,4,1,9,0,14.0,203.0,3.3,13.0,211.0,196.3,157.4
2016,4,1,9,15,11.5,206.0,3.25,13.0,213.0,199.68,159.75
2016,4,1,9,30,9.0,209.0,3.2,13.0,215.0,202.64,161.8
2016,4,1,9,45,29.0,257.0,3.15,13.0,277.5,254.51,203.21
2016,4,1,10,0,49.0,305.0,3.1,13.0,340.0,311.45,248.02
2016,4,1,10,15,40.0,305.5,3.05,13.0,335.0,310.51,246.68
2016,4,1,10,30,31.0,306.0,3.0,13.0,330.0,308.61,244.73
2016,4,1,10,45,114.5,349.5,2.95,13.0,441.0,405.88,321.83
2016,4,1,11,0,198.0,393.0,2.9,13.0,552.0,510.93,402.75
2016,4,1,11,15,223.5,398.0,2.85,13.0,580.5,543.3,426.92
2016,4,1,11,30,249.0,403.0,2.8,13.0,609.0,576.93,452.24
2016,4,1,11,45,254.0,403.0,2.75,13.5,615.0,590.72,461.46
2016,4,1,12,0,259.0,403.0,2.7,14.0,621.0,603.94,470.32
2016,4,1,12,15,326.0,385.5,2.7,14.0,660.0,650.32,506.28
2016,4,1,12,30,393.0,368.0,2.7,14.0,699.0,697.45,542.25
2016,4,1,12,45,666.5,235.0,2.75,14.0,789.0,809.8,631.45
2016,4,1,13,0,940.0,102.0,2.8,14.0,879.0,912.23,704.51
2016,4,1,13,15,936.0,101.5,2.9,14.0,862.5,913.85,705.94
2016,4,1,13,30,932.0,101.0,3.0,14.0,846.0,912.22,706.17
2016,4,1,13,45,927.5,99.0,3.1,14.0,822.0,905.37,702.87
2016,4,1,14,0,923.0,97.0,3.2,14.0,798.0,895.32,697.45
2016,4,1,14,15,914.5,95.5,3.3,14.0,766.5,879.31,687.88
2016,4,1,14,30,906.0,94.0,3.4,14.0,735.0,860.37,676.28
2016,4,1,14,45,894.5,92.0,3.5,14.0,697.0,835.63,660.5
2016,4,1,15,0,883.0,90.0,3.6,14.0,659.0,808.35,642.8
2016,4,1,15,15,867.5,88.0,3.7,14.0,615.5,775.62,620.94
2016,4,1,15,30,852.0,86.0,3.8,14.0,572.0,745.26,600.64
2016,4,1,15,45,830.5,83.0,3.9,14.0,523.5,703.35,571.33
2016,4,1,16,0,809.0,80.0,4.0,14.0,475.0,660.28,540.69
2016,4,1,16,15,780.0,76.5,4.0,13.5,423.5,610.82,504.13
2016,4,1,16,30,751.0,73.0,4.0,13.0,372.0,561.3,465.81
2016,4,1,16,45,707.5,68.5,4.05,13.0,318.5,502.44,418.0
2016,4,1,17,0,664.0,64.0,4.1,13.0,265.0,447.92,372.14
2016,4,1,17,15,601.5,57.5,3.95,12.5,212.5,381.55,315.46
2016,4,1,17,30,539.0,51.0,3.8,12.0,160.0,319.51,260.58
2016,4,1,17,45,435.0,41.5,3.7,12.0,112.5,241.88,191.47
2016,4,1,18,0,331.0,32.0,3.6,12.0,65.0,173.65,127.36
2016,4,1,18,15,165.5,16.0,3.5,11.5,32.5,80.73,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,6,15,142.5,19.5,1.4,11.0,35.5,15.0,2.74
2016,4,2,6,30,285.0,39.0,1.3,11.0,71.0,29.84,20.17
2016,4,2,6,45,364.5,53.0,1.25,11.0,117.0,39.59,29.68
2016,4,2,7,0,444.0,67.0,1.2,11.0,163.0,49.3,38.82
2016,4,2,7,15,507.0,76.5,1.1,11.0,214.0,61.85,42.34
2016,4,2,7,30,570.0,86.0,1.0,11.0,265.0,102.12,61.54
2016,4,2,7,45,285.0,88.5,0.9,11.5,178.0,102.94,69.83
2016,4,2,8,0,0.0,91.0,0.8,12.0,91.0,87.28,68.85
2016,4,2,8,15,22.0,145.5,0.75,12.0,156.5,141.62,113.1
2016,4,2,8,30,44.0,200.0,0.7,12.0,222.0,192.91,153.85
2016,4,2,8,45,43.0,221.0,0.7,12.0,244.5,214.79,171.06
2016,4,2,9,0,42.0,242.0,0.7,12.0,267.0,236.67,188.18
2016,4,2,9,15,58.5,266.5,0.75,12.0,303.5,268.95,213.27
2016,4,2,9,30,75.0,291.0,0.8,12.0,340.0,302.94,239.51
2016,4,2,9,45,74.0,309.5,0.9,12.5,360.0,324.32,255.43
2016,4,2,10,0,73.0,328.0,1.0,13.0,380.0,345.62,271.18
2016,4,2,10,15,91.0,347.5,1.15,13.0,415.0,379.09,297.0
2016,4,2,10,30,109.0,367.0,1.3,13.0,450.0,413.99,323.73
2016,4,2,10,45,479.5,257.0,1.45,13.5,641.0,563.31,442.58
2016,4,2,11,0,850.0,147.0,1.6,14.0,832.0,739.7,575.97
2016,4,2,11,15,854.5,148.0,1.75,14.0,847.5,771.48,597.97
2016,4,2,11,30,859.0,149.0,1.9,14.0,863.0,801.11,619.46
2016,4,2,11,45,869.5,144.0,2.05,14.0,873.0,827.33,638.59
2016,4,2,12,0,880.0,139.0,2.2,14.0,883.0,849.5,654.97
2016,4,2,12,15,631.5,257.0,2.35,14.0,791.0,781.23,605.22
2016,4,2,12,30,383.0,375.0,2.5,14.0,699.0,697.5,539.83
2016,4,2,12,45,410.0,357.5,2.65,14.5,700.5,714.27,553.53
2016,4,2,13,0,437.0,340.0,2.8,15.0,702.0,727.17,563.73
2016,4,2,13,15,470.0,319.0,2.9,15.0,702.0,740.13,575.06
