Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,30,503.0,298.0,3.0,15.0,702.0,751.13,585.05
2016,4,2,13,45,398.0,325.0,3.15,15.0,639.0,684.0,534.86
2016,4,2,14,0,293.0,352.0,3.3,15.0,576.0,622.87,488.36
2016,4,2,14,15,261.0,342.5,3.3,15.0,536.0,586.01,461.3
2016,4,2,14,30,229.0,333.0,3.3,15.0,496.0,541.09,427.89
2016,4,2,14,45,178.5,316.0,3.35,15.0,439.0,480.37,381.65
2016,4,2,15,0,128.0,299.0,3.4,15.0,382.0,420.64,335.46
2016,4,2,15,15,76.5,258.5,3.4,14.5,307.0,327.6,263.0
2016,4,2,15,30,25.0,218.0,3.4,14.0,232.0,237.06,190.53
2016,4,2,15,45,12.5,170.0,3.4,14.0,177.0,177.95,142.89
2016,4,2,16,0,0.0,122.0,3.4,14.0,122.0,119.77,95.04
2016,4,2,16,15,0.0,104.5,3.4,13.5,104.5,102.27,80.97
2016,4,2,16,30,0.0,87.0,3.4,13.0,87.0,84.73,66.61
2016,4,2,16,45,0.0,74.0,3.4,13.0,74.0,71.8,55.81
2016,4,2,17,0,0.0,61.0,3.4,13.0,61.0,58.95,44.94
2016,4,2,17,15,0.0,48.5,3.3,13.0,48.5,46.85,34.54
2016,4,2,17,30,0.0,36.0,3.2,13.0,36.0,34.76,24.02
2016,4,2,17,45,0.0,25.0,3.15,13.0,25.0,24.12,14.66
2016,4,2,18,0,0.0,14.0,3.1,13.0,14.0,13.5,5.21
2016,4,2,18,15,0.0,7.0,3.0,12.5,7.0,6.75,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,155.5,20.0,2.1,9.0,38.5,15.33,4.34
2016,4,3,6,30,311.0,40.0,2.1,9.0,77.0,31.17,21.63
2016,4,3,6,45,405.0,51.0,2.15,9.5,124.5,37.93,28.42
2016,4,3,7,0,499.0,62.0,2.2,10.0,172.0,44.29,34.48
2016,4,3,7,15,561.0,70.0,2.15,10.0,225.0,59.72,38.04
2016,4,3,7,30,623.0,78.0,2.1,10.0,278.0,101.84,58.84
2016,4,3,7,45,329.0,119.0,2.1,10.5,226.0,134.72,95.09
2016,4,3,8,0,35.0,160.0,2.1,11.0,174.0,149.33,119.85
2016,4,3,8,15,403.0,129.0,2.1,11.0,330.5,198.39,147.18
2016,4,3,8,30,771.0,98.0,2.1,11.0,487.0,298.94,221.5
2016,4,3,8,45,794.5,101.5,2.15,11.5,535.5,349.71,266.44
2016,4,3,9,0,818.0,105.0,2.2,12.0,584.0,401.96,311.94
2016,4,3,9,15,834.5,107.5,2.25,12.0,627.0,451.55,355.02
2016,4,3,9,30,851.0,110.0,2.3,12.0,670.0,501.44,397.29
2016,4,3,9,45,863.5,112.5,2.35,12.5,708.0,549.3,436.17
2016,4,3,10,0,876.0,115.0,2.4,13.0,746.0,598.97,475.23
2016,4,3,10,15,885.5,116.5,2.45,13.0,777.0,642.41,509.62
2016,4,3,10,30,895.0,118.0,2.5,13.0,808.0,684.57,542.37
2016,4,3,10,45,677.0,218.5,2.55,13.0,749.5,662.56,523.03
2016,4,3,11,0,459.0,319.0,2.6,13.0,691.0,627.32,493.05
2016,4,3,11,15,302.0,367.0,2.65,13.0,613.5,573.92,450.55
2016,4,3,11,30,145.0,415.0,2.7,13.0,536.0,510.51,399.39
2016,4,3,11,45,145.5,418.0,2.75,13.5,540.5,520.5,406.6
2016,4,3,12,0,146.0,421.0,2.8,14.0,545.0,530.09,413.1
2016,4,3,12,15,227.0,410.0,2.9,14.0,602.5,592.29,461.99
2016,4,3,12,30,308.0,399.0,3.0,14.0,660.0,659.45,513.65
2016,4,3,12,45,305.0,396.5,3.15,14.0,652.5,661.57,515.55
2016,4,3,13,0,302.0,394.0,3.3,14.0,645.0,662.49,517.05
2016,4,3,13,15,391.5,351.0,3.4,14.0,670.0,701.16,549.19
2016,4,3,13,30,481.0,308.0,3.5,14.0,695.0,743.96,583.88
2016,4,3,13,45,612.0,244.0,3.65,14.0,722.0,795.32,626.28
2016,4,3,14,0,743.0,180.0,3.8,14.0,749.0,840.93,662.64
2016,4,3,14,15,792.5,156.0,3.9,14.0,740.5,849.9,670.3
2016,4,3,14,30,842.0,132.0,4.0,14.0,732.0,857.77,677.6
2016,4,3,14,45,828.5,129.0,4.1,14.0,694.0,831.53,660.25
2016,4,3,15,0,815.0,126.0,4.2,14.0,656.0,802.95,641.29
2016,4,3,15,15,797.0,122.5,4.25,14.0,612.0,768.15,617.54
2016,4,3,15,30,779.0,119.0,4.3,14.0,568.0,734.44,594.4
2016,4,3,15,45,760.0,113.0,4.35,14.0,520.5,693.09,565.14
2016,4,3,16,0,741.0,107.0,4.4,14.0,473.0,650.57,533.81
2016,4,3,16,15,592.0,118.0,4.35,13.5,390.5,539.96,446.81
2016,4,3,16,30,443.0,129.0,4.3,13.0,308.0,435.04,362.21
2016,4,3,16,45,399.5,120.0,4.3,13.0,264.0,383.47,319.88
2016,4,3,17,0,356.0,111.0,4.3,13.0,220.0,334.45,278.49
2016,4,3,17,15,316.5,93.5,4.15,12.5,177.0,280.55,232.54
2016,4,3,17,30,277.0,76.0,4.0,12.0,134.0,229.44,187.76
2016,4,3,17,45,218.0,57.5,3.85,12.0,95.0,172.17,136.82
2016,4,3,18,0,159.0,39.0,3.7,12.0,56.0,120.16,89.11
2016,4,3,18,15,79.5,19.5,3.6,11.5,28.0,52.97,10.72
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,11.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,12.0,11.0,10.81,0.0
2016,4,4,6,15,153.0,27.0,5.6,12.0,46.0,20.99,9.13
2016,4,4,6,30,306.0,43.0,5.7,12.0,81.0,32.83,22.86
2016,4,4,6,45,407.0,54.0,5.8,12.5,130.5,40.4,30.25
2016,4,4,7,0,508.0,65.0,5.9,13.0,180.0,46.65,36.14
2016,4,4,7,15,571.5,73.0,5.85,13.0,233.5,65.43,40.51
2016,4,4,7,30,635.0,81.0,5.8,13.0,287.0,108.47,62.66
2016,4,4,7,45,680.5,86.0,5.75,13.0,341.5,153.36,94.62
2016,4,4,8,0,726.0,91.0,5.7,13.0,396.0,202.92,135.41
2016,4,4,8,15,756.0,95.5,5.8,13.0,448.0,252.87,179.84
2016,4,4,8,30,786.0,100.0,5.9,13.0,500.0,308.69,230.14
2016,4,4,8,45,810.5,103.0,6.0,13.5,549.0,360.15,276.61
2016,4,4,9,0,835.0,106.0,6.1,14.0,598.0,413.19,323.7
2016,4,4,9,15,851.5,108.5,6.1,14.0,641.5,463.61,368.43
2016,4,4,9,30,868.0,111.0,6.1,14.0,685.0,514.3,412.41
2016,4,4,9,45,880.0,113.0,6.15,14.5,723.0,562.2,452.49
2016,4,4,10,0,892.0,115.0,6.2,15.0,761.0,611.81,492.79
2016,4,4,10,15,901.0,117.0,6.05,15.0,792.5,656.02,528.5
2016,4,4,10,30,910.0,119.0,5.9,15.0,824.0,698.88,562.35
2016,4,4,10,45,914.5,121.0,5.8,15.0,847.0,737.14,592.13
2016,4,4,11,0,919.0,123.0,5.7,15.0,870.0,773.35,618.75
2016,4,4,11,15,923.0,123.5,5.65,15.0,886.0,805.58,641.92
2016,4,4,11,30,927.0,124.0,5.6,15.0,902.0,835.41,663.23
2016,4,4,11,45,926.5,125.5,5.6,15.0,909.0,860.09,680.96
2016,4,4,12,0,926.0,127.0,5.6,15.0,916.0,881.94,696.67
2016,4,4,12,15,925.5,127.0,5.5,15.0,915.0,899.4,708.67
2016,4,4,12,30,925.0,127.0,5.4,15.0,914.0,913.85,718.55
2016,4,4,12,45,925.0,125.0,5.35,15.0,905.5,923.67,725.47
2016,4,4,13,0,925.0,123.0,5.3,15.0,897.0,930.33,730.25
2016,4,4,13,15,920.5,122.0,5.3,15.0,879.5,930.91,731.13
2016,4,4,13,30,916.0,121.0,5.3,15.0,862.0,928.29,729.87
2016,4,4,13,45,906.0,121.5,5.35,15.0,836.5,919.28,724.48
2016,4,4,14,0,896.0,122.0,5.4,15.0,811.0,907.25,717.04
2016,4,4,14,15,885.5,120.0,5.75,15.0,778.0,889.25,707.02
2016,4,4,14,30,875.0,118.0,6.1,15.0,745.0,873.07,698.15
2016,4,4,14,45,858.5,117.0,6.5,15.0,705.5,845.84,681.01
2016,4,4,15,0,842.0,116.0,6.9,15.0,666.0,816.31,661.81
2016,4,4,15,15,824.0,113.0,7.05,14.5,621.5,781.34,638.46
2016,4,4,15,30,806.0,110.0,7.2,14.0,577.0,744.59,613.39
2016,4,4,15,45,778.5,107.5,7.4,14.0,527.5,699.88,580.64
2016,4,4,16,0,751.0,105.0,7.6,14.0,478.0,657.35,548.61
2016,4,4,16,15,718.5,100.0,7.4,14.0,426.0,605.68,507.0
2016,4,4,16,30,686.0,95.0,7.2,14.0,374.0,554.34,464.9
2016,4,4,16,45,638.0,89.0,7.0,14.0,320.5,493.35,413.97
2016,4,4,17,0,590.0,83.0,6.8,14.0,267.0,434.58,363.75
2016,4,4,17,15,522.0,74.5,6.4,13.5,214.5,365.5,304.21
2016,4,4,17,30,454.0,66.0,6.0,13.0,162.0,301.13,247.25
2016,4,4,17,45,350.0,53.5,5.6,13.0,115.0,222.4,177.4
2016,4,4,18,0,246.0,41.0,5.2,13.0,68.0,154.99,116.12
2016,4,4,18,15,123.0,20.5,4.95,12.5,34.0,74.12,23.77
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,5,45,36.5,6.0,2.75,11.5,6.5,0.0,0.0
2016,4,5,6,0,73.0,12.0,2.7,12.0,13.0,11.8,0.0
2016,4,5,6,15,222.5,26.0,2.65,12.0,50.0,20.19,9.48
2016,4,5,6,30,372.0,40.0,2.6,12.0,87.0,30.46,20.94
2016,4,5,6,45,462.5,49.5,2.55,12.5,136.5,35.88,26.32
2016,4,5,7,0,553.0,59.0,2.5,13.0,186.0,40.98,31.14
2016,4,5,7,15,612.0,66.0,2.4,13.0,240.0,63.5,36.44
2016,4,5,7,30,671.0,73.0,2.3,13.0,294.0,107.79,59.89
2016,4,5,7,45,715.5,77.0,2.2,13.5,348.5,153.82,92.88
2016,4,5,8,0,760.0,81.0,2.1,14.0,403.0,207.56,136.78
2016,4,5,8,15,788.0,84.5,2.15,14.5,455.0,257.74,180.62
2016,4,5,8,30,816.0,88.0,2.2,15.0,507.0,310.29,226.99
2016,4,5,8,45,840.5,90.0,2.25,15.5,556.0,362.43,272.76
2016,4,5,9,0,865.0,92.0,2.3,16.0,605.0,416.05,318.8
2016,4,5,9,15,879.5,94.0,2.4,16.0,648.5,470.02,364.76
2016,4,5,9,30,894.0,96.0,2.5,16.0,692.0,520.24,406.81
2016,4,5,9,45,904.5,98.5,2.7,16.5,729.5,568.52,445.9
2016,4,5,10,0,915.0,101.0,2.9,17.0,767.0,615.96,483.35
2016,4,5,10,15,923.0,102.5,2.95,17.0,798.0,659.89,517.73
2016,4,5,10,30,931.0,104.0,3.0,17.0,829.0,702.33,550.3
2016,4,5,10,45,935.5,105.5,3.15,17.5,852.0,740.7,578.36
2016,4,5,11,0,940.0,107.0,3.3,18.0,875.0,776.96,603.16
2016,4,5,11,15,943.5,107.5,3.3,18.0,890.5,809.25,625.4
2016,4,5,11,30,947.0,108.0,3.3,18.0,906.0,839.06,645.83
2016,4,5,11,45,948.5,108.0,3.35,18.5,913.0,864.16,661.96
2016,4,5,12,0,950.0,108.0,3.4,19.0,920.0,886.42,676.12
2016,4,5,12,15,949.5,108.0,3.35,19.0,919.5,904.07,687.8
2016,4,5,12,30,949.0,108.0,3.3,19.0,919.0,918.62,697.44
2016,4,5,12,45,948.5,107.0,3.3,19.5,910.0,929.01,703.32
2016,4,5,13,0,948.0,106.0,3.3,20.0,901.0,936.18,707.13
2016,4,5,13,15,944.0,105.0,3.3,20.0,884.0,937.04,708.15
2016,4,5,13,30,940.0,104.0,3.3,20.0,867.0,934.63,707.12
2016,4,5,13,45,933.0,103.0,3.3,20.0,842.0,926.36,702.24
2016,4,5,14,0,926.0,102.0,3.3,20.0,817.0,914.94,695.36
2016,4,5,14,15,917.0,100.5,3.3,20.0,784.5,898.19,684.95
2016,4,5,14,30,908.0,99.0,3.3,20.0,752.0,878.54,672.62
2016,4,5,14,45,895.0,97.5,3.35,20.0,713.5,852.79,656.37
2016,4,5,15,0,882.0,96.0,3.4,20.0,675.0,824.58,638.36
2016,4,5,15,15,866.0,93.5,3.45,19.5,630.5,790.63,617.31
2016,4,5,15,30,850.0,91.0,3.5,19.0,586.0,759.22,597.83
2016,4,5,15,45,826.5,88.5,3.6,19.0,536.5,716.11,568.53
2016,4,5,16,0,803.0,86.0,3.7,19.0,487.0,671.98,537.99
2016,4,5,16,15,773.5,82.0,3.7,18.5,435.0,621.4,501.9
2016,4,5,16,30,744.0,78.0,3.7,18.0,383.0,570.81,463.91
2016,4,5,16,45,700.5,73.5,3.7,17.5,329.0,514.13,419.75
2016,4,5,17,0,657.0,69.0,3.7,17.0,275.0,457.11,373.84
2016,4,5,17,15,595.5,62.0,3.55,16.5,222.5,390.21,318.16
2016,4,5,17,30,534.0,55.0,3.4,16.0,170.0,327.54,264.14
2016,4,5,17,45,434.0,45.0,3.25,15.5,121.5,250.03,196.91
2016,4,5,18,0,334.0,35.0,3.1,15.0,73.0,181.47,135.31
2016,4,5,18,15,167.0,17.5,2.95,14.5,36.5,87.05,34.59
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,43.5,6.0,3.2,14.0,7.5,0.0,0.0
2016,4,6,6,0,87.0,12.0,3.3,14.0,15.0,11.8,0.0
2016,4,6,6,15,230.0,26.0,3.4,14.5,52.5,19.91,9.75
2016,4,6,6,30,373.0,40.0,3.5,15.0,90.0,30.12,20.44
2016,4,6,6,45,462.5,50.0,3.6,15.5,139.5,36.01,26.12
2016,4,6,7,0,552.0,60.0,3.7,16.0,189.0,41.53,31.23
2016,4,6,7,15,610.0,66.5,3.65,16.0,242.5,66.93,37.34
2016,4,6,7,30,668.0,73.0,3.6,16.0,296.0,110.86,61.29
2016,4,6,7,45,707.5,78.0,3.55,16.5,350.0,157.06,94.96
2016,4,6,8,0,747.0,83.0,3.5,17.0,404.0,210.5,138.84
2016,4,6,8,15,775.5,87.0,3.45,17.5,456.0,260.66,182.46
2016,4,6,8,30,804.0,91.0,3.4,18.0,508.0,313.25,228.54
2016,4,6,8,45,825.0,94.5,3.4,18.5,556.0,364.99,273.75
2016,4,6,9,0,846.0,98.0,3.4,19.0,604.0,417.9,318.95
2016,4,6,9,15,861.5,100.5,3.4,19.5,647.5,468.41,361.2
2016,4,6,9,30,877.0,103.0,3.4,20.0,691.0,522.17,404.6
2016,4,6,9,45,887.0,105.5,3.45,20.5,728.0,569.47,442.09
2016,4,6,10,0,897.0,108.0,3.5,21.0,765.0,615.9,477.9
2016,4,6,10,15,905.0,110.0,3.4,21.0,795.5,659.58,511.23
2016,4,6,10,30,913.0,112.0,3.3,21.0,826.0,701.81,542.68
2016,4,6,10,45,917.0,114.0,3.25,21.5,849.0,739.67,569.23
2016,4,6,11,0,921.0,116.0,3.2,22.0,872.0,775.44,592.36
2016,4,6,11,15,924.0,116.5,3.1,22.0,887.0,806.8,613.04
2016,4,6,11,30,927.0,117.0,3.0,22.0,902.0,835.71,631.88
2016,4,6,11,45,927.0,118.0,2.9,22.5,908.5,860.1,646.26
2016,4,6,12,0,927.0,119.0,2.8,23.0,915.0,881.68,658.61
2016,4,6,12,15,926.0,119.0,2.65,23.0,913.5,898.52,668.61
2016,4,6,12,30,925.0,119.0,2.5,23.0,912.0,912.33,676.56
2016,4,6,12,45,916.5,121.5,2.45,23.5,901.0,919.08,679.38
2016,4,6,13,0,908.0,124.0,2.4,24.0,890.0,922.64,680.24
2016,4,6,13,15,903.0,123.5,2.25,24.5,872.0,923.07,678.24
2016,4,6,13,30,898.0,123.0,2.1,25.0,854.0,920.37,674.27
2016,4,6,13,45,889.0,122.0,1.95,25.5,828.5,910.56,665.75
2016,4,6,14,0,880.0,121.0,1.8,26.0,803.0,897.77,655.44
2016,4,6,14,15,869.5,119.5,1.7,26.0,770.5,880.27,644.02
2016,4,6,14,30,859.0,118.0,1.6,26.0,738.0,864.71,633.99
2016,4,6,14,45,844.0,116.5,1.5,26.0,699.0,838.25,616.82
2016,4,6,15,0,829.0,115.0,1.4,26.0,660.0,809.5,598.25
2016,4,6,15,15,650.0,160.5,1.3,26.0,570.5,703.32,526.66
2016,4,6,15,30,471.0,206.0,1.2,26.0,481.0,597.28,450.48
2016,4,6,15,45,497.0,179.5,1.1,26.0,448.5,575.59,437.15
2016,4,6,16,0,523.0,153.0,1.0,26.0,416.0,550.38,420.26
2016,4,6,16,15,487.0,146.5,0.85,25.5,371.0,502.63,385.95
2016,4,6,16,30,451.0,140.0,0.7,25.0,326.0,456.11,351.98
2016,4,6,16,45,422.0,124.0,0.55,25.0,279.5,404.53,313.12
2016,4,6,17,0,393.0,108.0,0.4,25.0,233.0,354.2,274.26
2016,4,6,17,15,349.0,92.0,0.35,24.5,187.5,297.71,230.56
2016,4,6,17,30,305.0,76.0,0.3,24.0,142.0,244.38,187.87
2016,4,6,17,45,239.5,58.5,0.3,24.0,101.5,183.69,138.2
2016,4,6,18,0,174.0,41.0,0.3,24.0,61.0,128.86,91.99
2016,4,6,18,15,87.0,20.5,0.45,23.5,30.5,57.79,23.66
2016,4,6,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,3.25,14.5,6.0,5.9,0.0
2016,4,7,6,0,0.0,12.0,3.3,15.0,12.0,11.58,0.0
2016,4,7,6,15,69.0,31.5,3.45,15.0,41.0,26.14,15.12
2016,4,7,6,30,138.0,51.0,3.6,15.0,70.0,41.34,30.22
2016,4,7,6,45,184.0,71.5,3.75,15.0,108.5,56.7,44.41
2016,4,7,7,0,230.0,92.0,3.9,15.0,147.0,71.46,57.88
2016,4,7,7,15,280.0,105.0,3.9,15.0,188.5,94.19,67.28
2016,4,7,7,30,330.0,118.0,3.9,15.0,230.0,121.51,83.66
2016,4,7,7,45,495.5,104.0,3.95,15.5,303.5,153.36,101.53
2016,4,7,8,0,661.0,90.0,4.0,16.0,377.0,199.89,134.53
2016,4,7,8,15,460.0,154.5,3.9,16.0,366.0,242.08,179.27
2016,4,7,8,30,259.0,219.0,3.8,16.0,355.0,266.28,206.47
2016,4,7,8,45,351.0,220.5,3.75,16.0,422.0,315.28,245.34
2016,4,7,9,0,443.0,222.0,3.7,16.0,489.0,368.93,288.48
2016,4,7,9,15,378.5,258.5,3.6,16.0,498.0,398.99,313.72
2016,4,7,9,30,314.0,295.0,3.5,16.0,507.0,419.14,330.08
2016,4,7,9,45,567.0,215.5,3.45,16.0,623.5,497.61,393.34
2016,4,7,10,0,820.0,136.0,3.4,16.0,740.0,598.7,473.65
2016,4,7,10,15,828.0,138.0,3.3,16.0,768.5,639.84,505.25
2016,4,7,10,30,836.0,140.0,3.2,16.0,797.0,679.76,535.52
2016,4,7,10,45,839.5,142.5,3.15,16.5,818.5,715.65,561.29
2016,4,7,11,0,843.0,145.0,3.1,17.0,840.0,749.66,584.76
2016,4,7,11,15,845.5,146.0,3.05,17.0,854.0,779.47,605.16
2016,4,7,11,30,848.0,147.0,3.0,17.0,868.0,807.04,623.89
2016,4,7,11,45,846.0,149.0,2.95,17.0,873.5,829.61,639.04
2016,4,7,12,0,844.0,151.0,2.9,17.0,879.0,849.53,652.35
2016,4,7,12,15,663.5,244.5,2.9,17.0,816.0,807.67,621.33
2016,4,7,12,30,483.0,338.0,2.9,17.0,753.0,757.0,580.61
2016,4,7,12,45,498.0,329.0,2.9,17.0,753.5,770.16,591.13
2016,4,7,13,0,513.0,320.0,2.9,17.0,754.0,781.66,600.03
2016,4,7,13,15,513.0,311.5,2.9,16.5,738.5,778.62,599.57
2016,4,7,13,30,513.0,303.0,2.9,16.0,723.0,773.56,597.84
2016,4,7,13,45,487.0,302.0,2.95,16.0,691.5,751.32,582.36
2016,4,7,14,0,461.0,301.0,3.0,16.0,660.0,727.48,565.76
2016,4,7,14,15,341.5,321.5,3.0,16.0,582.0,637.29,498.03
2016,4,7,14,30,222.0,342.0,3.0,16.0,504.0,548.07,429.85
2016,4,7,14,45,255.0,317.5,3.0,16.0,493.5,556.37,438.42
2016,4,7,15,0,288.0,293.0,3.0,16.0,483.0,554.4,438.92
2016,4,7,15,15,258.0,276.5,2.95,16.0,439.0,508.61,404.54
2016,4,7,15,30,228.0,260.0,2.9,16.0,395.0,454.88,364.01
2016,4,7,15,45,132.5,229.5,2.9,16.0,306.5,346.15,278.33
2016,4,7,16,0,37.0,199.0,2.9,16.0,218.0,234.5,188.04
2016,4,7,16,15,36.0,179.0,2.8,15.5,196.0,212.42,171.32
2016,4,7,16,30,35.0,159.0,2.7,15.0,174.0,190.22,153.97
2016,4,7,16,45,27.5,138.5,2.6,15.0,149.5,163.43,132.09
2016,4,7,17,0,20.0,118.0,2.5,15.0,125.0,131.56,105.67
2016,4,7,17,15,11.5,97.0,2.35,14.5,100.5,105.14,83.58
2016,4,7,17,30,3.0,76.0,2.2,14.0,76.0,79.25,61.55
2016,4,7,17,45,1.5,54.5,2.1,14.0,54.5,56.13,41.53
2016,4,7,18,0,0.0,33.0,2.0,14.0,33.0,32.57,21.02
2016,4,7,18,15,0.0,16.5,1.9,14.0,16.5,15.92,3.88
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.6,13.0,2.5,2.46,0.0
2016,4,8,6,0,0.0,5.0,1.6,13.0,5.0,4.82,0.0
2016,4,8,6,15,0.0,16.0,1.6,13.0,16.0,15.43,7.0
2016,4,8,6,30,0.0,27.0,1.6,13.0,27.0,26.06,17.26
2016,4,8,6,45,0.0,41.5,1.65,13.5,41.5,40.09,30.08
2016,4,8,7,0,0.0,56.0,1.7,14.0,56.0,53.85,42.54
2016,4,8,7,15,0.0,72.0,1.6,14.0,72.0,68.69,53.02
2016,4,8,7,30,0.0,88.0,1.5,14.0,88.0,83.63,65.58
2016,4,8,7,45,2.5,118.0,1.45,14.5,119.5,111.25,88.25
2016,4,8,8,0,5.0,148.0,1.4,15.0,151.0,139.24,110.74
2016,4,8,8,15,2.5,147.5,1.35,15.0,149.0,139.72,110.81
2016,4,8,8,30,0.0,147.0,1.3,15.0,147.0,139.53,110.35
2016,4,8,8,45,40.0,207.0,1.3,15.0,231.5,204.17,161.49
2016,4,8,9,0,80.0,267.0,1.3,15.0,316.0,275.47,216.98
2016,4,8,9,15,62.0,275.5,1.3,15.0,315.0,280.93,220.86
2016,4,8,9,30,44.0,284.0,1.3,15.0,314.0,284.48,223.3
2016,4,8,9,45,48.5,303.0,1.3,15.0,338.0,307.69,240.95
2016,4,8,10,0,53.0,322.0,1.3,15.0,362.0,331.37,258.73
2016,4,8,10,15,30.5,269.5,1.3,15.0,292.5,273.6,213.8
2016,4,8,10,30,8.0,217.0,1.3,15.0,223.0,213.66,166.77
2016,4,8,10,45,53.5,308.5,1.35,15.0,352.5,330.72,258.42
2016,4,8,11,0,99.0,400.0,1.4,15.0,482.0,452.66,349.85
2016,4,8,11,15,60.5,358.5,1.45,15.0,409.5,389.68,301.45
2016,4,8,11,30,22.0,317.0,1.5,15.0,337.0,323.02,250.5
2016,4,8,11,45,46.5,362.0,1.55,15.0,403.0,388.52,301.03
2016,4,8,12,0,71.0,407.0,1.6,15.0,469.0,455.4,351.07
2016,4,8,12,15,104.0,419.5,1.65,15.0,510.0,499.12,383.98
2016,4,8,12,30,137.0,432.0,1.7,15.0,551.0,547.26,419.96
2016,4,8,12,45,187.5,425.0,1.75,15.0,585.5,589.03,451.88
2016,4,8,13,0,238.0,418.0,1.8,15.0,620.0,630.95,483.74
2016,4,8,13,15,168.0,406.5,1.85,15.0,548.0,561.43,432.01
2016,4,8,13,30,98.0,395.0,1.9,15.0,476.0,484.55,374.62
2016,4,8,13,45,113.5,387.0,2.0,15.0,478.0,498.71,386.89
2016,4,8,14,0,129.0,379.0,2.1,15.0,480.0,506.04,393.63
2016,4,8,14,15,230.5,350.0,2.1,15.0,522.0,564.78,441.11
2016,4,8,14,30,332.0,321.0,2.1,15.0,564.0,627.96,490.65
2016,4,8,14,45,180.5,289.5,2.15,15.0,421.0,456.21,360.27
2016,4,8,15,0,29.0,258.0,2.2,15.0,278.0,288.72,228.2
2016,4,8,15,15,15.0,214.5,2.15,15.0,225.0,224.96,178.56
2016,4,8,15,30,1.0,171.0,2.1,15.0,172.0,169.62,134.27
2016,4,8,15,45,107.5,194.0,2.1,15.0,249.0,288.06,233.32
2016,4,8,16,0,214.0,217.0,2.1,15.0,326.0,388.68,315.01
2016,4,8,16,15,233.0,191.5,2.0,15.0,299.0,375.87,305.32
2016,4,8,16,30,252.0,166.0,1.9,15.0,272.0,352.53,287.72
2016,4,8,16,45,210.0,153.5,1.85,15.0,233.5,298.08,243.81
2016,4,8,17,0,168.0,141.0,1.8,15.0,195.0,254.78,208.14
2016,4,8,17,15,138.5,117.5,1.7,14.5,156.5,207.6,169.15
2016,4,8,17,30,109.0,94.0,1.6,14.0,118.0,162.47,130.99
2016,4,8,17,45,78.5,69.5,1.5,14.0,84.5,117.56,92.21
2016,4,8,18,0,48.0,45.0,1.4,14.0,51.0,74.33,54.6
2016,4,8,18,15,24.0,24.5,1.3,14.0,27.5,34.83,16.22
2016,4,8,18,30,0.0,4.0,1.2,14.0,4.0,3.93,0.0
2016,4,8,18,45,0.0,2.0,1.2,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.8,13.5,1.0,0.98,0.0
2016,4,9,6,0,0.0,2.0,1.8,14.0,2.0,1.93,0.0
2016,4,9,6,15,0.0,6.5,1.85,14.0,6.5,6.26,0.0
2016,4,9,6,30,0.0,11.0,1.9,14.0,11.0,10.6,3.66
2016,4,9,6,45,0.0,16.5,2.0,14.0,16.5,15.91,8.55
2016,4,9,7,0,0.0,22.0,2.1,14.0,22.0,21.22,13.42
2016,4,9,7,15,0.0,28.5,2.05,14.0,28.5,27.5,17.97
2016,4,9,7,30,0.0,35.0,2.0,14.0,35.0,33.79,23.33
2016,4,9,7,45,0.0,56.5,2.0,14.0,56.5,54.59,40.95
2016,4,9,8,0,0.0,78.0,2.0,14.0,78.0,75.43,58.37
2016,4,9,8,15,0.0,77.5,1.95,14.0,77.5,74.95,57.74
2016,4,9,8,30,0.0,77.0,1.9,14.0,77.0,74.47,57.15
2016,4,9,8,45,4.0,137.0,1.9,14.5,139.5,132.43,104.61
2016,4,9,9,0,8.0,197.0,1.9,15.0,202.0,189.7,150.28
2016,4,9,9,15,13.5,222.5,1.85,15.0,232.0,216.63,171.22
2016,4,9,9,30,19.0,248.0,1.8,15.0,262.0,244.18,192.54
2016,4,9,9,45,41.0,290.5,1.8,15.0,321.0,292.85,230.35
2016,4,9,10,0,63.0,333.0,1.8,15.0,380.0,347.41,272.12
2016,4,9,10,15,48.5,329.0,1.75,15.0,366.0,339.36,265.14
2016,4,9,10,30,34.0,325.0,1.7,15.0,352.0,329.8,257.23
2016,4,9,10,45,17.0,215.5,1.7,15.0,229.0,219.23,171.37
2016,4,9,11,0,0.0,106.0,1.7,15.0,106.0,102.63,78.34
2016,4,9,11,15,3.5,156.5,1.65,15.0,160.0,154.0,119.84
2016,4,9,11,30,7.0,207.0,1.6,15.0,214.0,205.64,160.58
2016,4,9,11,45,28.5,297.5,1.6,15.5,323.0,311.87,242.86
2016,4,9,12,0,50.0,388.0,1.6,16.0,432.0,419.74,323.26
2016,4,9,12,15,40.0,368.0,1.55,16.0,403.0,394.52,303.49
2016,4,9,12,30,30.0,348.0,1.5,16.0,374.0,368.49,283.86
2016,4,9,12,45,34.5,355.0,1.5,16.0,385.0,381.43,293.94
2016,4,9,13,0,39.0,362.0,1.5,16.0,396.0,394.48,303.9
2016,4,9,13,15,37.0,351.0,1.55,16.0,383.0,383.51,295.97
2016,4,9,13,30,35.0,340.0,1.6,16.0,370.0,372.26,287.96
2016,4,9,13,45,165.0,352.0,1.65,16.0,482.5,508.16,394.07
2016,4,9,14,0,295.0,364.0,1.7,16.0,595.0,643.69,495.27
2016,4,9,14,15,176.0,342.5,1.7,15.5,478.5,510.08,395.85
2016,4,9,14,30,57.0,321.0,1.7,15.0,362.0,377.54,295.1
2016,4,9,14,45,35.0,274.5,1.75,15.0,299.5,310.32,244.34
2016,4,9,15,0,13.0,228.0,1.8,15.0,237.0,236.71,186.95
2016,4,9,15,15,6.5,196.5,1.8,15.0,201.0,199.57,157.93
2016,4,9,15,30,0.0,165.0,1.8,15.0,165.0,162.65,128.53
2016,4,9,15,45,11.0,177.0,1.85,15.0,183.0,184.03,146.73
2016,4,9,16,0,22.0,189.0,1.9,15.0,201.0,205.51,164.83
2016,4,9,16,15,11.0,153.0,1.85,15.0,159.0,160.26,128.16
2016,4,9,16,30,0.0,117.0,1.8,15.0,117.0,115.71,91.63
2016,4,9,16,45,0.0,100.5,1.8,15.0,100.5,99.24,78.24
2016,4,9,17,0,0.0,84.0,1.8,15.0,84.0,82.7,64.54
2016,4,9,17,15,0.0,68.5,1.7,14.5,68.5,67.16,51.57
2016,4,9,17,30,0.0,53.0,1.6,14.0,53.0,51.55,38.26
2016,4,9,17,45,0.0,38.5,1.55,14.0,38.5,37.19,25.75
2016,4,9,18,0,0.0,24.0,1.5,14.0,24.0,23.16,13.46
2016,4,9,18,15,0.0,13.5,1.4,14.0,13.5,13.02,3.08
2016,4,9,18,30,0.0,3.0,1.3,14.0,3.0,2.95,0.0
2016,4,9,18,45,0.0,1.5,1.25,14.0,1.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.0,3.1,13.0,5.0,4.82,0.0
2016,4,10,6,30,0.0,8.0,3.2,13.0,8.0,7.71,1.15
2016,4,10,6,45,0.0,12.5,3.3,13.5,12.5,12.05,5.13
2016,4,10,7,0,0.0,17.0,3.4,14.0,17.0,16.39,9.08
2016,4,10,7,15,0.0,21.5,3.45,14.0,21.5,20.74,12.16
2016,4,10,7,30,0.0,26.0,3.5,14.0,26.0,25.09,15.87
2016,4,10,7,45,0.0,22.5,3.6,14.0,22.5,21.72,12.93
2016,4,10,8,0,0.0,19.0,3.7,14.0,19.0,18.34,10.0
2016,4,10,8,15,0.0,34.5,3.7,14.0,34.5,33.32,22.67
2016,4,10,8,30,0.0,50.0,3.7,14.0,50.0,48.32,35.23
2016,4,10,8,45,0.0,69.0,3.75,14.0,69.0,66.73,50.52
2016,4,10,9,0,0.0,88.0,3.8,14.0,88.0,85.16,65.68
2016,4,10,9,15,0.0,99.5,3.85,14.0,99.5,96.22,74.63
2016,4,10,9,30,0.0,111.0,3.9,14.0,111.0,107.21,83.47
2016,4,10,9,45,1.5,143.0,3.95,14.0,144.0,138.47,108.87
2016,4,10,10,0,3.0,175.0,4.0,14.0,177.0,169.87,134.1
2016,4,10,10,15,5.0,190.0,4.05,14.0,194.0,185.7,146.64
2016,4,10,10,30,7.0,205.0,4.1,14.0,211.0,201.74,159.35
2016,4,10,10,45,3.5,169.0,4.2,14.0,172.0,165.5,130.0
2016,4,10,11,0,0.0,133.0,4.3,14.0,133.0,128.63,100.05
2016,4,10,11,15,6.5,198.5,4.35,14.0,204.0,196.68,155.05
2016,4,10,11,30,13.0,264.0,4.4,14.0,275.0,265.26,209.51
2016,4,10,11,45,11.0,244.5,4.5,14.0,254.0,245.59,193.77
2016,4,10,12,0,9.0,225.0,4.6,14.0,233.0,225.63,177.93
2016,4,10,12,15,5.0,187.5,4.6,14.0,192.0,186.21,146.37
2016,4,10,12,30,1.0,150.0,4.6,14.0,151.0,146.46,114.31
2016,4,10,12,45,27.5,267.5,4.7,14.0,291.5,288.14,228.5
2016,4,10,13,0,54.0,385.0,4.8,14.0,432.0,431.15,340.29
2016,4,10,13,15,36.5,340.0,4.8,14.0,371.5,371.99,293.92
2016,4,10,13,30,19.0,295.0,4.8,14.0,311.0,306.55,242.62
2016,4,10,13,45,19.0,286.0,4.8,14.0,301.5,298.17,236.45
2016,4,10,14,0,19.0,277.0,4.8,14.0,292.0,289.68,230.09
2016,4,10,14,15,16.0,260.5,4.75,14.0,273.0,270.89,215.43
2016,4,10,14,30,13.0,244.0,4.7,14.0,254.0,252.03,200.69
2016,4,10,14,45,17.0,246.0,4.7,14.0,258.0,258.0,206.05
2016,4,10,15,0,21.0,248.0,4.7,14.0,262.0,263.98,211.43
2016,4,10,15,15,11.0,209.0,4.65,13.5,216.5,216.05,173.29
2016,4,10,15,30,1.0,170.0,4.6,13.0,171.0,168.53,134.94
2016,4,10,15,45,13.5,182.0,4.55,13.0,189.0,191.11,154.41
2016,4,10,16,0,26.0,194.0,4.5,13.0,207.0,213.71,173.78
2016,4,10,16,15,67.0,185.5,4.4,13.0,214.5,240.86,197.69
2016,4,10,16,30,108.0,177.0,4.3,13.0,222.0,265.65,219.31
2016,4,10,16,45,93.0,155.5,4.2,13.0,191.0,223.03,184.1
2016,4,10,17,0,78.0,134.0,4.1,13.0,160.0,188.8,155.44
2016,4,10,17,15,63.5,111.0,3.95,13.0,129.5,153.91,125.76
2016,4,10,17,30,49.0,88.0,3.8,13.0,99.0,119.86,96.36
2016,4,10,17,45,30.5,65.5,3.65,13.0,72.0,85.49,66.4
2016,4,10,18,0,12.0,43.0,3.5,13.0,45.0,51.97,37.19
2016,4,10,18,15,6.0,24.0,3.4,12.5,25.0,25.96,12.42
2016,4,10,18,30,0.0,5.0,3.3,12.0,5.0,4.91,0.0
2016,4,10,18,45,0.0,2.5,3.2,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,10.5,1.05,12.0,12.5,10.32,0.0
2016,4,11,6,0,75.0,21.0,1.0,12.0,25.0,17.7,0.61
2016,4,11,6,15,181.5,38.5,1.05,12.0,63.0,29.63,19.61
2016,4,11,6,30,288.0,56.0,1.1,12.0,101.0,42.27,31.81
2016,4,11,6,45,369.5,67.5,1.15,12.5,148.5,49.5,38.7
2016,4,11,7,0,451.0,79.0,1.2,13.0,196.0,58.87,47.24
2016,4,11,7,15,225.5,90.5,1.3,13.0,149.0,86.38,60.79
2016,4,11,7,30,0.0,102.0,1.4,13.0,102.0,96.11,76.3
2016,4,11,7,45,0.0,123.0,1.5,13.5,123.0,115.57,92.21
2016,4,11,8,0,0.0,144.0,1.6,14.0,144.0,135.15,107.93
2016,4,11,8,15,16.5,177.0,1.65,14.0,186.0,169.72,135.35
2016,4,11,8,30,33.0,210.0,1.7,14.0,228.0,201.44,160.29
2016,4,11,8,45,80.0,246.0,1.8,14.0,294.5,252.91,200.54
2016,4,11,9,0,127.0,282.0,1.9,14.0,361.0,305.22,241.38
2016,4,11,9,15,78.0,276.0,1.9,14.0,326.0,290.04,229.47
2016,4,11,9,30,29.0,270.0,1.9,14.0,291.0,265.49,209.84
2016,4,11,9,45,77.0,314.5,1.95,14.5,372.0,334.6,263.55
2016,4,11,10,0,125.0,359.0,2.0,15.0,453.0,405.18,317.11
2016,4,11,10,15,68.0,300.5,2.05,15.0,352.0,326.33,255.86
2016,4,11,10,30,11.0,242.0,2.1,15.0,251.0,239.46,187.43
2016,4,11,10,45,39.0,314.5,2.15,15.0,347.0,326.89,256.03
2016,4,11,11,0,67.0,387.0,2.2,15.0,443.0,418.31,325.49
2016,4,11,11,15,51.5,373.5,2.2,15.0,417.5,397.82,309.06
2016,4,11,11,30,36.0,360.0,2.2,15.0,392.0,375.96,292.1
2016,4,11,11,45,52.5,384.5,2.25,15.0,431.0,415.76,322.7
2016,4,11,12,0,69.0,409.0,2.3,15.0,470.0,456.55,353.52
2016,4,11,12,15,39.0,316.0,2.3,15.0,350.5,342.92,267.19
2016,4,11,12,30,9.0,223.0,2.3,15.0,231.0,224.61,175.26
2016,4,11,12,45,13.0,260.0,2.35,15.0,271.5,264.81,207.23
2016,4,11,13,0,17.0,297.0,2.4,15.0,312.0,305.44,238.8
2016,4,11,13,15,13.0,260.0,2.4,15.0,271.5,265.84,208.06
2016,4,11,13,30,9.0,223.0,2.4,15.0,231.0,226.0,177.08
2016,4,11,13,45,29.5,283.5,2.4,15.0,307.5,310.9,244.4
2016,4,11,14,0,50.0,344.0,2.4,15.0,384.0,393.18,308.02
2016,4,11,14,15,426.5,239.5,2.35,15.0,555.5,636.58,502.8
2016,4,11,14,30,803.0,135.0,2.3,15.0,727.0,846.79,657.57
2016,4,11,14,45,793.0,131.0,2.3,15.0,690.0,822.46,639.64
2016,4,11,15,0,783.0,127.0,2.3,15.0,653.0,795.8,622.32
2016,4,11,15,15,765.5,123.5,2.25,15.0,610.5,761.49,599.07
2016,4,11,15,30,748.0,120.0,2.2,15.0,568.0,728.33,576.56
2016,4,11,15,45,727.5,114.5,2.2,15.0,521.5,686.69,547.93
2016,4,11,16,0,707.0,109.0,2.2,15.0,475.0,644.11,518.0
2016,4,11,16,15,676.5,104.0,2.2,15.0,425.0,594.6,481.25
2016,4,11,16,30,646.0,99.0,2.2,15.0,375.0,545.41,443.85
2016,4,11,16,45,609.0,91.5,2.2,15.0,324.0,490.05,400.64
2016,4,11,17,0,572.0,84.0,2.2,15.0,273.0,436.17,357.29
2016,4,11,17,15,512.5,75.5,2.2,14.5,222.5,371.17,304.15
2016,4,11,17,30,453.0,67.0,2.2,14.0,172.0,310.26,252.56
2016,4,11,17,45,369.5,55.0,2.2,14.0,126.0,237.94,189.97
2016,4,11,18,0,286.0,43.0,2.2,14.0,80.0,175.77,134.74
2016,4,11,18,15,166.5,27.0,2.3,13.5,46.5,103.63,65.78
2016,4,11,18,30,47.0,11.0,2.4,13.0,13.0,24.42,0.0
2016,4,11,18,45,23.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,42.5,11.0,3.75,12.0,13.5,10.81,0.0
2016,4,12,6,0,85.0,22.0,3.9,12.0,27.0,18.52,3.49
2016,4,12,6,15,185.0,39.5,3.95,12.0,65.0,30.31,20.32
2016,4,12,6,30,285.0,57.0,4.0,12.0,103.0,42.9,32.38
2016,4,12,6,45,362.0,69.0,4.1,12.5,150.0,50.49,39.57
2016,4,12,7,0,439.0,81.0,4.2,13.0,197.0,62.61,44.76
2016,4,12,7,15,219.5,59.0,4.2,13.0,117.0,57.16,35.82
2016,4,12,7,30,0.0,37.0,4.2,13.0,37.0,35.72,25.04
2016,4,12,7,45,0.0,86.5,4.25,13.0,86.5,83.16,65.3
2016,4,12,8,0,0.0,136.0,4.3,13.0,136.0,128.24,102.9
2016,4,12,8,15,0.0,124.0,4.35,13.0,124.0,118.26,94.2
2016,4,12,8,30,0.0,112.0,4.4,13.0,112.0,107.62,85.05
2016,4,12,8,45,0.0,107.0,4.45,13.0,107.0,103.15,81.08
2016,4,12,9,0,0.0,102.0,4.5,13.0,102.0,98.55,77.02
2016,4,12,9,15,0.0,134.5,4.55,13.0,134.5,129.31,102.24
2016,4,12,9,30,0.0,167.0,4.6,13.0,167.0,160.04,127.13
2016,4,12,9,45,9.5,219.5,4.65,13.5,226.5,214.7,170.97
2016,4,12,10,0,19.0,272.0,4.7,14.0,286.0,270.18,214.72
2016,4,12,10,15,12.5,234.5,4.8,14.0,244.0,232.5,184.31
2016,4,12,10,30,6.0,197.0,4.9,14.0,202.0,193.56,152.86
2016,4,12,10,45,6.0,197.5,5.0,14.0,203.0,194.53,153.55
2016,4,12,11,0,6.0,198.0,5.1,14.0,204.0,195.46,154.19
2016,4,12,11,15,6.5,202.0,5.1,14.0,208.0,200.11,157.83
2016,4,12,11,30,7.0,206.0,5.1,14.0,212.0,204.79,161.5
2016,4,12,11,45,56.0,318.5,5.2,14.5,368.0,355.15,281.45
2016,4,12,12,0,105.0,431.0,5.3,15.0,524.0,508.56,399.58
2016,4,12,12,15,91.0,423.5,5.3,15.0,504.0,493.43,387.22
2016,4,12,12,30,77.0,416.0,5.3,15.0,484.0,477.39,374.72
2016,4,12,12,45,442.5,294.5,5.35,15.0,676.5,694.99,552.3
2016,4,12,13,0,808.0,173.0,5.4,15.0,869.0,903.7,711.98
2016,4,12,13,15,626.5,253.5,5.45,15.0,787.0,830.99,656.82
2016,4,12,13,30,445.0,334.0,5.5,15.0,705.0,752.06,593.89
2016,4,12,13,45,620.0,248.0,5.6,15.0,748.5,823.7,654.13
2016,4,12,14,0,795.0,162.0,5.7,15.0,792.0,885.13,702.14
2016,4,12,14,15,785.0,160.0,5.75,15.0,761.0,868.32,690.75
2016,4,12,14,30,775.0,158.0,5.8,15.0,730.0,852.19,680.32
2016,4,12,14,45,672.5,182.5,5.9,15.0,661.0,780.77,628.66
2016,4,12,15,0,570.0,207.0,6.0,15.0,592.0,707.12,572.37
2016,4,12,15,15,501.5,214.5,6.0,14.5,537.5,648.94,528.4
2016,4,12,15,30,433.0,222.0,6.0,14.0,483.0,592.43,484.89
2016,4,12,15,45,450.0,197.5,6.05,14.0,449.5,567.75,467.46
2016,4,12,16,0,467.0,173.0,6.1,14.0,416.0,540.35,447.43
2016,4,12,16,15,436.0,159.5,6.0,13.5,368.0,489.54,407.71
2016,4,12,16,30,405.0,146.0,5.9,13.0,320.0,439.66,368.01
2016,4,12,16,45,351.0,139.0,5.8,13.0,275.5,376.18,315.37
2016,4,12,17,0,297.0,132.0,5.7,13.0,231.0,325.39,272.23
