Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,15,258.5,113.0,5.55,13.0,188.0,272.43,226.87
2016,4,12,17,30,220.0,94.0,5.4,13.0,145.0,222.33,183.09
2016,4,12,17,45,168.0,73.0,5.25,13.0,106.5,166.8,134.21
2016,4,12,18,0,116.0,52.0,5.1,13.0,68.0,115.57,88.81
2016,4,12,18,15,58.0,31.0,5.0,12.5,39.0,60.62,38.18
2016,4,12,18,30,0.0,10.0,4.9,12.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,45.0,12.5,3.05,11.5,15.5,12.29,0.0
2016,4,13,6,0,90.0,25.0,3.1,12.0,31.0,20.92,6.76
2016,4,13,6,15,196.5,42.5,3.25,12.0,70.5,32.65,22.49
2016,4,13,6,30,303.0,60.0,3.4,12.0,110.0,45.17,34.45
2016,4,13,6,45,395.0,70.0,3.55,12.5,160.0,51.11,40.16
2016,4,13,7,0,487.0,80.0,3.7,13.0,210.0,64.81,44.61
2016,4,13,7,15,541.5,88.5,3.7,13.0,262.5,102.08,62.19
2016,4,13,7,30,596.0,97.0,3.7,13.0,315.0,145.3,91.64
2016,4,13,7,45,634.5,103.5,3.7,13.5,367.0,189.79,127.13
2016,4,13,8,0,673.0,110.0,3.7,14.0,419.0,238.21,168.36
2016,4,13,8,15,484.5,167.5,3.65,14.0,403.5,272.9,206.27
2016,4,13,8,30,296.0,225.0,3.6,14.0,388.0,291.28,227.91
2016,4,13,8,45,290.0,248.5,3.55,14.0,419.0,326.21,257.3
2016,4,13,9,0,284.0,272.0,3.5,14.0,450.0,360.49,285.51
2016,4,13,9,15,236.0,299.5,3.4,14.0,454.5,381.7,302.76
2016,4,13,9,30,188.0,327.0,3.3,14.0,459.0,394.27,312.47
2016,4,13,9,45,521.5,226.5,3.2,14.5,617.0,496.24,394.54
2016,4,13,10,0,855.0,126.0,3.1,15.0,775.0,630.06,499.35
2016,4,13,10,15,863.0,128.0,3.1,15.0,804.5,672.31,531.46
2016,4,13,10,30,871.0,130.0,3.1,15.0,834.0,714.38,563.29
2016,4,13,10,45,876.5,131.5,3.1,15.0,856.0,751.07,590.08
2016,4,13,11,0,882.0,133.0,3.1,15.0,878.0,785.88,614.37
2016,4,13,11,15,666.0,242.5,3.05,15.0,810.5,750.3,585.1
2016,4,13,11,30,450.0,352.0,3.0,15.0,743.0,702.16,544.5
2016,4,13,11,45,375.0,386.5,3.0,15.5,714.5,686.69,530.6
2016,4,13,12,0,300.0,421.0,3.0,16.0,686.0,668.0,513.96
2016,4,13,12,15,592.5,280.0,3.0,16.0,801.5,794.2,613.85
2016,4,13,12,30,885.0,139.0,3.0,16.0,917.0,917.67,702.67
2016,4,13,12,45,881.0,139.5,3.05,16.0,907.5,925.53,707.59
2016,4,13,13,0,877.0,140.0,3.1,16.0,898.0,930.39,711.59
2016,4,13,13,15,872.5,139.0,3.15,16.0,881.0,930.29,712.33
2016,4,13,13,30,868.0,138.0,3.2,16.0,864.0,927.18,711.16
2016,4,13,13,45,855.5,140.0,3.3,16.0,837.5,921.78,708.89
2016,4,13,14,0,843.0,142.0,3.4,16.0,811.0,909.08,701.64
2016,4,13,14,15,833.5,140.0,3.4,15.5,780.0,892.08,692.14
2016,4,13,14,30,824.0,138.0,3.4,15.0,749.0,872.42,680.8
2016,4,13,14,45,803.0,138.5,3.45,15.0,709.5,843.1,661.6
2016,4,13,15,0,782.0,139.0,3.5,15.0,670.0,811.83,640.93
2016,4,13,15,15,765.0,135.5,3.55,15.0,627.0,780.99,620.43
2016,4,13,15,30,748.0,132.0,3.6,15.0,584.0,745.54,596.34
2016,4,13,15,45,720.5,129.0,3.65,15.0,535.5,701.33,565.42
2016,4,13,16,0,693.0,126.0,3.7,15.0,487.0,656.6,532.8
2016,4,13,16,15,661.5,120.0,3.75,14.5,436.5,605.56,495.3
2016,4,13,16,30,630.0,114.0,3.8,14.0,386.0,554.89,457.04
2016,4,13,16,45,582.5,107.0,3.9,14.0,333.5,493.97,408.68
2016,4,13,17,0,535.0,100.0,4.0,14.0,281.0,435.28,360.79
2016,4,13,17,15,474.5,90.0,3.9,13.5,229.5,367.43,304.45
2016,4,13,17,30,414.0,80.0,3.8,13.0,178.0,306.72,252.34
2016,4,13,17,45,315.0,66.5,3.75,12.5,130.5,229.91,185.89
2016,4,13,18,0,216.0,53.0,3.7,12.0,83.0,162.27,126.51
2016,4,13,18,15,119.5,33.0,3.6,12.0,48.0,90.22,60.34
2016,4,13,18,30,23.0,13.0,3.5,12.0,13.0,19.55,0.0
2016,4,13,18,45,11.5,6.5,3.45,12.0,6.5,6.39,0.0
2016,4,13,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,50.5,14.0,4.0,11.5,17.5,13.76,0.0
2016,4,14,6,0,101.0,28.0,4.1,12.0,35.0,23.3,9.83
2016,4,14,6,15,215.5,45.0,4.2,12.0,76.5,34.58,24.28
2016,4,14,6,30,330.0,62.0,4.3,12.0,118.0,46.63,35.79
2016,4,14,6,45,403.5,74.5,4.45,12.5,167.0,54.47,43.18
2016,4,14,7,0,477.0,87.0,4.6,13.0,216.0,72.46,49.64
2016,4,14,7,15,376.5,112.5,4.6,13.0,228.0,112.79,76.7
2016,4,14,7,30,276.0,138.0,4.6,13.0,240.0,147.71,107.63
2016,4,14,7,45,448.5,123.0,4.6,13.0,318.0,177.5,125.34
2016,4,14,8,0,621.0,108.0,4.6,13.0,396.0,227.64,162.88
2016,4,14,8,15,489.0,161.5,4.6,13.0,404.0,271.25,206.4
2016,4,14,8,30,357.0,215.0,4.6,13.0,412.0,304.41,238.98
2016,4,14,8,45,383.0,229.5,4.6,13.5,457.0,346.69,274.05
2016,4,14,9,0,409.0,244.0,4.6,14.0,502.0,387.53,307.58
2016,4,14,9,15,594.0,198.5,4.65,14.0,600.5,456.42,363.8
2016,4,14,9,30,779.0,153.0,4.7,14.0,699.0,540.13,432.08
2016,4,14,9,45,808.5,146.5,4.8,14.5,739.0,589.0,471.41
2016,4,14,10,0,838.0,140.0,4.9,15.0,779.0,635.95,508.7
2016,4,14,10,15,846.5,142.0,4.95,15.0,808.5,677.89,542.0
2016,4,14,10,30,855.0,144.0,5.0,15.0,838.0,718.61,573.81
2016,4,14,10,45,846.5,154.0,5.1,15.0,856.5,753.27,600.47
2016,4,14,11,0,838.0,164.0,5.2,15.0,875.0,785.32,624.2
2016,4,14,11,15,842.0,165.0,5.3,15.0,889.5,815.87,646.63
2016,4,14,11,30,846.0,166.0,5.4,15.0,904.0,844.3,667.51
2016,4,14,11,45,830.0,177.5,5.5,15.0,906.5,864.06,682.11
2016,4,14,12,0,814.0,189.0,5.6,15.0,909.0,880.74,694.58
2016,4,14,12,15,814.0,188.5,5.7,15.0,907.5,896.53,706.54
2016,4,14,12,30,814.0,188.0,5.8,15.0,906.0,909.69,716.69
2016,4,14,12,45,845.0,166.5,5.95,15.0,905.0,926.78,730.12
2016,4,14,13,0,876.0,145.0,6.1,15.0,904.0,936.95,738.62
2016,4,14,13,15,871.5,144.0,6.2,15.0,887.0,941.17,742.69
2016,4,14,13,30,867.0,143.0,6.3,15.0,870.0,938.32,741.77
2016,4,14,13,45,850.5,147.0,6.4,15.0,843.0,926.91,734.73
2016,4,14,14,0,834.0,151.0,6.5,15.0,816.0,912.72,725.76
2016,4,14,14,15,824.0,148.5,6.55,15.0,784.0,894.84,713.89
2016,4,14,14,30,814.0,146.0,6.6,15.0,752.0,874.32,700.12
2016,4,14,14,45,801.5,142.5,6.7,15.0,714.0,848.1,682.31
2016,4,14,15,0,789.0,139.0,6.8,15.0,676.0,819.62,662.74
2016,4,14,15,15,771.0,135.5,6.85,14.5,632.5,787.73,641.5
2016,4,14,15,30,753.0,132.0,6.9,14.0,589.0,751.28,616.52
2016,4,14,15,45,737.0,124.5,7.0,14.0,542.0,710.52,586.85
2016,4,14,16,0,721.0,117.0,7.1,14.0,495.0,668.5,555.6
2016,4,14,16,15,690.0,112.0,7.1,14.0,444.0,617.92,515.72
2016,4,14,16,30,659.0,107.0,7.1,14.0,393.0,567.64,475.32
2016,4,14,16,45,616.5,100.0,7.1,14.0,340.5,508.64,426.91
2016,4,14,17,0,574.0,93.0,7.1,14.0,288.0,451.5,378.89
2016,4,14,17,15,514.0,84.0,7.0,13.5,236.0,385.04,322.45
2016,4,14,17,30,454.0,75.0,6.9,13.0,184.0,321.08,266.66
2016,4,14,17,45,366.5,62.5,6.8,13.0,136.5,248.33,202.04
2016,4,14,18,0,279.0,50.0,6.7,13.0,89.0,183.61,143.73
2016,4,14,18,15,162.0,32.5,6.55,12.5,53.0,110.82,76.38
2016,4,14,18,30,45.0,15.0,6.4,12.0,17.0,33.93,0.0
2016,4,14,18,45,22.5,7.5,6.3,12.0,8.5,7.37,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,15,5,45,102.0,13.0,4.4,10.5,20.5,12.78,0.0
2016,4,15,6,0,204.0,26.0,4.4,11.0,41.0,20.15,8.82
2016,4,15,6,15,323.0,38.5,4.45,11.0,85.0,29.29,19.91
2016,4,15,6,30,442.0,51.0,4.5,11.0,129.0,37.57,27.93
2016,4,15,6,45,515.0,60.0,4.55,11.5,180.5,42.15,32.34
2016,4,15,7,0,588.0,69.0,4.6,12.0,232.0,61.99,37.64
2016,4,15,7,15,638.5,75.5,4.7,12.0,286.0,103.12,58.37
2016,4,15,7,30,689.0,82.0,4.8,12.0,340.0,149.65,91.43
2016,4,15,7,45,720.0,88.5,4.9,12.5,393.0,197.93,131.47
2016,4,15,8,0,751.0,95.0,5.0,13.0,446.0,249.26,176.52
2016,4,15,8,15,777.0,99.0,4.95,13.0,497.5,303.15,225.06
2016,4,15,8,30,803.0,103.0,4.9,13.0,549.0,355.63,272.44
2016,4,15,8,45,821.0,107.0,4.85,13.5,596.5,406.94,317.85
2016,4,15,9,0,839.0,111.0,4.8,14.0,644.0,459.1,362.82
2016,4,15,9,15,854.0,113.5,4.65,14.0,686.5,509.08,405.44
2016,4,15,9,30,869.0,116.0,4.5,14.0,729.0,559.15,446.93
2016,4,15,9,45,887.0,114.5,4.4,14.5,767.5,609.66,486.87
2016,4,15,10,0,905.0,113.0,4.3,15.0,806.0,657.06,523.36
2016,4,15,10,15,913.0,114.5,4.25,15.0,836.0,700.22,556.81
2016,4,15,10,30,921.0,116.0,4.2,15.0,866.0,741.9,588.39
2016,4,15,10,45,928.5,115.5,4.2,15.5,889.5,779.69,614.11
2016,4,15,11,0,936.0,115.0,4.2,16.0,913.0,815.56,638.15
2016,4,15,11,15,939.5,116.0,4.3,16.0,927.5,847.63,661.0
2016,4,15,11,30,943.0,117.0,4.4,16.0,942.0,877.25,682.28
2016,4,15,11,45,944.5,116.5,4.55,16.5,949.0,901.16,698.58
2016,4,15,12,0,946.0,116.0,4.7,17.0,956.0,922.25,712.95
2016,4,15,12,15,945.5,116.0,4.85,17.0,954.0,939.19,725.85
2016,4,15,12,30,945.0,116.0,5.0,17.0,952.0,953.06,736.74
2016,4,15,12,45,945.5,113.5,5.15,17.0,943.0,962.22,744.43
2016,4,15,13,0,946.0,111.0,5.3,17.0,934.0,968.17,750.03
2016,4,15,13,15,941.5,110.5,5.4,17.0,915.5,968.43,751.38
2016,4,15,13,30,937.0,110.0,5.5,17.0,897.0,965.46,750.59
2016,4,15,13,45,931.0,108.0,5.65,17.0,871.5,956.38,745.9
2016,4,15,14,0,925.0,106.0,5.8,17.0,846.0,944.15,739.04
2016,4,15,14,15,916.0,104.5,5.8,17.0,813.5,926.75,727.62
2016,4,15,14,30,907.0,103.0,5.8,17.0,781.0,906.48,714.22
2016,4,15,14,45,894.0,101.5,5.85,17.0,741.5,880.05,696.64
2016,4,15,15,0,881.0,100.0,5.9,17.0,702.0,851.21,677.26
2016,4,15,15,15,865.5,98.0,5.85,17.0,657.5,817.57,653.76
2016,4,15,15,30,850.0,96.0,5.8,17.0,613.0,786.71,632.28
2016,4,15,15,45,827.5,93.0,5.75,17.0,564.0,743.0,600.93
2016,4,15,16,0,805.0,90.0,5.7,17.0,515.0,698.26,568.49
2016,4,15,16,15,777.5,86.5,5.6,16.5,463.0,648.71,532.77
2016,4,15,16,30,750.0,83.0,5.5,16.0,411.0,599.05,494.87
2016,4,15,16,45,712.5,78.0,5.45,16.0,357.5,544.16,450.67
2016,4,15,17,0,675.0,73.0,5.4,16.0,304.0,488.4,404.66
2016,4,15,17,15,620.5,66.5,5.3,15.5,250.5,423.51,350.49
2016,4,15,17,30,566.0,60.0,5.2,15.0,197.0,362.2,297.55
2016,4,15,17,45,483.0,51.0,5.15,14.5,147.5,289.35,233.75
2016,4,15,18,0,400.0,42.0,5.1,14.0,98.0,223.61,174.61
2016,4,15,18,15,265.5,28.5,5.05,13.5,59.5,142.97,100.11
2016,4,15,18,30,131.0,15.0,5.0,13.0,21.0,65.35,0.0
2016,4,15,18,45,65.5,7.5,4.95,13.0,10.5,23.97,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,117.0,13.0,1.4,12.5,22.0,12.78,0.0
2016,4,16,6,0,234.0,26.0,1.3,13.0,44.0,20.16,9.51
2016,4,16,6,15,344.5,38.5,1.3,13.5,88.0,29.01,19.57
2016,4,16,6,30,455.0,51.0,1.3,14.0,132.0,37.26,27.4
2016,4,16,6,45,523.5,59.5,1.3,14.5,183.0,41.42,31.36
2016,4,16,7,0,592.0,68.0,1.3,15.0,234.0,63.96,37.26
2016,4,16,7,15,640.0,74.5,1.3,15.0,287.5,105.3,58.71
2016,4,16,7,30,688.0,81.0,1.3,15.0,341.0,151.76,91.67
2016,4,16,7,45,718.0,87.0,1.3,15.5,393.5,199.46,130.56
2016,4,16,8,0,748.0,93.0,1.3,16.0,446.0,253.49,176.54
2016,4,16,8,15,773.5,97.5,1.35,16.0,497.0,304.06,220.85
2016,4,16,8,30,799.0,102.0,1.4,16.0,548.0,356.69,266.61
2016,4,16,8,45,815.0,106.5,1.5,16.5,594.5,407.49,309.92
2016,4,16,9,0,831.0,111.0,1.6,17.0,641.0,458.95,352.63
2016,4,16,9,15,845.5,113.5,1.6,17.5,683.5,508.3,392.2
2016,4,16,9,30,860.0,116.0,1.6,18.0,726.0,557.71,430.55
2016,4,16,9,45,868.5,120.0,1.65,18.5,762.0,604.88,466.31
2016,4,16,10,0,877.0,124.0,1.7,19.0,798.0,653.18,501.8
2016,4,16,10,15,885.0,125.5,1.75,19.0,827.5,695.26,533.09
2016,4,16,10,30,893.0,127.0,1.8,19.0,857.0,735.93,562.82
2016,4,16,10,45,906.0,124.0,1.85,19.5,881.5,774.45,588.17
2016,4,16,11,0,919.0,121.0,1.9,20.0,906.0,811.42,611.96
2016,4,16,11,15,922.0,121.5,1.95,20.0,920.5,842.11,632.48
2016,4,16,11,30,925.0,122.0,2.0,20.0,935.0,870.36,651.37
2016,4,16,11,45,933.5,118.0,2.05,20.0,943.5,896.3,668.73
2016,4,16,12,0,942.0,114.0,2.1,20.0,952.0,919.69,684.44
2016,4,16,12,15,941.5,113.5,2.15,20.0,950.0,935.97,695.52
2016,4,16,12,30,941.0,113.0,2.2,20.0,948.0,949.21,704.74
2016,4,16,12,45,939.0,112.5,2.25,20.5,938.5,958.0,709.82
2016,4,16,13,0,937.0,112.0,2.3,21.0,929.0,963.62,712.94
2016,4,16,13,15,932.5,111.0,2.35,21.0,911.0,963.27,713.65
2016,4,16,13,30,928.0,110.0,2.4,21.0,893.0,959.72,712.42
2016,4,16,13,45,923.0,108.5,2.5,21.0,868.0,952.04,709.06
2016,4,16,14,0,918.0,107.0,2.6,21.0,843.0,941.24,703.72
2016,4,16,14,15,909.5,105.5,2.65,20.5,810.5,924.3,695.22
2016,4,16,14,30,901.0,104.0,2.7,20.0,778.0,904.5,684.82
2016,4,16,14,45,891.0,101.0,2.8,20.0,740.0,879.07,669.61
2016,4,16,15,0,881.0,98.0,2.9,20.0,702.0,851.09,652.54
2016,4,16,15,15,866.0,95.5,2.95,20.0,658.0,817.22,630.86
2016,4,16,15,30,851.0,93.0,3.0,20.0,614.0,786.08,610.95
2016,4,16,15,45,830.5,90.5,3.05,20.0,565.5,744.37,583.17
2016,4,16,16,0,810.0,88.0,3.1,20.0,517.0,701.49,554.17
2016,4,16,16,15,784.0,84.5,3.05,19.5,465.5,652.76,520.89
2016,4,16,16,30,758.0,81.0,3.0,19.0,414.0,603.8,485.57
2016,4,16,16,45,710.0,78.5,3.0,18.5,359.0,544.83,440.88
2016,4,16,17,0,662.0,76.0,3.0,18.0,304.0,485.94,394.86
2016,4,16,17,15,609.5,69.5,2.8,17.5,252.0,422.54,343.35
2016,4,16,17,30,557.0,63.0,2.6,17.0,200.0,362.54,292.84
2016,4,16,17,45,452.0,55.5,2.4,16.5,149.0,281.69,224.27
2016,4,16,18,0,347.0,48.0,2.2,16.0,98.0,209.63,161.86
2016,4,16,18,15,173.5,34.5,2.1,15.5,59.5,117.73,82.38
2016,4,16,18,30,0.0,21.0,2.0,15.0,21.0,22.31,0.0
2016,4,16,18,45,0.0,10.5,1.9,15.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,5,45,107.5,14.0,0.95,14.0,23.0,13.76,0.0
2016,4,17,6,0,215.0,28.0,1.0,14.0,46.0,21.6,11.14
2016,4,17,6,15,319.5,41.0,1.1,14.0,89.0,31.08,21.41
2016,4,17,6,30,424.0,54.0,1.2,14.0,132.0,39.71,29.6
2016,4,17,6,45,494.5,63.5,1.3,14.5,182.5,44.61,34.21
2016,4,17,7,0,565.0,73.0,1.4,15.0,233.0,70.06,41.58
2016,4,17,7,15,613.0,79.5,1.35,15.0,286.0,110.13,63.25
2016,4,17,7,30,661.0,86.0,1.3,15.0,339.0,155.35,95.76
2016,4,17,7,45,697.5,90.5,1.3,15.5,392.0,201.68,133.43
2016,4,17,8,0,734.0,95.0,1.3,16.0,445.0,251.62,175.91
2016,4,17,8,15,759.5,99.5,1.3,16.5,495.0,304.98,221.88
2016,4,17,8,30,785.0,104.0,1.3,17.0,545.0,356.96,266.25
2016,4,17,8,45,805.5,106.5,1.3,17.5,592.0,407.02,308.3
2016,4,17,9,0,826.0,109.0,1.3,18.0,639.0,458.18,350.01
2016,4,17,9,15,840.5,111.5,1.35,18.5,681.0,507.28,389.17
2016,4,17,9,30,855.0,114.0,1.4,19.0,723.0,556.43,427.2
2016,4,17,9,45,869.5,114.0,1.5,19.5,760.0,605.66,464.47
2016,4,17,10,0,884.0,114.0,1.6,20.0,797.0,651.52,498.47
2016,4,17,10,15,892.0,115.5,1.65,20.0,826.5,693.76,529.71
2016,4,17,10,30,900.0,117.0,1.7,20.0,856.0,734.57,559.12
2016,4,17,10,45,905.5,118.5,1.75,20.5,878.5,771.94,583.28
2016,4,17,11,0,911.0,120.0,1.8,21.0,901.0,807.36,605.89
2016,4,17,11,15,914.5,120.5,1.8,21.0,915.5,838.14,625.9
2016,4,17,11,30,918.0,121.0,1.8,21.0,930.0,866.53,644.27
2016,4,17,11,45,920.0,121.0,1.8,21.5,937.0,890.66,658.52
2016,4,17,12,0,922.0,121.0,1.8,22.0,944.0,912.09,670.97
2016,4,17,12,15,921.5,121.0,1.7,22.5,942.5,928.52,678.97
2016,4,17,12,30,921.0,121.0,1.6,23.0,941.0,941.99,685.02
2016,4,17,12,45,921.5,119.0,1.55,23.5,932.0,951.33,689.09
2016,4,17,13,0,922.0,117.0,1.5,24.0,923.0,957.58,691.28
2016,4,17,13,15,738.5,210.5,1.35,24.0,848.0,898.06,651.43
2016,4,17,13,30,555.0,304.0,1.2,24.0,773.0,827.83,601.11
2016,4,17,13,45,731.0,207.0,1.1,24.0,806.5,890.64,645.89
2016,4,17,14,0,907.0,110.0,1.0,24.0,840.0,936.75,673.68
2016,4,17,14,15,899.0,108.0,1.05,24.0,808.0,919.81,664.14
2016,4,17,14,30,891.0,106.0,1.1,24.0,776.0,900.02,653.62
2016,4,17,14,45,882.0,103.0,1.15,24.0,738.5,875.58,640.07
2016,4,17,15,0,873.0,100.0,1.2,24.0,701.0,848.59,624.79
2016,4,17,15,15,858.5,97.5,1.3,23.5,657.5,815.28,606.95
2016,4,17,15,30,844.0,95.0,1.4,23.0,614.0,784.75,590.59
2016,4,17,15,45,826.0,91.5,1.5,23.0,566.0,743.95,565.57
2016,4,17,16,0,808.0,88.0,1.6,23.0,518.0,701.86,539.11
2016,4,17,16,15,782.5,84.0,1.7,22.5,466.5,652.92,508.03
2016,4,17,16,30,757.0,80.0,1.8,22.0,415.0,603.73,474.79
2016,4,17,16,45,721.0,75.5,1.9,21.5,362.0,547.47,434.25
2016,4,17,17,0,685.0,71.0,2.0,21.0,309.0,494.9,394.77
2016,4,17,17,15,634.0,64.5,1.95,20.0,256.0,431.24,345.24
2016,4,17,17,30,583.0,58.0,1.9,19.0,203.0,370.87,296.24
2016,4,17,17,45,502.5,49.5,1.85,18.5,153.5,298.59,235.46
2016,4,17,18,0,422.0,41.0,1.8,18.0,104.0,233.21,178.67
2016,4,17,18,15,297.5,28.5,1.7,17.5,64.0,155.37,109.28
2016,4,17,18,30,173.0,16.0,1.6,17.0,24.0,80.92,0.0
2016,4,17,18,45,86.5,8.0,1.55,16.5,12.0,30.14,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,124.5,14.5,0.35,15.0,25.5,11.16,0.0
2016,4,18,6,0,249.0,29.0,0.4,15.0,51.0,22.55,12.32
2016,4,18,6,15,355.5,41.5,0.5,15.0,96.0,31.27,21.59
2016,4,18,6,30,462.0,54.0,0.6,15.0,141.0,39.41,29.28
2016,4,18,6,45,530.0,62.5,0.75,15.5,192.5,43.46,33.08
2016,4,18,7,0,598.0,71.0,0.9,16.0,244.0,72.1,41.09
2016,4,18,7,15,645.0,77.5,0.95,16.0,298.0,113.98,64.4
2016,4,18,7,30,692.0,84.0,1.0,16.0,352.0,160.88,98.47
2016,4,18,7,45,724.5,89.5,1.1,16.5,405.0,209.01,137.86
2016,4,18,8,0,757.0,95.0,1.2,17.0,458.0,263.74,184.31
2016,4,18,8,15,782.0,99.0,1.25,17.5,509.0,314.26,227.96
2016,4,18,8,30,807.0,103.0,1.3,18.0,560.0,366.78,272.71
2016,4,18,8,45,828.0,105.0,1.4,18.5,608.0,417.69,315.54
2016,4,18,9,0,849.0,107.0,1.5,19.0,656.0,469.71,358.14
2016,4,18,9,15,863.0,109.5,1.55,19.0,698.0,519.62,398.57
2016,4,18,9,30,877.0,112.0,1.6,19.0,740.0,572.39,439.95
2016,4,18,9,45,893.5,111.0,1.7,19.5,778.0,619.91,476.05
2016,4,18,10,0,910.0,110.0,1.8,20.0,816.0,667.03,510.99
2016,4,18,10,15,917.0,111.5,1.85,20.5,845.0,709.56,541.4
2016,4,18,10,30,924.0,113.0,1.9,21.0,874.0,750.52,569.39
2016,4,18,10,45,930.0,113.0,2.0,21.5,896.5,787.6,593.61
2016,4,18,11,0,936.0,113.0,2.1,22.0,919.0,822.67,616.3
2016,4,18,11,15,939.0,114.0,2.1,22.0,933.5,854.14,636.79
2016,4,18,11,30,942.0,115.0,2.1,22.0,948.0,883.12,655.55
2016,4,18,11,45,942.0,115.5,2.15,22.5,954.0,906.5,669.76
2016,4,18,12,0,942.0,116.0,2.2,23.0,960.0,927.03,682.13
2016,4,18,12,15,941.0,116.0,2.15,23.0,958.0,943.26,692.05
2016,4,18,12,30,940.0,116.0,2.1,23.0,956.0,956.44,700.07
2016,4,18,12,45,932.0,119.0,2.1,23.0,944.0,963.23,704.57
2016,4,18,13,0,924.0,122.0,2.1,23.0,932.0,966.83,707.2
2016,4,18,13,15,919.5,121.5,2.1,22.5,914.5,966.93,709.08
2016,4,18,13,30,915.0,121.0,2.1,22.0,897.0,963.88,709.07
2016,4,18,13,45,900.0,124.0,2.1,22.0,869.0,951.82,701.95
2016,4,18,14,0,885.0,127.0,2.1,22.0,841.0,936.91,693.14
2016,4,18,14,15,876.0,125.5,2.1,21.5,809.0,919.93,684.38
2016,4,18,14,30,867.0,124.0,2.1,21.0,777.0,905.26,677.2
2016,4,18,14,45,845.0,126.0,2.15,21.0,736.5,875.6,659.12
2016,4,18,15,0,823.0,128.0,2.2,21.0,696.0,843.95,639.67
2016,4,18,15,15,747.0,137.0,2.25,20.5,628.0,776.91,596.5
2016,4,18,15,30,671.0,146.0,2.3,20.0,560.0,708.62,551.51
2016,4,18,15,45,663.5,133.5,2.35,20.0,516.0,671.05,526.67
2016,4,18,16,0,656.0,121.0,2.4,20.0,472.0,631.85,499.49
2016,4,18,16,15,601.0,127.5,2.45,19.5,424.5,579.12,461.32
2016,4,18,16,30,546.0,134.0,2.5,19.0,377.0,525.15,421.35
2016,4,18,16,45,510.0,123.0,2.55,18.5,327.5,470.21,380.04
2016,4,18,17,0,474.0,112.0,2.6,18.0,278.0,416.98,338.69
2016,4,18,17,15,430.0,98.5,2.6,17.5,230.0,358.55,291.7
2016,4,18,17,30,386.0,85.0,2.6,17.0,182.0,303.18,245.64
2016,4,18,17,45,319.0,69.5,2.65,16.5,137.0,238.47,190.69
2016,4,18,18,0,252.0,54.0,2.7,16.0,92.0,179.7,139.58
2016,4,18,18,15,126.0,37.5,2.65,15.5,56.5,98.5,69.88
2016,4,18,18,30,0.0,21.0,2.6,15.0,21.0,21.84,0.0
2016,4,18,18,45,0.0,10.5,2.6,15.0,10.5,10.32,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,118.0,15.5,0.65,14.0,26.5,12.06,0.0
2016,4,19,6,0,236.0,31.0,0.6,14.0,53.0,23.87,13.8
2016,4,19,6,15,339.5,43.5,0.6,14.0,97.0,32.87,23.14
2016,4,19,6,30,443.0,56.0,0.6,14.0,141.0,40.94,30.79
2016,4,19,6,45,522.0,63.0,0.6,14.5,193.5,43.59,33.37
2016,4,19,7,0,601.0,70.0,0.6,15.0,246.0,74.03,41.6
2016,4,19,7,15,647.0,76.5,0.65,15.0,299.5,116.14,65.88
2016,4,19,7,30,693.0,83.0,0.7,15.0,353.0,163.15,100.55
2016,4,19,7,45,724.0,88.0,0.75,15.5,405.5,210.69,139.72
2016,4,19,8,0,755.0,93.0,0.8,16.0,458.0,264.53,185.5
2016,4,19,8,15,779.5,97.5,0.9,16.5,509.0,315.29,229.37
2016,4,19,8,30,804.0,102.0,1.0,17.0,560.0,368.0,274.29
2016,4,19,8,45,812.5,109.0,1.15,17.5,604.5,418.31,316.83
2016,4,19,9,0,821.0,116.0,1.3,18.0,649.0,468.56,358.19
2016,4,19,9,15,740.5,154.5,1.3,18.0,658.5,500.34,384.48
2016,4,19,9,30,660.0,193.0,1.3,18.0,668.0,526.96,405.46
2016,4,19,9,45,758.0,164.0,1.35,18.5,734.5,588.04,451.78
2016,4,19,10,0,856.0,135.0,1.4,19.0,801.0,657.44,502.88
2016,4,19,10,15,743.0,197.5,1.4,19.0,791.0,673.87,512.79
2016,4,19,10,30,630.0,260.0,1.4,19.0,781.0,682.55,516.91
2016,4,19,10,45,752.5,202.5,1.45,19.0,841.0,743.07,562.56
2016,4,19,11,0,875.0,145.0,1.5,19.0,901.0,808.79,608.63
2016,4,19,11,15,661.0,253.5,1.5,19.0,830.0,769.63,578.31
2016,4,19,11,30,447.0,362.0,1.5,19.0,759.0,717.97,537.51
2016,4,19,11,45,416.5,380.0,1.5,19.5,751.5,723.67,540.06
2016,4,19,12,0,386.0,398.0,1.5,20.0,744.0,725.63,539.45
2016,4,19,12,15,422.0,380.5,1.6,20.0,759.0,752.64,559.97
2016,4,19,12,30,458.0,363.0,1.7,20.0,774.0,777.54,578.86
2016,4,19,12,45,503.0,345.0,1.8,20.0,792.0,809.0,602.4
2016,4,19,13,0,548.0,327.0,1.9,20.0,810.0,839.09,624.94
2016,4,19,13,15,436.5,360.5,1.95,19.5,740.5,776.17,580.9
2016,4,19,13,30,325.0,394.0,2.0,19.0,671.0,706.82,532.23
2016,4,19,13,45,227.0,394.0,2.15,19.0,585.0,612.83,465.43
2016,4,19,14,0,129.0,394.0,2.3,19.0,499.0,525.47,401.18
2016,4,19,14,15,151.5,379.0,2.4,19.0,497.0,531.24,407.72
2016,4,19,14,30,174.0,364.0,2.5,19.0,495.0,535.79,412.84
2016,4,19,14,45,131.0,339.5,2.6,19.0,436.0,471.97,365.59
2016,4,19,15,0,88.0,315.0,2.7,19.0,377.0,400.49,312.02
2016,4,19,15,15,83.0,293.0,2.75,18.5,348.5,372.7,292.49
2016,4,19,15,30,78.0,271.0,2.8,18.0,320.0,344.75,272.34
2016,4,19,15,45,73.5,248.5,2.9,18.0,291.5,316.53,251.25
2016,4,19,16,0,69.0,226.0,3.0,18.0,263.0,288.22,229.82
2016,4,19,16,15,365.5,169.0,3.0,17.5,336.0,457.45,370.93
2016,4,19,16,30,662.0,112.0,3.0,17.0,409.0,582.75,472.61
2016,4,19,16,45,638.5,101.5,3.0,17.0,358.5,531.21,431.93
2016,4,19,17,0,615.0,91.0,3.0,17.0,308.0,480.02,391.41
2016,4,19,17,15,561.0,82.5,2.9,16.5,255.5,415.06,338.91
2016,4,19,17,30,507.0,74.0,2.8,16.0,203.0,353.63,287.56
2016,4,19,17,45,450.0,60.5,2.7,16.0,155.5,289.42,231.98
2016,4,19,18,0,393.0,47.0,2.6,16.0,108.0,229.97,178.98
2016,4,19,18,15,268.0,33.0,2.5,15.5,67.5,151.07,109.33
2016,4,19,18,30,143.0,19.0,2.4,15.0,27.0,75.74,8.03
2016,4,19,18,45,71.5,9.5,2.35,15.0,13.5,28.06,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,142.0,15.0,2.0,13.5,28.5,11.3,0.0
2016,4,20,6,0,284.0,30.0,2.1,14.0,57.0,23.0,13.32
2016,4,20,6,15,386.5,41.0,2.15,14.5,102.5,30.26,20.81
2016,4,20,6,30,489.0,52.0,2.2,15.0,148.0,37.04,27.2
2016,4,20,6,45,557.0,59.5,2.3,15.5,200.0,40.36,30.33
2016,4,20,7,0,625.0,67.0,2.4,16.0,252.0,75.23,40.67
2016,4,20,7,15,669.5,72.5,2.3,16.0,305.5,117.77,65.83
2016,4,20,7,30,714.0,78.0,2.2,16.0,359.0,165.02,101.31
2016,4,20,7,45,746.0,82.0,2.15,16.5,412.0,216.2,143.99
2016,4,20,8,0,778.0,86.0,2.1,17.0,465.0,267.1,187.98
2016,4,20,8,15,801.0,89.5,2.1,17.0,515.0,317.73,232.78
2016,4,20,8,30,824.0,93.0,2.1,17.0,565.0,370.11,278.55
2016,4,20,8,45,699.0,143.5,2.1,17.5,567.0,403.35,309.32
2016,4,20,9,0,574.0,194.0,2.1,18.0,569.0,428.01,330.97
2016,4,20,9,15,627.5,190.0,2.1,18.0,623.0,478.94,371.66
2016,4,20,9,30,681.0,186.0,2.1,18.0,677.0,534.33,414.93
2016,4,20,9,45,796.0,144.0,2.1,18.0,745.5,596.89,463.73
2016,4,20,10,0,911.0,102.0,2.1,18.0,814.0,666.47,516.95
2016,4,20,10,15,759.0,187.0,2.1,18.0,795.0,677.27,522.4
2016,4,20,10,30,607.0,272.0,2.1,18.0,776.0,679.55,521.14
2016,4,20,10,45,580.0,294.5,2.15,18.5,786.0,704.78,537.88
2016,4,20,11,0,553.0,317.0,2.2,19.0,796.0,726.59,551.68
2016,4,20,11,15,737.5,218.5,2.2,19.0,868.5,799.38,607.53
2016,4,20,11,30,922.0,120.0,2.2,19.0,941.0,876.88,660.17
2016,4,20,11,45,914.5,126.0,2.2,19.0,945.0,898.65,673.87
2016,4,20,12,0,907.0,132.0,2.2,19.0,949.0,917.42,686.13
2016,4,20,12,15,707.0,242.5,2.2,19.0,878.5,870.91,654.54
2016,4,20,12,30,507.0,353.0,2.2,19.0,808.0,812.91,609.4
2016,4,20,12,45,703.0,242.5,2.25,19.0,866.5,890.37,669.58
2016,4,20,13,0,899.0,132.0,2.3,19.0,925.0,958.67,715.44
2016,4,20,13,15,894.5,131.0,2.3,19.0,907.0,958.15,714.87
2016,4,20,13,30,890.0,130.0,2.3,19.0,889.0,954.58,713.12
2016,4,20,13,45,881.0,129.5,2.35,19.0,863.0,944.38,707.59
2016,4,20,14,0,872.0,129.0,2.4,19.0,837.0,931.29,700.26
2016,4,20,14,15,686.0,200.5,2.4,18.5,744.0,841.2,641.14
2016,4,20,14,30,500.0,272.0,2.4,18.0,651.0,742.25,570.32
2016,4,20,14,45,518.5,249.5,2.45,18.0,625.5,728.32,563.32
2016,4,20,15,0,537.0,227.0,2.5,18.0,600.0,711.6,553.57
2016,4,20,15,15,666.5,170.5,2.45,18.0,604.0,750.5,585.68
2016,4,20,15,30,796.0,114.0,2.4,18.0,608.0,773.18,602.8
2016,4,20,15,45,779.0,108.5,2.4,18.0,561.0,732.24,574.86
2016,4,20,16,0,762.0,103.0,2.4,18.0,514.0,690.04,546.16
2016,4,20,16,15,697.5,101.5,2.35,17.5,449.5,620.53,496.85
2016,4,20,16,30,633.0,100.0,2.3,17.0,385.0,551.24,445.32
2016,4,20,16,45,581.0,100.0,2.3,17.0,336.5,494.7,401.58
2016,4,20,17,0,529.0,100.0,2.3,17.0,288.0,440.61,358.5
2016,4,20,17,15,529.5,83.5,2.25,16.5,245.5,400.22,326.14
2016,4,20,17,30,530.0,67.0,2.2,16.0,203.0,358.64,291.11
2016,4,20,17,45,455.0,57.0,2.15,16.0,154.5,288.96,231.36
2016,4,20,18,0,380.0,47.0,2.1,16.0,106.0,225.61,175.67
2016,4,20,18,15,262.5,33.5,2.05,15.5,67.0,150.24,109.43
2016,4,20,18,30,145.0,20.0,2.0,15.0,28.0,78.47,17.15
2016,4,20,18,45,72.5,10.0,1.95,15.0,14.0,28.98,0.0
2016,4,20,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,5,45,27.5,17.5,1.2,15.0,20.0,15.83,0.0
2016,4,21,6,0,55.0,35.0,1.3,15.0,40.0,30.61,19.79
2016,4,21,6,15,94.0,56.0,1.45,15.0,71.5,47.6,35.9
2016,4,21,6,30,133.0,77.0,1.6,15.0,103.0,64.1,51.05
2016,4,21,6,45,158.5,98.5,1.75,15.5,139.5,80.46,65.71
2016,4,21,7,0,184.0,120.0,1.9,16.0,176.0,108.85,80.71
2016,4,21,7,15,211.5,138.0,1.95,16.0,213.5,133.65,97.72
2016,4,21,7,30,239.0,156.0,2.0,16.0,251.0,165.94,122.47
2016,4,21,7,45,143.5,176.0,2.15,16.0,235.5,182.34,140.14
2016,4,21,8,0,48.0,196.0,2.3,16.0,220.0,188.64,148.79
2016,4,21,8,15,252.5,199.5,2.4,16.0,343.5,250.07,193.34
2016,4,21,8,30,457.0,203.0,2.5,16.0,467.0,336.46,259.72
2016,4,21,8,45,334.5,251.0,2.6,16.5,453.0,356.68,278.08
2016,4,21,9,0,212.0,299.0,2.7,17.0,439.0,364.98,285.35
2016,4,21,9,15,361.0,275.0,2.75,17.0,530.0,427.23,334.39
2016,4,21,9,30,510.0,251.0,2.8,17.0,621.0,502.55,393.48
2016,4,21,9,45,388.5,309.5,2.85,17.0,599.5,510.72,398.59
2016,4,21,10,0,267.0,368.0,2.9,17.0,578.0,505.34,392.86
2016,4,21,10,15,225.5,389.5,2.9,17.0,571.0,513.24,397.93
2016,4,21,10,30,184.0,411.0,2.9,17.0,564.0,514.78,397.97
2016,4,21,10,45,277.5,400.5,2.95,17.0,638.5,582.09,449.86
2016,4,21,11,0,371.0,390.0,3.0,17.0,713.0,656.68,506.05
2016,4,21,11,15,280.0,419.0,3.0,17.0,665.5,625.41,480.57
2016,4,21,11,30,189.0,448.0,3.0,17.0,618.0,588.53,451.24
2016,4,21,11,45,198.0,444.5,3.05,17.0,623.0,600.54,460.68
2016,4,21,12,0,207.0,441.0,3.1,17.0,628.0,612.24,469.63
2016,4,21,12,15,201.5,447.0,3.15,17.0,629.0,619.99,475.19
2016,4,21,12,30,196.0,453.0,3.2,17.0,630.0,627.03,480.29
2016,4,21,12,45,209.5,439.5,3.3,17.5,626.5,631.12,483.46
2016,4,21,13,0,223.0,426.0,3.4,18.0,623.0,634.43,486.14
2016,4,21,13,15,562.5,268.0,3.5,18.0,752.0,801.84,618.29
2016,4,21,13,30,902.0,110.0,3.6,18.0,881.0,947.07,722.48
2016,4,21,13,45,901.5,105.5,3.7,18.0,858.0,940.18,717.93
2016,4,21,14,0,901.0,101.0,3.8,18.0,835.0,930.17,712.54
2016,4,21,14,15,508.0,231.5,3.85,17.5,642.5,712.07,556.82
2016,4,21,14,30,115.0,362.0,3.9,17.0,450.0,482.06,376.21
2016,4,21,14,45,90.5,335.0,3.95,17.0,402.0,423.96,333.24
2016,4,21,15,0,66.0,308.0,4.0,17.0,354.0,374.37,295.34
2016,4,21,15,15,151.5,293.0,4.0,17.0,390.0,438.1,348.27
2016,4,21,15,30,237.0,278.0,4.0,17.0,426.0,488.64,390.17
2016,4,21,15,45,318.5,239.0,4.0,17.0,421.5,512.43,411.47
2016,4,21,16,0,400.0,200.0,4.0,17.0,417.0,529.89,427.76
2016,4,21,16,15,295.5,194.0,4.0,16.5,346.0,428.87,348.7
2016,4,21,16,30,191.0,188.0,4.0,16.0,275.0,335.35,273.87
2016,4,21,16,45,182.0,166.0,4.0,16.0,240.5,299.5,245.54
2016,4,21,17,0,173.0,144.0,4.0,16.0,206.0,263.8,216.58
2016,4,21,17,15,160.0,121.5,3.9,15.5,171.5,225.51,185.1
2016,4,21,17,30,147.0,99.0,3.8,15.0,137.0,187.8,153.28
2016,4,21,17,45,124.5,78.0,3.75,15.0,105.0,148.27,118.9
2016,4,21,18,0,102.0,57.0,3.7,15.0,73.0,110.23,85.35
2016,4,21,18,15,51.5,38.5,3.6,15.0,46.5,66.9,47.38
2016,4,21,18,30,1.0,20.0,3.5,15.0,20.0,20.21,2.41
2016,4,21,18,45,0.5,10.0,3.45,15.0,10.0,9.96,0.0
2016,4,21,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.0,5.95,14.5,4.0,3.85,0.0
2016,4,22,6,0,0.0,8.0,6.0,15.0,8.0,7.71,0.8
2016,4,22,6,15,0.0,14.5,6.05,15.0,14.5,13.98,6.58
2016,4,22,6,30,0.0,21.0,6.1,15.0,21.0,20.26,12.34
2016,4,22,6,45,0.0,28.5,6.2,15.0,28.5,27.5,18.92
2016,4,22,7,0,0.0,36.0,6.3,15.0,36.0,34.75,24.02
2016,4,22,7,15,0.0,44.0,6.4,15.0,44.0,42.49,30.57
2016,4,22,7,30,0.0,52.0,6.5,15.0,52.0,50.24,37.05
2016,4,22,7,45,22.5,124.5,6.6,15.0,135.5,119.73,94.37
2016,4,22,8,0,45.0,197.0,6.7,15.0,219.0,189.06,150.82
2016,4,22,8,15,22.5,155.5,6.8,15.0,166.5,151.16,120.01
2016,4,22,8,30,0.0,114.0,6.9,15.0,114.0,109.67,85.94
2016,4,22,8,45,0.0,138.5,7.05,15.5,138.5,132.76,104.52
2016,4,22,9,0,0.0,163.0,7.2,16.0,163.0,155.86,122.88
2016,4,22,9,15,3.5,185.0,7.3,16.0,187.5,178.47,140.94
2016,4,22,9,30,7.0,207.0,7.4,16.0,212.0,201.47,159.24
2016,4,22,9,45,3.5,167.5,7.5,16.0,170.0,163.04,127.91
2016,4,22,10,0,0.0,128.0,7.6,16.0,128.0,123.6,95.71
2016,4,22,10,15,17.0,234.5,7.75,16.0,249.0,236.24,186.68
2016,4,22,10,30,34.0,341.0,7.9,16.0,370.0,347.1,274.46
2016,4,22,10,45,128.5,386.0,8.05,16.0,498.0,460.7,365.54
2016,4,22,11,0,223.0,431.0,8.2,16.0,626.0,582.48,461.55
2016,4,22,11,15,148.5,427.5,8.25,15.5,558.5,529.1,419.05
2016,4,22,11,30,74.0,424.0,8.3,15.0,491.0,470.45,372.08
2016,4,22,11,45,37.0,270.0,8.4,15.0,303.5,294.0,233.23
2016,4,22,12,0,0.0,116.0,8.5,15.0,116.0,112.48,86.38
2016,4,22,12,15,27.5,263.5,8.4,15.0,288.5,282.64,224.22
2016,4,22,12,30,55.0,411.0,8.3,15.0,461.0,455.03,359.98
2016,4,22,12,45,456.5,279.0,8.25,15.0,684.5,704.68,567.37
2016,4,22,13,0,858.0,147.0,8.2,15.0,908.0,940.28,750.39
2016,4,22,13,15,854.5,146.0,8.05,15.0,891.5,945.2,753.17
2016,4,22,13,30,851.0,145.0,7.9,15.0,875.0,942.85,751.49
2016,4,22,13,45,843.0,145.0,7.8,15.0,851.0,934.49,745.68
2016,4,22,14,0,835.0,145.0,7.7,15.0,827.0,923.31,737.91
2016,4,22,14,15,827.0,143.0,7.65,15.0,797.0,907.27,726.85
2016,4,22,14,30,819.0,141.0,7.6,15.0,767.0,888.59,713.91
2016,4,22,14,45,825.0,130.5,7.6,15.0,734.0,870.46,701.64
2016,4,22,15,0,831.0,120.0,7.6,15.0,701.0,849.24,687.09
