Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,15,816.0,117.0,7.55,14.5,658.5,815.81,664.35
2016,4,22,15,30,801.0,114.0,7.5,14.0,616.0,780.57,640.06
2016,4,22,15,45,791.5,107.0,7.45,14.0,571.0,743.56,612.99
2016,4,22,16,0,782.0,100.0,7.4,14.0,526.0,704.81,584.34
2016,4,22,16,15,755.0,96.0,7.2,14.0,475.0,655.43,546.6
2016,4,22,16,30,728.0,92.0,7.0,14.0,424.0,608.61,509.25
2016,4,22,16,45,685.5,88.5,6.85,14.0,370.5,550.36,461.57
2016,4,22,17,0,643.0,85.0,6.7,14.0,317.0,493.88,414.34
2016,4,22,17,15,589.0,78.0,6.45,13.5,264.0,429.2,359.85
2016,4,22,17,30,535.0,71.0,6.2,13.0,211.0,368.02,306.78
2016,4,22,17,45,440.5,63.0,5.95,13.0,161.0,290.9,238.75
2016,4,22,18,0,346.0,55.0,5.7,13.0,111.0,221.42,176.56
2016,4,22,18,15,225.5,40.0,5.5,13.0,71.0,144.84,108.45
2016,4,22,18,30,105.0,25.0,5.3,13.0,31.0,69.28,26.14
2016,4,22,18,45,52.5,12.5,5.15,13.0,15.5,26.38,0.0
2016,4,22,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,5,45,129.5,18.5,3.85,12.5,32.5,14.27,0.44
2016,4,23,6,0,259.0,37.0,4.0,13.0,65.0,28.37,18.46
2016,4,23,6,15,357.0,48.5,4.05,13.0,110.0,36.45,26.52
2016,4,23,6,30,455.0,60.0,4.1,13.0,155.0,43.4,33.15
2016,4,23,6,45,518.5,68.5,4.2,13.5,205.5,50.66,39.8
2016,4,23,7,0,582.0,77.0,4.3,14.0,256.0,89.19,51.3
2016,4,23,7,15,626.0,83.0,4.2,14.0,308.5,130.23,77.86
2016,4,23,7,30,670.0,89.0,4.1,14.0,361.0,175.96,113.63
2016,4,23,7,45,700.0,94.5,4.1,14.0,412.0,222.81,154.02
2016,4,23,8,0,730.0,100.0,4.1,14.0,463.0,272.56,198.23
2016,4,23,8,15,753.5,104.0,4.1,14.0,512.0,324.93,245.05
2016,4,23,8,30,777.0,108.0,4.1,14.0,561.0,375.64,290.15
2016,4,23,8,45,791.0,112.5,4.2,14.5,605.5,424.52,332.71
2016,4,23,9,0,805.0,117.0,4.3,15.0,650.0,473.87,374.6
2016,4,23,9,15,818.5,119.5,4.3,15.0,690.5,521.41,414.57
2016,4,23,9,30,832.0,122.0,4.3,15.0,731.0,568.94,453.58
2016,4,23,9,45,853.0,118.0,4.35,15.0,768.0,617.14,492.51
2016,4,23,10,0,874.0,114.0,4.4,15.0,805.0,662.67,528.77
2016,4,23,10,15,881.0,115.5,4.4,15.0,833.5,703.54,560.47
2016,4,23,10,30,888.0,117.0,4.4,15.0,862.0,742.93,589.43
2016,4,23,10,45,697.0,225.5,4.45,15.5,819.5,732.37,577.36
2016,4,23,11,0,506.0,334.0,4.5,16.0,777.0,710.91,555.67
2016,4,23,11,15,703.0,228.5,4.4,16.0,854.0,787.4,617.07
2016,4,23,11,30,900.0,123.0,4.3,16.0,931.0,868.96,675.3
2016,4,23,11,45,899.0,124.5,4.25,16.0,936.5,891.22,690.01
2016,4,23,12,0,898.0,126.0,4.2,16.0,942.0,910.75,703.27
2016,4,23,12,15,897.5,126.0,4.25,16.0,940.0,926.46,714.43
2016,4,23,12,30,897.0,126.0,4.3,16.0,938.0,939.31,723.7
2016,4,23,12,45,891.5,127.5,4.35,16.0,927.5,946.17,729.07
2016,4,23,13,0,886.0,129.0,4.4,16.0,917.0,950.02,732.51
2016,4,23,13,15,882.0,128.0,4.55,16.0,899.5,949.73,734.03
2016,4,23,13,30,878.0,127.0,4.7,16.0,882.0,946.44,733.55
2016,4,23,13,45,867.5,128.0,4.9,16.0,856.5,936.27,728.64
2016,4,23,14,0,857.0,129.0,5.1,16.0,831.0,923.3,721.75
2016,4,23,14,15,848.0,127.0,5.2,16.0,799.5,910.91,714.63
2016,4,23,14,30,839.0,125.0,5.3,16.0,768.0,890.93,702.04
2016,4,23,14,45,822.5,125.0,5.45,16.0,729.5,864.04,684.68
2016,4,23,15,0,806.0,125.0,5.6,16.0,691.0,835.06,665.67
2016,4,23,15,15,790.0,122.0,5.6,15.5,648.0,801.35,643.48
2016,4,23,15,30,774.0,119.0,5.6,15.0,605.0,765.94,619.78
2016,4,23,15,45,750.5,116.0,5.65,15.0,557.5,725.98,591.36
2016,4,23,16,0,727.0,113.0,5.7,15.0,510.0,682.69,560.04
2016,4,23,16,15,698.5,108.5,5.65,15.0,460.5,633.66,522.93
2016,4,23,16,30,670.0,104.0,5.6,15.0,411.0,584.8,484.53
2016,4,23,16,45,622.5,100.5,5.6,15.0,358.5,525.41,436.83
2016,4,23,17,0,575.0,97.0,5.6,15.0,306.0,468.23,389.82
2016,4,23,17,15,521.0,88.5,5.5,14.5,255.0,404.52,336.91
2016,4,23,17,30,467.0,80.0,5.4,14.0,204.0,342.27,283.8
2016,4,23,17,45,383.5,69.5,5.35,14.0,156.0,271.34,221.76
2016,4,23,18,0,300.0,59.0,5.3,14.0,108.0,207.95,165.34
2016,4,23,18,15,196.5,42.0,5.2,13.5,69.5,137.11,102.9
2016,4,23,18,30,93.0,25.0,5.1,13.0,31.0,65.8,28.5
2016,4,23,18,45,46.5,12.5,5.05,13.0,15.5,24.88,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,71.0,23.0,6.45,12.5,31.0,19.32,4.61
2016,4,24,6,0,142.0,46.0,6.7,13.0,62.0,37.42,26.28
2016,4,24,6,15,229.5,64.5,6.7,13.0,106.0,51.53,39.8
2016,4,24,6,30,317.0,83.0,6.7,13.0,150.0,61.68,49.42
2016,4,24,6,45,403.0,92.5,6.7,13.0,202.0,71.45,52.43
2016,4,24,7,0,489.0,102.0,6.7,13.0,254.0,107.19,69.24
2016,4,24,7,15,374.5,130.0,6.65,13.0,259.5,144.3,100.86
2016,4,24,7,30,260.0,158.0,6.6,13.0,265.0,174.41,130.81
2016,4,24,7,45,479.5,138.5,6.6,13.5,367.5,216.56,158.29
2016,4,24,8,0,699.0,119.0,6.6,14.0,470.0,283.49,209.49
2016,4,24,8,15,725.0,124.0,6.6,14.0,520.0,332.78,253.97
2016,4,24,8,30,751.0,129.0,6.6,14.0,570.0,384.21,299.97
2016,4,24,8,45,781.0,128.0,6.6,14.5,618.0,437.18,345.94
2016,4,24,9,0,811.0,127.0,6.6,15.0,666.0,488.47,389.73
2016,4,24,9,15,825.0,129.5,6.55,15.0,707.5,536.55,430.75
2016,4,24,9,30,839.0,132.0,6.5,15.0,749.0,584.66,470.89
2016,4,24,9,45,854.0,132.0,6.5,15.5,785.5,630.87,507.9
2016,4,24,10,0,869.0,132.0,6.5,16.0,822.0,676.7,543.76
2016,4,24,10,15,876.5,133.5,6.55,16.0,850.5,719.55,577.69
2016,4,24,10,30,884.0,135.0,6.6,16.0,879.0,759.2,608.15
2016,4,24,10,45,886.5,137.5,6.7,16.0,899.5,794.43,634.2
2016,4,24,11,0,889.0,140.0,6.8,16.0,920.0,827.58,658.66
2016,4,24,11,15,892.0,141.0,7.05,16.0,934.0,857.51,681.29
2016,4,24,11,30,895.0,142.0,7.3,16.0,948.0,885.12,702.26
2016,4,24,11,45,887.5,147.5,7.55,16.0,951.5,905.58,718.01
2016,4,24,12,0,880.0,153.0,7.8,16.0,955.0,923.13,731.74
2016,4,24,12,15,879.5,153.0,8.0,16.0,953.0,938.73,743.96
2016,4,24,12,30,879.0,153.0,8.2,16.0,951.0,951.54,754.24
2016,4,24,12,45,856.5,165.5,8.45,16.0,936.0,958.1,760.21
2016,4,24,13,0,834.0,178.0,8.7,16.0,921.0,957.81,761.23
2016,4,24,13,15,667.0,253.5,8.85,15.5,840.5,888.02,710.79
2016,4,24,13,30,500.0,329.0,9.0,15.0,760.0,811.81,650.12
2016,4,24,13,45,632.0,264.0,9.15,15.0,793.5,869.6,699.67
2016,4,24,14,0,764.0,199.0,9.3,15.0,827.0,921.79,742.11
2016,4,24,14,15,753.5,196.0,9.35,14.5,795.5,903.57,730.72
2016,4,24,14,30,743.0,193.0,9.4,14.0,764.0,882.95,717.71
2016,4,24,14,45,728.0,189.5,9.5,14.0,726.0,855.59,698.28
2016,4,24,15,0,713.0,186.0,9.6,14.0,688.0,826.28,677.31
2016,4,24,15,15,694.0,181.0,9.6,14.0,645.0,790.27,650.82
2016,4,24,15,30,675.0,176.0,9.6,14.0,602.0,752.91,622.66
2016,4,24,15,45,674.0,161.0,9.65,14.0,558.5,717.76,596.43
2016,4,24,16,0,673.0,146.0,9.7,14.0,515.0,680.54,568.18
2016,4,24,16,15,641.5,139.5,9.75,13.5,464.5,628.83,528.1
2016,4,24,16,30,610.0,133.0,9.8,13.0,414.0,577.52,487.52
2016,4,24,16,45,579.5,122.0,9.85,13.0,363.0,522.76,442.46
2016,4,24,17,0,549.0,111.0,9.9,13.0,312.0,466.53,395.26
2016,4,24,17,15,493.5,101.0,9.9,12.5,260.0,402.02,340.37
2016,4,24,17,30,438.0,91.0,9.9,12.0,208.0,341.51,287.52
2016,4,24,17,45,359.5,77.5,9.9,12.0,159.5,270.6,224.35
2016,4,24,18,0,281.0,64.0,9.9,12.0,111.0,206.67,166.64
2016,4,24,18,15,183.5,45.5,9.9,12.0,71.5,137.07,104.31
2016,4,24,18,30,86.0,27.0,9.9,12.0,32.0,66.98,32.61
2016,4,24,18,45,43.0,13.5,9.95,12.0,16.0,25.01,0.0
2016,4,24,19,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,5,45,184.0,17.5,5.8,10.5,39.0,12.82,2.21
2016,4,25,6,0,368.0,35.0,5.9,11.0,78.0,26.55,17.31
2016,4,25,6,15,462.5,44.0,6.0,11.0,126.0,31.8,22.69
2016,4,25,6,30,557.0,53.0,6.1,11.0,174.0,36.73,27.47
2016,4,25,6,45,619.5,59.0,6.2,11.5,227.5,48.43,29.5
2016,4,25,7,0,682.0,65.0,6.3,12.0,281.0,90.42,47.77
2016,4,25,7,15,722.5,70.0,6.3,12.0,335.5,138.87,81.3
2016,4,25,7,30,763.0,75.0,6.3,12.0,390.0,188.15,121.32
2016,4,25,7,45,791.0,79.0,6.3,12.0,443.0,237.93,165.57
2016,4,25,8,0,819.0,83.0,6.3,12.0,496.0,290.36,213.49
2016,4,25,8,15,840.5,86.0,6.2,12.0,547.0,342.24,261.4
2016,4,25,8,30,862.0,89.0,6.1,12.0,598.0,399.66,313.27
2016,4,25,8,45,877.0,92.0,6.05,12.5,644.5,451.47,359.19
2016,4,25,9,0,892.0,95.0,6.0,13.0,691.0,503.65,404.21
2016,4,25,9,15,904.0,97.0,6.0,13.0,733.0,553.55,447.12
2016,4,25,9,30,916.0,99.0,6.0,13.0,775.0,603.08,488.75
2016,4,25,9,45,921.5,103.0,6.05,13.5,810.0,649.95,526.46
2016,4,25,10,0,927.0,107.0,6.1,14.0,845.0,695.51,562.21
2016,4,25,10,15,933.5,108.0,6.15,14.0,874.0,737.48,595.53
2016,4,25,10,30,940.0,109.0,6.2,14.0,903.0,777.81,625.37
2016,4,25,10,45,944.0,110.5,6.3,14.5,924.5,814.9,651.59
2016,4,25,11,0,948.0,112.0,6.4,15.0,946.0,849.84,676.06
2016,4,25,11,15,950.0,112.5,6.45,15.0,959.5,879.92,697.91
2016,4,25,11,30,952.0,113.0,6.5,15.0,973.0,907.43,717.91
2016,4,25,11,45,950.5,114.5,6.6,15.0,978.0,930.24,734.73
2016,4,25,12,0,949.0,116.0,6.7,15.0,983.0,950.14,749.54
2016,4,25,12,15,948.0,116.0,6.75,15.0,980.5,966.05,761.3
2016,4,25,12,30,947.0,116.0,6.8,15.0,978.0,978.93,770.98
2016,4,25,12,45,940.5,118.5,6.85,15.0,966.5,986.16,776.69
2016,4,25,13,0,934.0,121.0,6.9,15.0,955.0,990.24,780.27
2016,4,25,13,15,929.5,120.0,6.95,15.0,937.0,989.48,780.48
2016,4,25,13,30,925.0,119.0,7.0,15.0,919.0,985.56,778.55
2016,4,25,13,45,918.5,118.0,7.05,15.0,893.5,976.67,773.12
2016,4,25,14,0,912.0,117.0,7.1,15.0,868.0,964.75,765.61
2016,4,25,14,15,903.0,115.5,7.15,15.0,835.5,947.09,753.96
2016,4,25,14,30,894.0,114.0,7.2,15.0,803.0,926.64,740.33
2016,4,25,14,45,881.5,112.5,7.25,15.0,764.0,900.48,722.47
2016,4,25,15,0,869.0,111.0,7.3,15.0,725.0,871.96,702.83
2016,4,25,15,15,853.5,108.5,7.35,15.0,680.5,842.68,682.56
2016,4,25,15,30,838.0,106.0,7.4,15.0,636.0,806.51,656.91
2016,4,25,15,45,816.5,103.0,7.45,15.0,587.5,763.44,625.74
2016,4,25,16,0,795.0,100.0,7.5,15.0,539.0,719.32,593.42
2016,4,25,16,15,768.5,96.0,7.5,14.5,487.0,669.73,557.28
2016,4,25,16,30,742.0,92.0,7.5,14.0,435.0,622.58,521.51
2016,4,25,16,45,703.5,87.5,7.5,14.0,381.5,564.96,474.66
2016,4,25,17,0,665.0,83.0,7.5,14.0,328.0,508.81,427.93
2016,4,25,17,15,614.0,76.5,7.35,13.5,275.0,445.18,374.38
2016,4,25,17,30,563.0,70.0,7.2,13.0,222.0,384.78,321.99
2016,4,25,17,45,482.0,61.5,7.1,13.0,171.5,311.67,257.17
2016,4,25,18,0,401.0,53.0,7.0,13.0,121.0,245.22,197.07
2016,4,25,18,15,284.0,39.5,6.75,12.5,79.5,166.7,127.19
2016,4,25,18,30,167.0,26.0,6.5,12.0,38.0,97.85,53.36
2016,4,25,18,45,83.5,13.0,6.3,12.0,19.0,35.76,0.0
2016,4,25,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,3.5,10.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,3.5,10.0,10.0,9.83,0.0
2016,4,26,5,45,121.0,27.0,3.55,10.5,41.0,21.06,8.5
2016,4,26,6,0,242.0,44.0,3.6,11.0,72.0,33.78,23.69
2016,4,26,6,15,334.0,56.5,3.65,11.0,117.5,42.23,32.02
2016,4,26,6,30,426.0,69.0,3.7,11.0,163.0,50.24,39.65
2016,4,26,6,45,479.0,80.5,3.8,11.5,212.5,67.01,45.55
2016,4,26,7,0,532.0,92.0,3.9,12.0,262.0,105.96,65.71
2016,4,26,7,15,436.5,121.0,3.9,12.0,277.0,147.52,100.81
2016,4,26,7,30,341.0,150.0,3.9,12.0,292.0,184.27,135.74
2016,4,26,7,45,465.0,140.5,3.9,12.5,361.0,218.73,160.9
2016,4,26,8,0,589.0,131.0,3.9,13.0,430.0,269.03,201.11
2016,4,26,8,15,491.5,178.5,3.8,13.0,445.5,310.46,240.39
2016,4,26,8,30,394.0,226.0,3.7,13.0,461.0,345.4,272.26
2016,4,26,8,45,391.5,247.5,3.6,13.0,496.0,384.2,304.68
2016,4,26,9,0,389.0,269.0,3.5,13.0,531.0,422.55,335.98
2016,4,26,9,15,368.5,294.0,3.45,13.0,554.0,454.15,361.28
2016,4,26,9,30,348.0,319.0,3.4,13.0,577.0,483.65,384.27
2016,4,26,9,45,429.0,303.5,3.4,13.5,636.0,533.53,423.28
2016,4,26,10,0,510.0,288.0,3.4,14.0,695.0,592.1,468.32
2016,4,26,10,15,454.0,324.5,3.55,14.0,696.5,609.59,480.64
2016,4,26,10,30,398.0,361.0,3.7,14.0,698.0,624.06,490.47
2016,4,26,10,45,379.0,381.0,3.9,14.0,708.5,644.82,505.82
2016,4,26,11,0,360.0,401.0,4.1,14.0,719.0,663.74,519.61
2016,4,26,11,15,270.0,428.0,4.3,14.0,668.5,629.84,492.69
2016,4,26,11,30,180.0,455.0,4.5,14.0,618.0,590.45,461.41
2016,4,26,11,45,238.0,448.0,4.75,14.0,665.0,641.17,502.01
2016,4,26,12,0,296.0,441.0,5.0,14.0,712.0,695.39,544.67
2016,4,26,12,15,341.5,421.5,5.15,14.0,733.5,725.99,569.35
2016,4,26,12,30,387.0,402.0,5.3,14.0,755.0,756.39,594.04
2016,4,26,12,45,474.0,365.5,5.5,14.0,793.5,811.33,638.28
2016,4,26,13,0,561.0,329.0,5.7,14.0,832.0,862.37,679.52
2016,4,26,13,15,683.0,251.5,5.8,14.0,852.0,903.79,715.08
2016,4,26,13,30,805.0,174.0,5.9,14.0,872.0,937.28,740.7
2016,4,26,13,45,666.5,235.5,6.05,14.0,802.5,875.28,696.5
2016,4,26,14,0,528.0,297.0,6.2,14.0,733.0,807.44,643.37
2016,4,26,14,15,662.0,224.0,6.2,14.0,750.0,852.7,682.83
2016,4,26,14,30,796.0,151.0,6.2,14.0,767.0,885.26,708.14
2016,4,26,14,45,787.5,146.5,6.25,14.0,730.5,861.27,691.64
2016,4,26,15,0,779.0,142.0,6.3,14.0,694.0,834.95,673.64
2016,4,26,15,15,762.0,138.5,6.3,14.0,651.0,803.58,651.54
2016,4,26,15,30,745.0,135.0,6.3,14.0,608.0,767.62,625.86
2016,4,26,15,45,731.0,127.5,6.3,14.0,562.5,728.2,597.31
2016,4,26,16,0,717.0,120.0,6.3,14.0,517.0,687.47,567.46
2016,4,26,16,15,688.5,115.0,6.3,13.5,467.0,638.07,530.73
2016,4,26,16,30,660.0,110.0,6.3,13.0,417.0,588.85,492.74
2016,4,26,16,45,623.0,103.5,6.35,13.0,366.0,532.94,447.58
2016,4,26,17,0,586.0,97.0,6.4,13.0,315.0,478.48,402.53
2016,4,26,17,15,534.0,89.0,6.35,12.5,263.5,415.71,349.95
2016,4,26,17,30,482.0,81.0,6.3,12.0,212.0,356.28,298.7
2016,4,26,17,45,402.5,70.5,6.3,12.0,164.0,283.67,234.72
2016,4,26,18,0,323.0,60.0,6.3,12.0,116.0,220.45,177.85
2016,4,26,18,15,222.0,44.0,6.2,12.0,76.5,149.88,114.88
2016,4,26,18,30,121.0,28.0,6.1,12.0,37.0,86.56,49.76
2016,4,26,18,45,60.5,14.0,6.0,12.0,18.5,30.54,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,5,15,13.0,5.0,3.3,12.0,5.0,0.0,0.0
2016,4,27,5,30,26.0,10.0,3.6,12.0,10.0,9.83,0.0
2016,4,27,5,45,145.5,26.0,3.9,12.5,42.5,20.14,8.65
2016,4,27,6,0,265.0,42.0,4.2,13.0,75.0,32.02,22.05
2016,4,27,6,15,356.0,54.0,4.35,13.0,120.5,40.11,29.91
2016,4,27,6,30,447.0,66.0,4.5,13.0,166.0,47.72,37.09
2016,4,27,6,45,223.5,48.0,4.7,13.0,98.0,38.81,24.1
2016,4,27,7,0,0.0,30.0,4.9,13.0,30.0,28.95,19.26
2016,4,27,7,15,0.0,35.5,5.15,13.0,35.5,34.27,23.78
2016,4,27,7,30,0.0,41.0,5.4,13.0,41.0,39.6,28.25
2016,4,27,7,45,15.0,117.5,5.7,13.5,125.5,115.28,91.38
2016,4,27,8,0,30.0,194.0,6.0,14.0,210.0,184.13,147.59
2016,4,27,8,15,15.0,118.5,6.3,14.0,126.5,118.61,93.55
2016,4,27,8,30,0.0,43.0,6.6,14.0,43.0,41.57,29.34
2016,4,27,8,45,149.0,168.5,6.9,14.0,269.0,213.96,171.31
2016,4,27,9,0,298.0,294.0,7.2,14.0,495.0,402.37,323.2
2016,4,27,9,15,167.0,298.0,7.35,13.5,412.0,358.34,288.45
2016,4,27,9,30,36.0,302.0,7.5,13.0,329.0,301.17,241.65
2016,4,27,9,45,439.0,223.0,7.7,13.0,574.0,468.7,382.73
2016,4,27,10,0,842.0,144.0,7.9,13.0,819.0,677.93,554.25
2016,4,27,10,15,851.0,146.0,7.95,13.0,848.5,719.83,587.68
2016,4,27,10,30,860.0,148.0,8.0,13.0,878.0,760.53,619.76
2016,4,27,10,45,858.0,154.5,8.05,13.0,898.5,795.76,646.28
2016,4,27,11,0,856.0,161.0,8.1,13.0,919.0,828.78,671.05
2016,4,27,11,15,860.5,162.0,8.05,13.0,933.5,859.55,693.78
2016,4,27,11,30,865.0,163.0,8.0,13.0,948.0,888.19,714.85
2016,4,27,11,45,641.5,276.0,8.0,13.0,860.5,826.92,665.78
2016,4,27,12,0,418.0,389.0,8.0,13.0,773.0,754.98,604.02
2016,4,27,12,15,639.0,279.0,8.0,13.0,864.5,857.46,689.65
2016,4,27,12,30,860.0,169.0,8.0,13.0,956.0,959.78,768.35
2016,4,27,12,45,856.0,169.5,8.0,13.0,945.5,967.26,773.8
2016,4,27,13,0,852.0,170.0,8.0,13.0,935.0,971.82,777.55
2016,4,27,13,15,847.0,169.0,8.0,13.0,917.5,971.0,777.45
2016,4,27,13,30,842.0,168.0,8.0,13.0,900.0,967.24,775.31
2016,4,27,13,45,839.5,163.5,8.05,13.0,876.0,959.29,770.38
2016,4,27,14,0,837.0,159.0,8.1,13.0,852.0,948.41,763.39
2016,4,27,14,15,827.0,157.0,8.1,13.0,819.5,930.44,750.98
2016,4,27,14,30,817.0,155.0,8.1,13.0,787.0,909.87,736.7
2016,4,27,14,45,804.5,151.0,8.15,13.0,749.0,882.53,717.49
2016,4,27,15,0,792.0,147.0,8.2,13.0,711.0,852.97,696.55
2016,4,27,15,15,774.5,143.5,8.15,13.0,667.0,821.08,673.48
2016,4,27,15,30,757.0,140.0,8.1,13.0,623.0,784.39,646.58
2016,4,27,15,45,734.5,135.5,8.1,13.0,574.5,741.31,614.64
2016,4,27,16,0,712.0,131.0,8.1,13.0,526.0,697.43,581.76
2016,4,27,16,15,682.0,125.0,8.05,13.0,475.0,645.95,541.22
2016,4,27,16,30,652.0,119.0,8.0,13.0,424.0,594.73,500.12
2016,4,27,16,45,396.5,134.5,8.0,13.0,313.5,419.49,353.53
2016,4,27,17,0,141.0,150.0,8.0,13.0,203.0,252.82,210.88
2016,4,27,17,15,119.0,130.0,7.95,13.0,170.0,213.78,177.77
2016,4,27,17,30,97.0,110.0,7.9,13.0,137.0,176.35,145.43
2016,4,27,17,45,216.0,85.5,7.85,13.0,128.5,207.7,170.99
2016,4,27,18,0,335.0,61.0,7.8,13.0,120.0,227.35,183.47
2016,4,27,18,15,229.0,45.0,7.75,12.5,79.5,154.09,118.51
2016,4,27,18,30,123.0,29.0,7.7,12.0,39.0,89.4,53.99
2016,4,27,18,45,61.5,14.5,7.65,12.0,19.5,31.45,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,17.0,6.0,5.2,10.5,6.5,0.0,0.0
2016,4,28,5,30,34.0,12.0,5.4,11.0,13.0,11.8,0.0
2016,4,28,5,45,154.0,28.0,5.65,11.5,46.0,21.72,10.53
2016,4,28,6,0,274.0,44.0,5.9,12.0,79.0,33.54,23.54
2016,4,28,6,15,364.5,55.5,5.9,12.0,124.5,41.18,31.02
2016,4,28,6,30,455.0,67.0,5.9,12.0,170.0,48.35,37.82
2016,4,28,6,45,522.0,74.0,5.95,12.5,221.5,65.99,41.45
2016,4,28,7,0,589.0,81.0,6.0,13.0,273.0,104.67,61.24
2016,4,28,7,15,632.0,87.0,5.85,13.0,325.5,146.55,91.05
2016,4,28,7,30,675.0,93.0,5.7,13.0,378.0,192.97,129.04
2016,4,28,7,45,711.0,96.0,5.6,13.5,430.5,239.59,169.7
2016,4,28,8,0,747.0,99.0,5.5,14.0,483.0,293.0,216.88
2016,4,28,8,15,770.0,102.5,5.3,14.0,532.5,342.22,261.38
2016,4,28,8,30,793.0,106.0,5.1,14.0,582.0,393.21,306.75
2016,4,28,8,45,811.5,109.0,4.95,14.0,628.0,443.34,350.64
2016,4,28,9,0,830.0,112.0,4.8,14.0,674.0,494.33,394.14
2016,4,28,9,15,843.5,114.5,4.65,14.0,715.0,542.88,434.62
2016,4,28,9,30,857.0,117.0,4.5,14.0,756.0,594.08,475.95
2016,4,28,9,45,877.5,113.5,4.4,14.5,794.0,640.72,512.16
2016,4,28,10,0,898.0,110.0,4.3,15.0,832.0,687.26,547.29
2016,4,28,10,15,905.0,111.0,4.2,15.0,860.5,728.31,577.97
2016,4,28,10,30,912.0,112.0,4.1,15.0,889.0,767.82,605.73
2016,4,28,10,45,914.0,115.0,4.05,15.5,910.0,803.69,629.58
2016,4,28,11,0,916.0,118.0,4.0,16.0,931.0,837.38,651.6
2016,4,28,11,15,919.0,119.0,4.05,16.0,945.0,867.69,672.76
2016,4,28,11,30,922.0,120.0,4.1,16.0,959.0,895.61,692.21
2016,4,28,11,45,920.5,122.0,4.2,16.5,964.0,918.08,706.78
2016,4,28,12,0,919.0,124.0,4.3,17.0,969.0,937.77,719.45
2016,4,28,12,15,919.0,123.5,4.45,17.0,967.5,953.51,731.46
2016,4,28,12,30,919.0,123.0,4.6,17.0,966.0,966.34,741.66
2016,4,28,12,45,921.5,120.0,4.75,17.0,957.5,976.02,749.8
2016,4,28,13,0,924.0,117.0,4.9,17.0,949.0,982.65,755.95
2016,4,28,13,15,920.5,116.5,5.05,16.5,931.5,983.13,759.39
2016,4,28,13,30,917.0,116.0,5.2,16.0,914.0,980.51,760.79
2016,4,28,13,45,911.5,114.5,5.35,16.0,889.5,971.91,756.58
2016,4,28,14,0,906.0,113.0,5.5,16.0,865.0,960.3,750.29
2016,4,28,14,15,898.0,111.5,5.65,16.0,833.5,943.47,740.28
2016,4,28,14,30,890.0,110.0,5.8,16.0,802.0,923.86,728.27
2016,4,28,14,45,875.0,110.5,5.95,16.0,763.0,897.58,711.34
2016,4,28,15,0,860.0,111.0,6.1,16.0,724.0,869.1,692.69
2016,4,28,15,15,846.0,108.5,6.2,15.5,681.0,841.24,675.42
2016,4,28,15,30,832.0,106.0,6.3,15.0,638.0,806.41,652.66
2016,4,28,15,45,804.0,106.0,6.45,14.5,588.5,761.65,622.14
2016,4,28,16,0,776.0,106.0,6.6,14.0,539.0,716.25,590.54
2016,4,28,16,15,750.0,102.0,6.6,13.5,488.5,670.21,557.38
2016,4,28,16,30,724.0,98.0,6.6,13.0,438.0,621.58,520.48
2016,4,28,16,45,678.5,95.0,6.6,13.0,384.0,561.67,471.94
2016,4,28,17,0,633.0,92.0,6.6,13.0,330.0,503.76,423.95
2016,4,28,17,15,582.0,85.0,6.55,12.5,277.5,440.58,371.15
2016,4,28,17,30,531.0,78.0,6.5,12.0,225.0,380.61,319.5
2016,4,28,17,45,441.0,69.5,6.45,12.0,174.5,304.01,252.09
2016,4,28,18,0,351.0,61.0,6.4,12.0,124.0,234.77,190.09
2016,4,28,18,15,243.5,46.0,6.15,11.5,83.0,161.17,124.8
2016,4,28,18,30,136.0,31.0,5.9,11.0,42.0,97.29,61.54
2016,4,28,18,45,68.0,15.5,5.65,11.0,21.0,34.4,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.0,3.25,11.0,5.0,0.0,0.0
2016,4,29,5,30,0.0,10.0,3.3,11.0,10.0,9.83,0.0
2016,4,29,5,45,78.5,32.5,3.35,11.0,43.0,26.87,15.11
2016,4,29,6,0,157.0,55.0,3.4,11.0,76.0,44.29,33.13
2016,4,29,6,15,240.0,72.5,3.45,11.0,120.0,57.46,45.69
2016,4,29,6,30,323.0,90.0,3.5,11.0,164.0,66.32,54.13
2016,4,29,6,45,217.5,110.0,3.6,11.5,165.5,92.77,69.61
2016,4,29,7,0,112.0,130.0,3.7,12.0,167.0,118.44,91.27
2016,4,29,7,15,203.5,145.5,3.75,12.0,227.0,146.64,110.15
2016,4,29,7,30,295.0,161.0,3.8,12.0,287.0,188.8,141.62
2016,4,29,7,45,252.5,190.5,3.9,12.0,308.0,220.41,170.52
2016,4,29,8,0,210.0,220.0,4.0,12.0,329.0,252.6,199.36
2016,4,29,8,15,442.5,188.0,4.1,12.0,446.0,307.38,240.59
2016,4,29,8,30,675.0,156.0,4.2,12.0,563.0,391.62,308.15
2016,4,29,8,45,696.0,160.0,4.3,12.0,607.5,438.41,348.79
2016,4,29,9,0,717.0,164.0,4.4,12.0,652.0,486.49,389.86
2016,4,29,9,15,732.5,167.5,4.4,12.0,691.5,532.3,428.16
2016,4,29,9,30,748.0,171.0,4.4,12.0,731.0,578.45,465.91
2016,4,29,9,45,780.5,162.0,4.4,12.5,770.5,625.99,503.33
2016,4,29,10,0,813.0,153.0,4.4,13.0,810.0,671.92,538.83
2016,4,29,10,15,821.5,155.0,4.5,13.0,838.0,712.33,570.53
2016,4,29,10,30,830.0,157.0,4.6,13.0,866.0,751.57,600.86
2016,4,29,10,45,664.0,251.5,4.75,13.0,827.5,742.7,590.9
2016,4,29,11,0,498.0,346.0,4.9,13.0,789.0,723.86,572.93
2016,4,29,11,15,673.5,254.0,5.2,13.0,862.5,798.01,634.95
2016,4,29,11,30,849.0,162.0,5.5,13.0,936.0,877.66,696.47
2016,4,29,11,45,849.5,163.5,5.8,13.5,942.0,900.59,712.92
2016,4,29,12,0,850.0,165.0,6.1,14.0,948.0,921.04,727.87
2016,4,29,12,15,646.0,272.0,6.2,14.0,866.5,859.76,681.69
2016,4,29,12,30,442.0,379.0,6.3,14.0,785.0,789.77,623.78
2016,4,29,12,45,649.0,268.0,6.4,14.0,857.0,880.1,698.95
2016,4,29,13,0,856.0,157.0,6.5,14.0,929.0,965.76,763.49
2016,4,29,13,15,851.5,156.0,6.55,14.0,912.0,965.23,763.47
2016,4,29,13,30,847.0,155.0,6.6,14.0,895.0,961.77,761.85
2016,4,29,13,45,837.5,155.0,6.65,14.5,869.5,951.8,754.15
2016,4,29,14,0,828.0,155.0,6.7,15.0,844.0,939.05,744.57
2016,4,29,14,15,818.5,152.5,6.75,15.0,812.0,921.02,732.63
2016,4,29,14,30,809.0,150.0,6.8,15.0,780.0,900.41,718.85
2016,4,29,14,45,694.5,184.5,6.85,15.0,707.0,827.59,665.88
2016,4,29,15,0,580.0,219.0,6.9,15.0,634.0,749.76,606.58
2016,4,29,15,15,501.5,231.0,6.95,14.5,574.5,685.12,557.5
2016,4,29,15,30,423.0,243.0,7.0,14.0,515.0,622.64,509.15
2016,4,29,15,45,563.0,187.5,7.05,14.0,520.0,661.98,545.24
2016,4,29,16,0,703.0,132.0,7.1,14.0,525.0,694.41,575.0
2016,4,29,16,15,675.0,126.5,7.15,13.5,475.5,645.15,537.67
2016,4,29,16,30,647.0,121.0,7.2,13.0,426.0,596.04,499.74
2016,4,29,16,45,612.5,113.5,7.3,13.0,375.5,540.93,455.19
2016,4,29,17,0,578.0,106.0,7.4,13.0,325.0,487.05,410.6
2016,4,29,17,15,526.0,97.5,7.4,12.5,273.5,423.69,357.54
2016,4,29,17,30,474.0,89.0,7.4,12.0,222.0,362.16,304.6
2016,4,29,17,45,401.0,77.5,7.45,12.0,173.5,293.71,244.06
2016,4,29,18,0,328.0,66.0,7.5,12.0,125.0,231.66,188.11
2016,4,29,18,15,225.5,49.5,7.45,12.0,84.0,159.12,123.54
2016,4,29,18,30,123.0,33.0,7.4,12.0,43.0,90.4,58.31
2016,4,29,18,45,61.5,16.5,7.4,12.0,21.5,33.69,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,15,51.5,7.0,5.1,12.0,9.0,6.88,0.0
2016,4,30,5,30,103.0,14.0,5.1,12.0,18.0,13.76,0.0
2016,4,30,5,45,240.5,27.0,5.2,12.5,54.5,20.77,10.71
2016,4,30,6,0,378.0,40.0,5.3,13.0,91.0,30.11,20.6
2016,4,30,6,15,464.5,49.5,5.3,13.0,139.5,35.62,26.03
2016,4,30,6,30,551.0,59.0,5.3,13.0,188.0,40.77,30.94
2016,4,30,6,45,609.5,65.0,5.35,13.5,241.0,65.11,36.5
2016,4,30,7,0,668.0,71.0,5.4,14.0,294.0,107.16,59.07
2016,4,30,7,15,706.5,76.0,5.45,14.0,347.5,151.87,91.77
2016,4,30,7,30,745.0,81.0,5.5,14.0,401.0,203.81,135.03
2016,4,30,7,45,774.0,84.5,5.55,14.5,453.5,252.65,178.18
2016,4,30,8,0,803.0,88.0,5.6,15.0,506.0,304.21,224.4
2016,4,30,8,15,824.0,91.0,5.5,15.0,556.0,355.15,270.6
2016,4,30,8,30,845.0,94.0,5.4,15.0,606.0,407.57,317.35
2016,4,30,8,45,860.0,97.0,5.3,15.5,651.5,462.38,364.35
2016,4,30,9,0,875.0,100.0,5.2,16.0,697.0,513.65,407.3
2016,4,30,9,15,886.5,102.0,5.1,16.0,738.0,562.34,447.86
2016,4,30,9,30,898.0,104.0,5.0,16.0,779.0,610.64,487.07
2016,4,30,9,45,911.5,103.0,4.95,16.5,815.0,656.84,522.95
2016,4,30,10,0,925.0,102.0,4.9,17.0,851.0,702.34,557.34
2016,4,30,10,15,931.0,103.5,4.85,17.0,879.0,744.03,588.13
2016,4,30,10,30,937.0,105.0,4.8,17.0,907.0,784.06,616.34
2016,4,30,10,45,941.0,105.5,4.8,17.5,928.0,819.78,640.22
2016,4,30,11,0,945.0,106.0,4.8,18.0,949.0,853.36,662.35
2016,4,30,11,15,947.0,106.5,4.75,18.0,962.0,883.0,682.5
2016,4,30,11,30,949.0,107.0,4.7,18.0,975.0,910.1,700.79
2016,4,30,11,45,949.5,107.5,4.7,18.0,980.0,933.25,716.64
2016,4,30,12,0,950.0,108.0,4.7,18.0,985.0,953.59,730.58
2016,4,30,12,15,949.0,108.0,4.7,18.0,982.5,969.18,741.29
2016,4,30,12,30,948.0,108.0,4.7,18.0,980.0,981.75,750.03
2016,4,30,12,45,941.5,110.0,4.7,18.0,968.5,988.15,754.63
2016,4,30,13,0,935.0,112.0,4.7,18.0,957.0,991.41,757.21
2016,4,30,13,15,930.5,111.5,4.7,18.0,939.0,990.86,757.32
2016,4,30,13,30,926.0,111.0,4.7,18.0,921.0,987.19,755.42
2016,4,30,13,45,919.5,110.0,4.75,18.5,895.0,978.03,748.81
2016,4,30,14,0,913.0,109.0,4.8,19.0,869.0,965.87,740.26
2016,4,30,14,15,904.5,107.5,4.85,19.0,837.0,948.41,729.57
2016,4,30,14,30,896.0,106.0,4.9,19.0,805.0,928.18,716.99
2016,4,30,14,45,885.5,103.5,4.95,19.0,766.5,902.45,700.52
2016,4,30,15,0,875.0,101.0,5.0,19.0,728.0,874.28,682.28
2016,4,30,15,15,860.5,99.0,5.0,18.5,684.5,841.03,661.26
2016,4,30,15,30,846.0,97.0,5.0,18.0,641.0,810.77,642.25
2016,4,30,15,45,827.5,94.0,5.05,18.0,593.5,769.67,614.01
2016,4,30,16,0,809.0,91.0,5.1,18.0,546.0,727.35,584.53
2016,4,30,16,15,784.5,87.5,5.1,17.5,495.0,679.15,550.99
2016,4,30,16,30,760.0,84.0,5.1,17.0,444.0,630.66,516.55
2016,4,30,16,45,726.0,79.5,5.15,17.0,391.5,574.84,473.1
2016,4,30,17,0,692.0,75.0,5.2,17.0,339.0,522.45,431.06
2016,4,30,17,15,645.5,69.5,5.15,16.5,286.5,461.05,381.11
2016,4,30,17,30,599.0,64.0,5.1,16.0,234.0,402.5,331.88
2016,4,30,17,45,527.5,57.0,5.1,16.0,183.5,333.42,272.0
2016,4,30,18,0,456.0,50.0,5.1,16.0,133.0,270.18,215.67
2016,4,30,18,15,347.0,39.0,5.0,15.5,90.5,194.37,149.08
2016,4,30,18,30,238.0,28.0,4.9,15.0,48.0,129.3,85.47
2016,4,30,18,45,119.0,14.0,4.85,15.0,24.0,47.83,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.5,1.25,13.0,9.5,7.37,0.0
2016,5,1,5,30,118.0,15.0,1.2,13.0,19.0,11.68,0.0
2016,5,1,5,45,249.5,27.5,1.15,13.5,55.5,21.05,11.25
2016,5,1,6,0,381.0,40.0,1.1,14.0,92.0,29.88,20.44
2016,5,1,6,15,465.5,48.5,1.1,14.0,140.0,34.51,25.04
2016,5,1,6,30,550.0,57.0,1.1,14.0,188.0,38.86,29.18
2016,5,1,6,45,602.5,64.0,1.1,14.5,239.5,66.26,36.42
2016,5,1,7,0,655.0,71.0,1.1,15.0,291.0,108.41,59.81
2016,5,1,7,15,693.5,76.0,1.1,15.5,344.0,152.53,91.78
2016,5,1,7,30,732.0,81.0,1.1,16.0,397.0,203.85,133.47
2016,5,1,7,45,758.5,85.0,1.15,16.5,448.5,251.9,174.81
2016,5,1,8,0,785.0,89.0,1.2,17.0,500.0,302.43,218.6
2016,5,1,8,15,806.0,92.5,1.15,17.0,549.5,352.91,262.32
2016,5,1,8,30,827.0,96.0,1.1,17.0,599.0,404.89,306.28
2016,5,1,8,45,842.0,99.0,1.05,17.5,644.0,455.06,347.09
2016,5,1,9,0,857.0,102.0,1.0,18.0,689.0,509.19,389.26
2016,5,1,9,15,869.5,104.0,0.9,18.5,729.5,557.56,425.4
2016,5,1,9,30,882.0,106.0,0.8,19.0,770.0,605.65,459.87
2016,5,1,9,45,891.0,108.0,0.7,19.5,805.0,651.11,491.03
2016,5,1,10,0,900.0,110.0,0.6,20.0,840.0,695.57,520.21
2016,5,1,10,15,906.5,111.0,0.6,20.0,868.0,736.19,547.52
2016,5,1,10,30,913.0,112.0,0.6,20.0,896.0,775.23,572.31
2016,5,1,10,45,917.0,113.5,0.65,20.5,917.0,811.07,594.47
2016,5,1,11,0,921.0,115.0,0.7,21.0,938.0,844.85,615.13
2016,5,1,11,15,924.0,115.5,0.85,21.0,951.5,874.65,636.03
2016,5,1,11,30,927.0,116.0,1.0,21.0,965.0,902.03,655.43
2016,5,1,11,45,927.0,117.0,1.2,21.5,970.5,924.76,671.37
2016,5,1,12,0,927.0,118.0,1.4,22.0,976.0,944.74,685.48
2016,5,1,12,15,926.5,117.5,1.55,21.5,973.5,959.96,698.47
2016,5,1,12,30,926.0,117.0,1.7,21.0,971.0,972.25,709.72
2016,5,1,12,45,923.0,117.0,1.9,21.0,960.5,979.73,717.21
2016,5,1,13,0,920.0,117.0,2.1,21.0,950.0,984.14,722.73
2016,5,1,13,15,916.0,116.5,2.2,20.5,932.5,984.03,725.61
2016,5,1,13,30,912.0,116.0,2.3,20.0,915.0,980.84,726.61
2016,5,1,13,45,904.0,115.5,2.45,20.0,889.5,970.88,722.34
2016,5,1,14,0,896.0,115.0,2.6,20.0,864.0,957.98,716.15
2016,5,1,14,15,888.0,113.5,2.65,19.5,832.5,941.2,707.81
2016,5,1,14,30,880.0,112.0,2.7,19.0,801.0,921.68,697.64
2016,5,1,14,45,867.0,111.0,2.75,19.0,762.5,895.65,681.68
2016,5,1,15,0,854.0,110.0,2.8,19.0,724.0,867.36,664.12
2016,5,1,15,15,839.5,107.5,2.75,18.5,681.0,839.16,647.07
2016,5,1,15,30,825.0,105.0,2.7,18.0,638.0,804.03,624.98
2016,5,1,15,45,803.5,103.0,2.7,18.0,590.5,762.28,597.08
2016,5,1,16,0,782.0,101.0,2.7,18.0,543.0,719.54,568.15
2016,5,1,16,15,757.0,97.0,2.6,17.5,492.5,671.3,535.22
2016,5,1,16,30,732.0,93.0,2.5,17.0,442.0,625.35,502.94
2016,5,1,16,45,694.5,88.5,2.4,17.0,389.0,568.45,459.52
2016,5,1,17,0,657.0,84.0,2.3,17.0,336.0,512.97,416.16
2016,5,1,17,15,609.5,77.5,2.1,16.5,284.0,451.2,367.08
2016,5,1,17,30,562.0,71.0,1.9,16.0,232.0,392.39,318.83
2016,5,1,17,45,488.0,63.0,1.75,16.0,182.0,322.4,259.76
2016,5,1,18,0,414.0,55.0,1.6,16.0,132.0,258.43,204.33
2016,5,1,18,15,309.5,42.5,1.45,15.5,90.0,184.41,140.71
2016,5,1,18,30,205.0,30.0,1.3,15.0,48.0,120.0,80.39
2016,5,1,18,45,102.5,15.0,1.2,15.0,24.0,53.59,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,15,28.5,8.0,1.25,12.0,9.0,7.86,0.0
2016,5,2,5,30,57.0,16.0,1.3,12.0,18.0,13.62,0.0
2016,5,2,5,45,162.0,33.0,1.4,12.5,53.0,25.5,15.2
2016,5,2,6,0,267.0,50.0,1.5,13.0,88.0,37.98,27.64
2016,5,2,6,15,271.0,68.5,1.5,13.0,121.0,50.99,39.77
2016,5,2,6,30,275.0,87.0,1.5,13.0,154.0,67.91,55.19
2016,5,2,6,45,331.0,97.5,1.55,13.5,196.5,85.85,59.11
2016,5,2,7,0,387.0,108.0,1.6,14.0,239.0,118.19,78.79
2016,5,2,7,15,363.0,133.0,1.55,14.0,272.5,156.93,110.48
2016,5,2,7,30,339.0,158.0,1.5,14.0,306.0,198.25,146.02
2016,5,2,7,45,295.5,188.5,1.5,14.0,329.0,232.16,176.47
2016,5,2,8,0,252.0,219.0,1.5,14.0,352.0,261.95,202.93
2016,5,2,8,15,393.5,203.5,1.45,14.0,433.0,308.21,238.3
2016,5,2,8,30,535.0,188.0,1.4,14.0,514.0,371.74,288.28
2016,5,2,8,45,658.5,160.0,1.4,14.5,592.0,428.08,332.93
2016,5,2,9,0,782.0,132.0,1.4,15.0,670.0,498.68,388.16
2016,5,2,9,15,796.0,134.5,1.3,15.0,709.5,545.25,424.41
2016,5,2,9,30,810.0,137.0,1.2,15.0,749.0,591.88,459.68
2016,5,2,9,45,829.0,134.5,1.2,15.5,785.5,636.84,492.68
2016,5,2,10,0,848.0,132.0,1.2,16.0,822.0,681.78,524.75
2016,5,2,10,15,855.5,133.5,1.2,16.0,850.0,723.34,554.43
2016,5,2,10,30,863.0,135.0,1.2,16.0,878.0,761.84,580.2
2016,5,2,10,45,664.0,246.0,1.2,16.5,826.0,742.24,561.84
2016,5,2,11,0,465.0,357.0,1.2,17.0,774.0,711.25,534.28
2016,5,2,11,15,668.0,250.5,1.2,17.0,858.5,794.63,597.56
2016,5,2,11,30,871.0,144.0,1.2,17.0,943.0,882.79,656.88
2016,5,2,11,45,562.0,301.0,1.3,17.0,818.0,788.88,590.22
2016,5,2,12,0,253.0,458.0,1.4,17.0,693.0,677.51,506.06
2016,5,2,12,15,262.0,448.5,1.55,17.0,691.5,684.67,513.83
2016,5,2,12,30,271.0,439.0,1.7,17.0,690.0,691.03,519.89
