Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,12,45,216.0,447.5,1.9,17.0,646.0,650.43,491.29
2016,5,2,13,0,161.0,456.0,2.1,17.0,602.0,611.97,463.83
2016,5,2,13,15,141.5,444.5,2.25,16.5,571.0,585.56,446.53
2016,5,2,13,30,122.0,433.0,2.4,16.0,540.0,558.39,428.24
2016,5,2,13,45,109.5,416.5,2.55,16.0,510.5,524.78,404.54
2016,5,2,14,0,97.0,400.0,2.7,16.0,481.0,497.41,385.09
2016,5,2,14,15,97.0,384.5,2.75,16.0,463.0,482.33,374.8
2016,5,2,14,30,97.0,369.0,2.8,16.0,445.0,466.82,364.08
2016,5,2,14,45,94.5,349.5,2.85,16.0,421.0,444.34,348.02
2016,5,2,15,0,92.0,330.0,2.9,16.0,397.0,421.51,331.61
2016,5,2,15,15,84.0,307.0,2.9,15.5,365.5,389.87,308.64
2016,5,2,15,30,76.0,284.0,2.9,15.0,334.0,358.2,285.36
2016,5,2,15,45,104.0,267.0,2.9,15.0,329.5,361.89,290.12
2016,5,2,16,0,132.0,250.0,2.9,15.0,325.0,372.11,299.69
2016,5,2,16,15,122.5,226.0,2.85,14.5,291.0,336.1,272.34
2016,5,2,16,30,113.0,202.0,2.8,14.0,257.0,300.24,244.8
2016,5,2,16,45,56.5,151.0,2.75,14.0,178.5,194.98,158.78
2016,5,2,17,0,0.0,100.0,2.7,14.0,100.0,98.51,77.86
2016,5,2,17,15,0.0,84.5,2.65,13.5,84.5,83.01,65.21
2016,5,2,17,30,0.0,69.0,2.6,13.0,69.0,67.47,52.16
2016,5,2,17,45,132.0,71.0,2.6,13.0,96.0,150.21,122.52
2016,5,2,18,0,264.0,73.0,2.6,13.0,123.0,213.93,172.44
2016,5,2,18,15,182.5,54.0,2.55,13.0,83.5,142.88,110.51
2016,5,2,18,30,101.0,35.0,2.5,13.0,44.0,85.48,58.11
2016,5,2,18,45,50.5,17.5,2.45,13.0,22.0,38.7,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.65,12.0,3.0,2.95,0.0
2016,5,3,5,30,0.0,6.0,1.6,12.0,6.0,5.78,0.0
2016,5,3,5,45,0.0,18.5,1.6,12.0,18.5,17.85,9.15
2016,5,3,6,0,0.0,31.0,1.6,12.0,31.0,29.93,20.75
2016,5,3,6,15,0.0,47.0,1.5,12.0,47.0,45.15,34.78
2016,5,3,6,30,0.0,63.0,1.4,12.0,63.0,59.85,48.24
2016,5,3,6,45,0.0,80.5,1.35,12.5,80.5,75.97,59.52
2016,5,3,7,0,0.0,98.0,1.3,13.0,98.0,92.26,73.11
2016,5,3,7,15,7.5,126.5,1.45,13.0,129.5,119.18,95.16
2016,5,3,7,30,15.0,155.0,1.6,13.0,161.0,147.03,117.67
2016,5,3,7,45,7.5,147.0,1.8,13.0,150.0,140.39,112.14
2016,5,3,8,0,0.0,139.0,2.0,13.0,139.0,132.21,105.32
2016,5,3,8,15,36.0,202.0,2.1,13.0,224.0,197.77,157.97
2016,5,3,8,30,72.0,265.0,2.2,13.0,309.0,269.29,214.6
2016,5,3,8,45,146.5,290.5,2.35,13.5,389.0,325.65,258.24
2016,5,3,9,0,221.0,316.0,2.5,14.0,469.0,393.55,310.83
2016,5,3,9,15,205.5,338.5,2.45,14.0,487.0,417.51,328.97
2016,5,3,9,30,190.0,361.0,2.4,14.0,505.0,440.0,345.76
2016,5,3,9,45,159.5,378.0,2.35,14.5,502.5,446.93,349.58
2016,5,3,10,0,129.0,395.0,2.3,15.0,500.0,451.23,351.21
2016,5,3,10,15,143.0,411.0,2.15,15.0,531.5,483.35,374.8
2016,5,3,10,30,157.0,427.0,2.0,15.0,563.0,516.41,398.59
2016,5,3,10,45,211.5,431.5,1.9,15.0,619.0,570.9,438.94
2016,5,3,11,0,266.0,436.0,1.8,15.0,675.0,627.37,479.89
2016,5,3,11,15,261.5,444.0,1.7,15.0,682.0,642.5,489.32
2016,5,3,11,30,257.0,452.0,1.6,15.0,689.0,656.85,498.42
2016,5,3,11,45,273.5,451.0,1.5,15.0,704.5,680.19,514.4
2016,5,3,12,0,290.0,450.0,1.4,15.0,720.0,703.38,530.0
2016,5,3,12,15,300.0,446.0,1.45,15.0,724.5,717.37,540.34
2016,5,3,12,30,310.0,442.0,1.5,15.0,729.0,730.56,550.28
2016,5,3,12,45,378.5,406.5,1.55,15.0,753.5,765.88,577.67
2016,5,3,13,0,447.0,371.0,1.6,15.0,778.0,804.95,607.2
2016,5,3,13,15,449.5,361.5,1.7,15.0,764.5,802.77,606.96
2016,5,3,13,30,452.0,352.0,1.8,15.0,751.0,798.78,605.93
2016,5,3,13,45,409.0,362.5,1.9,15.5,715.5,770.6,585.52
2016,5,3,14,0,366.0,373.0,2.0,16.0,680.0,735.36,560.34
2016,5,3,14,15,364.5,357.0,2.1,16.0,653.0,716.17,548.82
2016,5,3,14,30,363.0,341.0,2.2,16.0,626.0,695.53,535.99
2016,5,3,14,45,289.5,339.0,2.35,16.0,559.5,624.35,484.6
2016,5,3,15,0,216.0,337.0,2.5,16.0,493.0,546.17,427.15
2016,5,3,15,15,133.0,304.0,2.65,15.5,398.5,437.05,345.36
2016,5,3,15,30,50.0,271.0,2.8,15.0,304.0,322.45,256.3
2016,5,3,15,45,85.5,261.0,2.95,15.0,312.0,340.53,273.0
2016,5,3,16,0,121.0,251.0,3.1,15.0,320.0,364.95,294.03
2016,5,3,16,15,71.5,213.5,3.1,15.0,253.0,276.39,223.24
2016,5,3,16,30,22.0,176.0,3.1,15.0,186.0,192.45,154.85
2016,5,3,16,45,124.5,163.5,3.1,15.0,212.5,261.51,214.34
2016,5,3,17,0,227.0,151.0,3.1,15.0,239.0,315.46,259.84
2016,5,3,17,15,192.0,135.0,3.0,14.5,201.5,262.08,215.99
2016,5,3,17,30,157.0,119.0,2.9,14.0,164.0,219.26,180.2
2016,5,3,17,45,132.0,96.5,2.85,14.0,129.5,175.99,143.15
2016,5,3,18,0,107.0,74.0,2.8,14.0,95.0,134.46,106.99
2016,5,3,18,15,68.5,53.0,2.6,14.0,64.5,91.34,69.38
2016,5,3,18,30,30.0,32.0,2.4,14.0,34.0,46.03,29.51
2016,5,3,18,45,15.0,16.0,2.25,14.0,17.0,20.94,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.55,12.0,5.5,5.41,0.0
2016,5,4,5,30,0.0,11.0,2.5,12.0,11.0,10.61,0.0
2016,5,4,5,45,13.0,31.5,2.5,12.5,33.5,29.2,18.71
2016,5,4,6,0,26.0,52.0,2.5,13.0,56.0,46.68,35.33
2016,5,4,6,15,46.5,75.0,2.45,13.0,85.0,65.54,52.69
2016,5,4,6,30,67.0,98.0,2.4,13.0,114.0,83.96,69.44
2016,5,4,6,45,94.5,117.5,2.4,13.0,146.5,102.08,78.76
2016,5,4,7,0,122.0,137.0,2.4,13.0,179.0,127.72,97.83
2016,5,4,7,15,140.0,160.0,2.3,13.0,216.0,157.55,121.32
2016,5,4,7,30,158.0,183.0,2.2,13.0,253.0,189.44,146.97
2016,5,4,7,45,136.0,206.5,2.15,13.0,272.0,213.78,168.03
2016,5,4,8,0,114.0,230.0,2.1,13.0,291.0,236.06,186.99
2016,5,4,8,15,143.0,254.0,2.0,13.0,337.0,274.49,217.4
2016,5,4,8,30,172.0,278.0,1.9,13.0,383.0,315.89,249.97
2016,5,4,8,45,214.5,295.0,1.85,13.5,436.5,360.3,284.16
2016,5,4,9,0,257.0,312.0,1.8,14.0,490.0,404.36,317.77
2016,5,4,9,15,252.0,333.5,1.7,14.0,516.5,434.86,340.78
2016,5,4,9,30,247.0,355.0,1.6,14.0,543.0,464.8,362.88
2016,5,4,9,45,214.5,376.5,1.55,14.0,545.5,480.43,373.62
2016,5,4,10,0,182.0,398.0,1.5,14.0,548.0,489.51,379.26
2016,5,4,10,15,157.5,412.0,1.5,14.0,544.5,494.85,382.4
2016,5,4,10,30,133.0,426.0,1.5,14.0,541.0,498.2,383.98
2016,5,4,10,45,156.0,438.0,1.5,14.0,576.5,534.57,410.86
2016,5,4,11,0,179.0,450.0,1.5,14.0,612.0,572.21,438.17
2016,5,4,11,15,202.5,455.0,1.65,14.0,640.5,604.78,462.62
2016,5,4,11,30,226.0,460.0,1.8,14.0,669.0,638.11,487.62
2016,5,4,11,45,278.0,452.0,2.0,14.5,710.5,685.65,522.94
2016,5,4,12,0,330.0,444.0,2.2,15.0,752.0,734.0,558.44
2016,5,4,12,15,360.5,425.0,2.3,15.0,760.5,752.55,572.98
2016,5,4,12,30,391.0,406.0,2.4,15.0,769.0,770.39,587.34
2016,5,4,12,45,399.5,397.0,2.5,15.0,765.0,776.66,592.9
2016,5,4,13,0,408.0,388.0,2.6,15.0,761.0,785.91,600.6
2016,5,4,13,15,399.5,385.0,2.65,15.0,744.0,774.91,593.46
2016,5,4,13,30,391.0,382.0,2.7,15.0,727.0,766.82,588.45
2016,5,4,13,45,453.5,346.0,2.8,15.0,735.5,796.35,612.69
2016,5,4,14,0,516.0,310.0,2.9,15.0,744.0,817.4,630.83
2016,5,4,14,15,488.5,304.5,2.95,15.0,703.5,783.58,607.26
2016,5,4,14,30,461.0,299.0,3.0,15.0,663.0,748.61,583.07
2016,5,4,14,45,431.5,297.0,3.05,15.0,625.0,714.68,559.24
2016,5,4,15,0,402.0,295.0,3.1,15.0,587.0,672.22,529.08
2016,5,4,15,15,440.0,261.0,3.1,15.0,563.0,669.25,529.51
2016,5,4,15,30,478.0,227.0,3.1,15.0,539.0,654.39,521.05
2016,5,4,15,45,424.0,223.5,3.1,15.0,485.0,595.41,476.85
2016,5,4,16,0,370.0,220.0,3.1,15.0,431.0,529.74,427.23
2016,5,4,16,15,372.0,197.5,3.0,14.5,393.5,495.3,402.74
2016,5,4,16,30,374.0,175.0,2.9,14.0,356.0,459.57,376.51
2016,5,4,16,45,284.5,165.0,2.85,14.0,293.5,376.84,309.99
2016,5,4,17,0,195.0,155.0,2.8,14.0,231.0,292.97,241.44
2016,5,4,17,15,170.0,136.5,2.7,14.0,195.5,251.42,207.25
2016,5,4,17,30,145.0,118.0,2.6,14.0,160.0,211.72,173.81
2016,5,4,17,45,119.5,96.0,2.55,14.0,126.0,169.28,137.53
2016,5,4,18,0,94.0,74.0,2.5,14.0,92.0,128.66,102.27
2016,5,4,18,15,60.5,53.0,2.35,13.5,63.5,88.0,66.95
2016,5,4,18,30,27.0,32.0,2.2,13.0,35.0,44.69,29.0
2016,5,4,18,45,13.5,16.0,2.1,13.0,17.5,20.39,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.9,13.0,7.5,7.37,0.0
2016,5,5,5,30,0.0,15.0,2.0,13.0,15.0,14.48,0.0
2016,5,5,5,45,28.5,35.0,2.1,13.0,39.5,32.04,21.24
2016,5,5,6,0,57.0,55.0,2.2,13.0,64.0,46.86,35.55
2016,5,5,6,15,82.0,76.5,2.25,13.0,94.5,63.69,51.09
2016,5,5,6,30,107.0,98.0,2.3,13.0,125.0,80.04,65.99
2016,5,5,6,45,135.0,117.5,2.35,13.5,159.5,104.66,79.45
2016,5,5,7,0,163.0,137.0,2.4,14.0,194.0,132.42,99.59
2016,5,5,7,15,154.0,161.0,2.4,14.0,221.5,161.05,123.16
2016,5,5,7,30,145.0,185.0,2.4,14.0,249.0,189.05,146.69
2016,5,5,7,45,141.0,208.5,2.45,14.0,277.5,217.2,170.19
2016,5,5,8,0,137.0,232.0,2.5,14.0,306.0,245.11,193.27
2016,5,5,8,15,225.5,245.0,2.45,14.0,379.0,296.65,233.32
2016,5,5,8,30,314.0,258.0,2.4,14.0,452.0,352.09,276.9
2016,5,5,8,45,175.0,268.5,2.4,14.5,378.5,320.79,253.33
2016,5,5,9,0,36.0,279.0,2.4,15.0,305.0,275.37,217.07
2016,5,5,9,15,198.5,303.0,2.35,15.0,454.0,384.18,302.94
2016,5,5,9,30,361.0,327.0,2.3,15.0,603.0,507.51,397.63
2016,5,5,9,45,581.0,240.5,2.3,15.0,707.5,582.08,456.9
2016,5,5,10,0,801.0,154.0,2.3,15.0,812.0,676.66,530.61
2016,5,5,10,15,679.5,232.5,2.3,15.0,803.5,694.04,540.17
2016,5,5,10,30,558.0,311.0,2.3,15.0,795.0,704.11,544.29
2016,5,5,10,45,696.5,234.0,2.3,15.5,852.5,760.42,587.45
2016,5,5,11,0,835.0,157.0,2.3,16.0,910.0,823.24,631.43
2016,5,5,11,15,838.5,157.5,2.3,16.0,923.5,851.71,650.19
2016,5,5,11,30,842.0,158.0,2.3,16.0,937.0,878.09,667.75
2016,5,5,11,45,496.0,314.5,2.35,16.0,774.5,747.09,571.38
2016,5,5,12,0,150.0,471.0,2.4,16.0,612.0,597.13,454.32
2016,5,5,12,15,288.5,431.0,2.4,16.0,700.0,693.23,528.84
2016,5,5,12,30,427.0,391.0,2.4,16.0,788.0,792.7,602.3
2016,5,5,12,45,638.0,271.5,2.4,16.0,857.5,880.39,669.58
2016,5,5,13,0,849.0,152.0,2.4,16.0,927.0,963.13,726.56
2016,5,5,13,15,845.0,151.0,2.4,16.0,910.0,962.83,725.98
2016,5,5,13,30,841.0,150.0,2.4,16.0,893.0,959.65,724.45
2016,5,5,13,45,832.5,149.5,2.4,16.0,868.0,949.9,718.63
2016,5,5,14,0,824.0,149.0,2.4,16.0,843.0,937.41,711.13
2016,5,5,14,15,815.0,146.5,2.4,16.0,812.0,919.71,700.18
2016,5,5,14,30,806.0,144.0,2.4,16.0,781.0,899.47,687.59
2016,5,5,14,45,592.0,223.0,2.4,16.0,679.0,783.46,606.55
2016,5,5,15,0,378.0,302.0,2.4,16.0,577.0,659.41,513.33
2016,5,5,15,15,363.5,286.0,2.35,16.0,537.5,623.24,488.52
2016,5,5,15,30,349.0,270.0,2.3,16.0,498.0,586.52,462.36
2016,5,5,15,45,528.5,197.5,2.25,16.0,514.5,651.19,516.09
2016,5,5,16,0,708.0,125.0,2.2,16.0,531.0,697.81,554.17
2016,5,5,16,15,681.5,119.5,2.2,15.5,481.5,649.33,520.28
2016,5,5,16,30,655.0,114.0,2.2,15.0,432.0,600.91,485.57
2016,5,5,16,45,617.0,108.5,2.2,15.0,381.5,545.24,443.34
2016,5,5,17,0,579.0,103.0,2.2,15.0,331.0,491.09,401.18
2016,5,5,17,15,531.5,95.0,2.25,15.0,280.5,430.5,352.85
2016,5,5,17,30,484.0,87.0,2.3,15.0,230.0,370.36,303.45
2016,5,5,17,45,414.0,76.5,2.35,15.0,182.0,303.21,246.84
2016,5,5,18,0,344.0,66.0,2.4,15.0,134.0,242.11,193.91
2016,5,5,18,15,253.0,51.0,2.25,14.5,93.0,173.64,134.73
2016,5,5,18,30,162.0,36.0,2.1,14.0,52.0,114.02,81.07
2016,5,5,18,45,81.0,18.0,2.0,14.0,26.0,53.39,0.0
2016,5,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,2.7,12.0,2.0,1.97,0.0
2016,5,6,5,30,0.0,4.0,2.7,12.0,4.0,3.85,0.0
2016,5,6,5,45,0.0,12.0,2.7,12.5,12.0,11.57,4.15
2016,5,6,6,0,0.0,20.0,2.7,13.0,20.0,19.29,11.38
2016,5,6,6,15,0.0,30.0,2.65,13.0,30.0,28.95,20.27
2016,5,6,6,30,0.0,40.0,2.6,13.0,40.0,38.62,29.11
2016,5,6,6,45,0.0,51.0,2.55,13.0,51.0,49.27,36.69
2016,5,6,7,0,0.0,62.0,2.5,13.0,62.0,59.92,45.74
2016,5,6,7,15,32.0,121.0,2.45,13.0,135.5,115.45,91.08
2016,5,6,7,30,64.0,180.0,2.4,13.0,209.0,173.64,137.85
2016,5,6,7,45,32.0,138.0,2.4,13.0,152.5,135.87,107.64
2016,5,6,8,0,0.0,96.0,2.4,13.0,96.0,92.66,72.5
2016,5,6,8,15,13.0,165.0,2.35,13.0,173.0,161.17,128.66
2016,5,6,8,30,26.0,234.0,2.3,13.0,250.0,229.98,183.73
2016,5,6,8,45,13.0,197.5,2.3,13.0,205.5,193.43,153.88
2016,5,6,9,0,0.0,161.0,2.3,13.0,161.0,154.28,121.94
2016,5,6,9,15,0.0,151.0,2.3,13.0,151.0,145.14,114.33
2016,5,6,9,30,0.0,141.0,2.3,13.0,141.0,135.84,106.56
2016,5,6,9,45,9.0,213.0,2.3,13.0,220.5,209.68,165.94
2016,5,6,10,0,18.0,285.0,2.3,13.0,300.0,284.01,224.25
2016,5,6,10,15,14.5,267.0,2.3,13.0,280.0,266.01,209.58
2016,5,6,10,30,11.0,249.0,2.3,13.0,260.0,247.43,194.78
2016,5,6,10,45,14.5,278.5,2.3,13.5,292.5,279.02,219.05
2016,5,6,11,0,18.0,308.0,2.3,14.0,325.0,310.97,243.14
2016,5,6,11,15,11.5,240.5,2.3,14.0,252.0,241.94,189.24
2016,5,6,11,30,5.0,173.0,2.3,14.0,179.0,171.84,133.92
2016,5,6,11,45,7.5,196.5,2.35,14.0,204.5,197.06,154.16
2016,5,6,12,0,10.0,220.0,2.4,14.0,230.0,222.49,174.23
2016,5,6,12,15,12.0,247.5,2.4,14.0,259.0,251.54,196.98
2016,5,6,12,30,14.0,275.0,2.4,14.0,288.0,280.81,219.74
2016,5,6,12,45,15.0,285.5,2.4,14.0,299.5,292.65,228.9
2016,5,6,13,0,16.0,296.0,2.4,14.0,311.0,304.54,238.19
2016,5,6,13,15,8.0,198.0,2.35,14.0,205.5,200.66,156.96
2016,5,6,13,30,0.0,100.0,2.3,14.0,100.0,97.06,73.99
2016,5,6,13,45,72.5,257.0,2.3,14.0,319.0,332.18,263.63
2016,5,6,14,0,145.0,414.0,2.3,14.0,538.0,565.33,439.71
2016,5,6,14,15,93.0,372.5,2.25,14.0,451.0,466.33,363.81
2016,5,6,14,30,41.0,331.0,2.2,14.0,364.0,375.53,294.34
2016,5,6,14,45,34.0,304.5,2.15,14.0,331.0,342.13,269.41
2016,5,6,15,0,27.0,278.0,2.1,14.0,298.0,308.63,243.88
2016,5,6,15,15,52.0,283.5,1.95,14.0,319.0,337.08,267.43
2016,5,6,15,30,77.0,289.0,1.8,14.0,340.0,364.69,289.86
2016,5,6,15,45,74.5,267.0,1.7,14.0,313.0,338.54,270.0
2016,5,6,16,0,72.0,245.0,1.6,14.0,286.0,312.2,250.09
2016,5,6,16,15,70.0,222.5,1.4,14.0,260.0,285.52,229.57
2016,5,6,16,30,68.0,200.0,1.2,14.0,234.0,258.68,208.71
2016,5,6,16,45,295.0,159.0,1.0,14.0,279.0,377.65,307.99
2016,5,6,17,0,522.0,118.0,0.8,14.0,324.0,470.16,380.75
2016,5,6,17,15,473.0,108.5,0.7,13.5,274.5,410.0,332.41
2016,5,6,17,30,424.0,99.0,0.6,13.0,225.0,353.26,286.83
2016,5,6,17,45,363.5,85.5,0.5,13.0,179.0,289.94,234.22
2016,5,6,18,0,303.0,72.0,0.4,13.0,133.0,231.77,184.63
2016,5,6,18,15,218.0,55.5,0.45,13.0,92.5,165.78,128.5
2016,5,6,18,30,133.0,39.0,0.5,13.0,52.0,101.78,72.63
2016,5,6,18,45,66.5,19.5,0.55,13.0,26.0,47.1,1.1
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.65,13.0,7.5,7.37,0.0
2016,5,7,5,30,0.0,15.0,1.8,13.0,15.0,14.48,0.76
2016,5,7,5,45,14.0,35.5,2.0,13.0,37.5,32.64,22.07
2016,5,7,6,0,28.0,56.0,2.2,13.0,60.0,50.02,38.42
2016,5,7,6,15,47.0,78.0,2.25,13.0,88.5,68.09,55.04
2016,5,7,6,30,66.0,100.0,2.3,13.0,117.0,86.37,71.63
2016,5,7,6,45,89.0,120.5,2.35,13.0,148.5,105.57,81.54
2016,5,7,7,0,112.0,141.0,2.4,13.0,180.0,131.42,101.19
2016,5,7,7,15,78.0,158.0,2.45,13.0,187.0,152.53,119.87
2016,5,7,7,30,44.0,175.0,2.5,13.0,194.0,165.86,132.16
2016,5,7,7,45,22.0,166.0,2.6,13.5,175.5,161.19,128.65
2016,5,7,8,0,0.0,157.0,2.7,14.0,157.0,148.62,118.39
2016,5,7,8,15,0.0,147.0,2.75,14.0,147.0,140.19,111.14
2016,5,7,8,30,0.0,137.0,2.8,14.0,137.0,131.34,103.58
2016,5,7,8,45,4.5,176.0,2.9,14.0,179.0,169.88,134.68
2016,5,7,9,0,9.0,215.0,3.0,14.0,221.0,208.83,165.67
2016,5,7,9,15,25.0,267.0,2.95,14.0,285.5,262.42,207.98
2016,5,7,9,30,41.0,319.0,2.9,14.0,350.0,320.98,253.52
2016,5,7,9,45,26.0,280.5,2.9,14.5,300.5,280.17,220.57
2016,5,7,10,0,11.0,242.0,2.9,15.0,251.0,239.11,187.54
2016,5,7,10,15,7.5,206.5,2.85,15.0,213.0,203.9,159.59
2016,5,7,10,30,4.0,171.0,2.8,15.0,175.0,167.96,130.87
2016,5,7,10,45,2.0,108.0,2.75,15.0,110.0,106.13,81.17
2016,5,7,11,0,0.0,45.0,2.7,15.0,45.0,43.61,30.25
2016,5,7,11,15,0.0,74.0,2.65,15.0,74.0,71.75,53.25
2016,5,7,11,30,0.0,103.0,2.6,15.0,103.0,99.84,75.96
2016,5,7,11,45,0.0,106.5,2.6,15.5,106.5,103.27,78.51
2016,5,7,12,0,0.0,110.0,2.6,16.0,110.0,106.7,81.1
2016,5,7,12,15,3.0,147.0,2.55,16.0,150.0,145.46,112.21
2016,5,7,12,30,6.0,184.0,2.5,16.0,190.0,184.45,143.14
2016,5,7,12,45,3.0,124.0,2.5,16.0,127.0,123.26,94.44
2016,5,7,13,0,0.0,64.0,2.5,16.0,64.0,62.05,45.1
2016,5,7,13,15,29.5,233.5,2.45,16.0,259.5,260.01,203.85
2016,5,7,13,30,59.0,403.0,2.4,16.0,455.0,461.78,356.93
2016,5,7,13,45,38.0,346.0,2.4,16.0,379.0,384.68,298.02
2016,5,7,14,0,17.0,289.0,2.4,16.0,303.0,300.62,233.99
2016,5,7,14,15,8.5,201.0,2.4,16.0,208.0,204.72,159.74
2016,5,7,14,30,0.0,113.0,2.4,16.0,113.0,109.74,84.07
2016,5,7,14,45,0.0,127.5,2.4,16.0,127.5,124.05,95.93
2016,5,7,15,0,0.0,142.0,2.4,16.0,142.0,138.51,107.78
2016,5,7,15,15,5.5,179.0,2.35,15.5,183.0,180.59,142.3
2016,5,7,15,30,11.0,216.0,2.3,15.0,224.0,223.47,177.29
2016,5,7,15,45,23.0,221.0,2.3,15.0,235.0,238.99,190.47
2016,5,7,16,0,35.0,226.0,2.3,15.0,246.0,262.38,209.96
2016,5,7,16,15,17.5,175.5,2.25,15.0,185.5,187.85,150.17
2016,5,7,16,30,0.0,125.0,2.2,15.0,125.0,122.97,97.18
2016,5,7,16,45,19.0,138.0,2.2,15.0,145.5,150.14,120.59
2016,5,7,17,0,38.0,151.0,2.2,15.0,166.0,183.63,148.78
2016,5,7,17,15,30.5,130.0,2.1,14.5,141.0,155.99,126.21
2016,5,7,17,30,23.0,109.0,2.0,14.0,116.0,128.77,103.7
2016,5,7,17,45,179.5,88.0,1.95,14.0,125.5,195.4,159.73
2016,5,7,18,0,336.0,67.0,1.9,14.0,135.0,240.93,194.13
2016,5,7,18,15,248.5,52.5,1.85,14.0,94.5,174.46,136.04
2016,5,7,18,30,161.0,38.0,1.8,14.0,54.0,116.5,84.25
2016,5,7,18,45,80.5,19.0,1.75,14.0,27.0,50.79,7.24
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,15,33.0,11.5,1.2,13.0,13.5,11.3,0.0
2016,5,8,5,30,66.0,23.0,1.2,13.0,27.0,19.32,4.41
2016,5,8,5,45,156.5,40.5,1.25,13.5,62.5,33.24,22.68
2016,5,8,6,0,247.0,58.0,1.3,14.0,98.0,43.81,32.9
2016,5,8,6,15,320.5,71.5,1.3,14.0,142.5,52.62,41.21
2016,5,8,6,30,394.0,85.0,1.3,14.0,187.0,65.04,52.51
2016,5,8,6,45,197.0,81.5,1.35,14.0,132.5,78.07,54.4
2016,5,8,7,0,0.0,78.0,1.4,14.0,78.0,74.92,58.2
2016,5,8,7,15,16.5,124.5,1.4,14.0,132.0,119.43,94.57
2016,5,8,7,30,33.0,171.0,1.4,14.0,186.0,160.62,127.53
2016,5,8,7,45,74.0,203.0,1.45,14.5,241.5,201.5,158.88
2016,5,8,8,0,115.0,235.0,1.5,15.0,297.0,242.29,190.17
2016,5,8,8,15,60.5,213.5,1.5,15.0,246.5,217.33,171.34
2016,5,8,8,30,6.0,192.0,1.5,15.0,196.0,184.34,145.42
2016,5,8,8,45,57.0,257.0,1.5,15.0,297.0,262.72,207.15
2016,5,8,9,0,108.0,322.0,1.5,15.0,398.0,349.35,273.72
2016,5,8,9,15,87.0,333.0,1.5,15.0,396.5,354.74,277.01
2016,5,8,9,30,66.0,344.0,1.5,15.0,395.0,358.1,278.97
2016,5,8,9,45,43.0,319.5,1.55,15.0,353.5,326.39,254.34
2016,5,8,10,0,20.0,295.0,1.6,15.0,312.0,294.81,229.64
2016,5,8,10,15,35.0,339.5,1.65,15.0,370.0,345.69,268.74
2016,5,8,10,30,50.0,384.0,1.7,15.0,428.0,401.0,310.26
2016,5,8,10,45,102.5,419.0,1.8,15.5,511.0,478.18,368.0
2016,5,8,11,0,155.0,454.0,1.9,16.0,594.0,558.05,426.35
2016,5,8,11,15,249.0,444.0,2.0,16.0,673.0,634.64,483.83
2016,5,8,11,30,343.0,434.0,2.1,16.0,752.0,716.4,544.1
2016,5,8,11,45,318.5,443.5,2.25,16.0,741.0,715.34,542.87
2016,5,8,12,0,294.0,453.0,2.4,16.0,730.0,712.53,541.05
2016,5,8,12,15,332.5,436.5,2.45,16.0,748.5,740.55,562.51
2016,5,8,12,30,371.0,420.0,2.5,16.0,767.0,768.24,583.48
2016,5,8,12,45,311.0,435.5,2.65,16.0,724.5,734.51,558.82
2016,5,8,13,0,251.0,451.0,2.8,16.0,682.0,699.02,532.99
2016,5,8,13,15,166.0,436.5,2.85,16.0,588.0,602.03,461.78
2016,5,8,13,30,81.0,422.0,2.9,16.0,494.0,502.37,387.02
2016,5,8,13,45,117.0,419.0,3.0,16.0,520.5,542.62,419.22
2016,5,8,14,0,153.0,416.0,3.1,16.0,547.0,575.32,445.1
2016,5,8,14,15,195.5,396.5,3.15,16.0,556.5,595.44,462.1
2016,5,8,14,30,238.0,377.0,3.2,16.0,566.0,613.64,477.77
2016,5,8,14,45,245.0,353.5,3.25,16.0,540.5,601.95,470.39
2016,5,8,15,0,252.0,330.0,3.3,16.0,515.0,580.47,456.05
2016,5,8,15,15,303.5,300.0,3.35,15.5,510.0,588.64,466.03
2016,5,8,15,30,355.0,270.0,3.4,15.0,505.0,592.99,472.98
2016,5,8,15,45,561.0,184.5,3.45,15.0,524.0,665.43,534.45
2016,5,8,16,0,767.0,99.0,3.5,15.0,543.0,714.95,574.98
2016,5,8,16,15,743.5,95.0,3.55,15.0,494.5,668.22,541.35
2016,5,8,16,30,720.0,91.0,3.6,15.0,446.0,621.22,507.56
2016,5,8,16,45,391.0,124.0,3.7,15.0,314.0,411.35,339.29
2016,5,8,17,0,62.0,157.0,3.8,15.0,182.0,205.62,167.28
2016,5,8,17,15,54.5,135.5,3.85,14.5,155.5,176.45,143.94
2016,5,8,17,30,47.0,114.0,3.9,14.0,129.0,147.67,120.05
2016,5,8,17,45,248.0,84.5,3.95,14.0,138.0,225.11,185.36
2016,5,8,18,0,449.0,55.0,4.0,14.0,147.0,280.16,227.17
2016,5,8,18,15,355.0,44.5,3.9,13.5,104.5,209.44,164.73
2016,5,8,18,30,261.0,34.0,3.8,13.0,62.0,147.62,108.44
2016,5,8,18,45,130.5,17.0,3.7,13.0,31.0,68.31,17.78
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,46.0,13.0,2.7,11.0,16.0,12.78,0.0
2016,5,9,5,30,92.0,26.0,2.7,11.0,32.0,21.7,7.06
2016,5,9,5,45,196.0,42.0,2.75,11.5,69.5,32.33,22.18
2016,5,9,6,0,300.0,58.0,2.8,12.0,107.0,43.72,33.12
2016,5,9,6,15,377.5,69.0,2.8,12.0,153.5,50.56,39.72
2016,5,9,6,30,455.0,80.0,2.8,12.0,200.0,63.18,44.64
2016,5,9,6,45,227.5,68.0,2.8,12.0,128.0,64.49,42.02
2016,5,9,7,0,0.0,56.0,2.8,12.0,56.0,54.11,40.93
2016,5,9,7,15,0.0,74.0,2.75,12.0,74.0,71.55,55.69
2016,5,9,7,30,0.0,92.0,2.7,12.0,92.0,88.53,69.85
2016,5,9,7,45,0.0,102.5,2.7,12.5,102.5,98.52,77.84
2016,5,9,8,0,0.0,113.0,2.7,13.0,113.0,108.52,85.73
2016,5,9,8,15,0.0,122.5,2.65,13.0,122.5,117.61,92.96
2016,5,9,8,30,0.0,132.0,2.6,13.0,132.0,126.71,100.15
2016,5,9,8,45,11.5,196.5,2.6,13.0,205.0,192.02,153.04
2016,5,9,9,0,23.0,261.0,2.6,13.0,278.0,257.98,205.36
2016,5,9,9,15,21.0,267.5,2.55,13.0,284.0,264.88,210.2
2016,5,9,9,30,19.0,274.0,2.5,13.0,290.0,271.5,214.98
2016,5,9,9,45,26.5,304.5,2.5,13.5,326.5,302.48,238.58
2016,5,9,10,0,34.0,335.0,2.5,14.0,363.0,337.96,265.28
2016,5,9,10,15,44.5,363.0,2.5,14.0,401.0,374.14,292.79
2016,5,9,10,30,55.0,391.0,2.5,14.0,439.0,411.34,320.83
2016,5,9,10,45,44.0,381.5,2.5,14.5,421.0,397.77,309.3
2016,5,9,11,0,33.0,372.0,2.5,15.0,403.0,383.14,297.23
2016,5,9,11,15,59.5,411.0,2.55,15.0,467.0,445.2,344.63
2016,5,9,11,30,86.0,450.0,2.6,15.0,531.0,509.1,392.38
2016,5,9,11,45,157.0,460.0,2.65,15.0,607.5,587.48,451.81
2016,5,9,12,0,228.0,470.0,2.7,15.0,684.0,667.84,511.57
2016,5,9,12,15,237.0,467.0,2.75,15.0,689.0,680.28,520.55
2016,5,9,12,30,246.0,464.0,2.8,15.0,694.0,695.72,532.13
2016,5,9,12,45,306.5,438.5,2.9,15.5,722.5,733.73,560.95
2016,5,9,13,0,367.0,413.0,3.0,16.0,751.0,771.09,588.95
2016,5,9,13,15,348.5,412.5,3.05,16.0,728.5,757.5,579.23
2016,5,9,13,30,330.0,412.0,3.1,16.0,706.0,742.62,568.96
2016,5,9,13,45,252.5,414.5,3.2,16.0,636.0,673.78,518.45
2016,5,9,14,0,175.0,417.0,3.3,16.0,566.0,597.28,461.73
2016,5,9,14,15,262.0,383.5,3.35,16.0,597.0,651.93,506.04
2016,5,9,14,30,349.0,350.0,3.4,16.0,628.0,695.43,541.29
2016,5,9,14,45,595.5,233.0,3.45,16.0,681.0,800.55,626.12
2016,5,9,15,0,842.0,116.0,3.5,16.0,734.0,879.26,684.78
2016,5,9,15,15,541.5,206.0,3.5,15.5,595.0,700.34,555.05
2016,5,9,15,30,241.0,296.0,3.5,15.0,456.0,518.13,412.71
2016,5,9,15,45,158.0,272.0,3.55,15.0,374.0,420.17,337.05
2016,5,9,16,0,75.0,248.0,3.6,15.0,292.0,317.92,255.61
2016,5,9,16,15,37.5,197.0,3.65,15.0,219.0,232.74,187.43
2016,5,9,16,30,0.0,146.0,3.7,15.0,146.0,144.8,115.25
2016,5,9,16,45,0.0,118.0,3.75,15.0,118.0,116.31,92.17
2016,5,9,17,0,0.0,90.0,3.8,15.0,90.0,87.84,68.69
2016,5,9,17,15,0.0,76.5,3.85,14.5,76.5,74.39,57.68
2016,5,9,17,30,0.0,63.0,3.9,14.0,63.0,60.92,46.42
2016,5,9,17,45,215.0,62.5,4.0,14.0,107.0,190.04,156.53
2016,5,9,18,0,430.0,62.0,4.1,14.0,151.0,280.11,227.49
2016,5,9,18,15,333.5,50.0,4.05,13.5,107.5,206.19,162.56
2016,5,9,18,30,237.0,38.0,4.0,13.0,64.0,143.6,106.22
2016,5,9,18,45,118.5,19.0,3.95,13.0,32.0,68.16,22.88
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,5,15,56.0,12.5,2.15,12.0,16.5,12.29,0.0
2016,5,10,5,30,112.0,25.0,2.2,12.0,33.0,19.45,6.64
2016,5,10,5,45,224.5,39.5,2.25,12.0,71.5,30.18,20.39
2016,5,10,6,0,337.0,54.0,2.3,12.0,110.0,40.4,30.23
2016,5,10,6,15,412.5,64.5,2.25,12.0,157.5,46.95,36.52
2016,5,10,6,30,488.0,75.0,2.2,12.0,205.0,60.77,41.25
2016,5,10,6,45,320.5,109.0,2.2,12.5,202.0,103.63,71.72
2016,5,10,7,0,153.0,143.0,2.2,13.0,199.0,139.14,105.73
2016,5,10,7,15,85.0,153.0,2.15,13.0,185.0,150.87,118.11
2016,5,10,7,30,17.0,163.0,2.1,13.0,171.0,155.27,124.33
2016,5,10,7,45,17.0,178.5,2.05,13.0,187.5,171.14,137.05
2016,5,10,8,0,17.0,194.0,2.0,13.0,204.0,187.01,149.6
2016,5,10,8,15,27.0,222.0,1.9,13.0,238.5,212.83,169.89
2016,5,10,8,30,37.0,250.0,1.8,13.0,273.0,244.17,194.41
2016,5,10,8,45,47.0,276.5,1.75,13.5,308.5,275.39,218.22
2016,5,10,9,0,57.0,303.0,1.7,14.0,344.0,307.74,242.59
2016,5,10,9,15,139.0,334.0,1.7,14.0,440.0,380.94,299.36
2016,5,10,9,30,221.0,365.0,1.7,14.0,536.0,465.59,363.75
2016,5,10,9,45,222.0,382.5,1.7,14.5,560.5,493.74,383.4
2016,5,10,10,0,223.0,400.0,1.7,15.0,585.0,521.75,402.99
2016,5,10,10,15,250.5,409.0,1.65,15.0,623.0,558.18,429.61
2016,5,10,10,30,278.0,418.0,1.6,15.0,661.0,599.32,459.18
2016,5,10,10,45,234.0,436.5,1.6,15.5,644.5,596.32,454.53
2016,5,10,11,0,190.0,455.0,1.6,16.0,628.0,588.04,446.38
2016,5,10,11,15,211.0,459.0,1.6,16.0,654.0,618.07,468.24
2016,5,10,11,30,232.0,463.0,1.6,16.0,680.0,648.69,490.06
2016,5,10,11,45,168.0,464.0,1.65,16.5,621.5,601.36,454.0
2016,5,10,12,0,104.0,465.0,1.7,17.0,563.0,548.68,414.3
2016,5,10,12,15,134.5,469.0,1.8,17.0,596.0,588.04,444.28
2016,5,10,12,30,165.0,473.0,1.9,17.0,629.0,625.66,472.23
2016,5,10,12,45,227.5,458.0,2.05,17.0,669.5,674.65,509.69
2016,5,10,13,0,290.0,443.0,2.2,17.0,710.0,728.73,550.3
2016,5,10,13,15,196.0,438.5,2.3,17.0,617.5,633.14,480.78
2016,5,10,13,30,102.0,434.0,2.4,17.0,525.0,534.98,408.44
2016,5,10,13,45,88.5,414.5,2.55,17.0,492.5,503.82,386.78
2016,5,10,14,0,75.0,395.0,2.7,17.0,460.0,472.26,364.11
2016,5,10,14,15,83.5,384.5,2.75,17.0,454.0,470.52,363.99
2016,5,10,14,30,92.0,374.0,2.8,17.0,448.0,468.27,363.38
2016,5,10,14,45,92.5,356.5,2.9,17.0,428.0,450.7,351.19
2016,5,10,15,0,93.0,339.0,3.0,17.0,408.0,432.71,338.68
2016,5,10,15,15,109.5,321.0,3.05,16.5,397.5,427.56,336.99
2016,5,10,15,30,126.0,303.0,3.1,16.0,387.0,430.07,340.99
2016,5,10,15,45,82.0,266.5,3.15,16.0,320.0,344.1,274.21
2016,5,10,16,0,38.0,230.0,3.2,16.0,253.0,269.06,214.75
2016,5,10,16,15,26.5,202.0,3.25,15.5,217.5,222.63,178.49
2016,5,10,16,30,15.0,174.0,3.3,15.0,182.0,185.08,148.64
2016,5,10,16,45,7.5,152.5,3.4,15.0,156.5,157.89,126.66
2016,5,10,17,0,0.0,131.0,3.5,15.0,131.0,131.18,104.77
2016,5,10,17,15,0.0,112.0,3.45,14.5,112.0,112.11,89.33
2016,5,10,17,30,0.0,93.0,3.4,14.0,93.0,92.94,73.49
2016,5,10,17,45,217.0,77.5,3.4,14.0,123.0,201.66,166.01
2016,5,10,18,0,434.0,62.0,3.4,14.0,153.0,282.8,229.51
2016,5,10,18,15,340.5,50.0,3.25,13.5,109.5,209.55,165.27
2016,5,10,18,30,247.0,38.0,3.1,13.0,66.0,147.41,109.53
2016,5,10,18,45,123.5,19.0,3.0,13.0,33.0,70.23,27.97
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,90.0,12.5,2.55,12.0,18.5,12.29,0.0
2016,5,11,5,30,180.0,25.0,2.6,12.0,37.0,19.41,7.36
2016,5,11,5,45,291.0,37.0,2.65,12.5,77.0,28.27,18.76
2016,5,11,6,0,402.0,49.0,2.7,13.0,117.0,36.27,26.48
2016,5,11,6,15,475.5,57.5,2.65,13.0,165.0,40.57,30.7
2016,5,11,6,30,549.0,66.0,2.6,13.0,213.0,55.33,34.65
2016,5,11,6,45,275.5,93.5,2.55,13.0,167.5,89.17,60.72
2016,5,11,7,0,2.0,121.0,2.5,13.0,122.0,112.72,90.23
2016,5,11,7,15,6.0,139.0,2.45,13.0,142.0,130.49,104.63
2016,5,11,7,30,10.0,157.0,2.4,13.0,162.0,148.72,119.27
2016,5,11,7,45,7.5,165.0,2.35,13.5,169.0,156.91,125.49
2016,5,11,8,0,5.0,173.0,2.3,14.0,176.0,164.7,131.29
2016,5,11,8,15,7.0,187.5,2.25,14.0,191.5,179.64,142.97
2016,5,11,8,30,9.0,202.0,2.2,14.0,207.0,194.8,154.75
2016,5,11,8,45,33.0,253.0,2.15,14.5,276.0,248.74,196.97
2016,5,11,9,0,57.0,304.0,2.1,15.0,345.0,308.81,243.13
2016,5,11,9,15,85.5,335.0,2.05,15.0,399.5,356.45,279.52
2016,5,11,9,30,114.0,366.0,2.0,15.0,454.0,403.07,314.81
2016,5,11,9,45,114.5,383.0,1.95,15.0,475.5,426.0,331.47
2016,5,11,10,0,115.0,400.0,1.9,15.0,497.0,448.95,348.09
2016,5,11,10,15,66.5,350.0,1.9,15.0,406.5,378.2,293.85
2016,5,11,10,30,18.0,300.0,1.9,15.0,316.0,301.13,234.07
2016,5,11,10,45,18.0,305.0,1.9,15.5,321.0,307.13,238.36
2016,5,11,11,0,18.0,310.0,1.9,16.0,326.0,313.1,242.26
2016,5,11,11,15,21.5,333.5,1.9,16.0,353.5,339.72,262.35
2016,5,11,11,30,25.0,357.0,1.9,16.0,381.0,367.24,282.9
2016,5,11,11,45,35.0,385.0,1.95,16.0,418.0,405.47,311.63
2016,5,11,12,0,45.0,413.0,2.0,16.0,455.0,444.44,340.64
2016,5,11,12,15,54.0,424.5,2.05,16.0,475.5,466.9,357.4
2016,5,11,12,30,63.0,436.0,2.1,16.0,496.0,489.64,374.43
2016,5,11,12,45,65.5,430.0,2.2,16.0,491.5,488.83,374.3
2016,5,11,13,0,68.0,424.0,2.3,16.0,487.0,487.74,374.14
2016,5,11,13,15,66.5,418.0,2.35,16.0,478.5,482.53,370.68
2016,5,11,13,30,65.0,412.0,2.4,16.0,470.0,477.03,367.07
2016,5,11,13,45,85.0,411.0,2.5,16.0,485.0,496.93,383.22
2016,5,11,14,0,105.0,410.0,2.6,16.0,500.0,516.42,398.97
2016,5,11,14,15,107.0,395.0,2.6,16.0,483.5,503.67,390.17
2016,5,11,14,30,109.0,380.0,2.6,16.0,467.0,490.42,381.18
2016,5,11,14,45,78.5,346.0,2.6,16.0,407.5,426.79,333.33
2016,5,11,15,0,48.0,312.0,2.6,16.0,348.0,363.68,285.25
2016,5,11,15,15,42.0,288.5,2.55,16.0,318.5,333.93,263.02
2016,5,11,15,30,36.0,265.0,2.5,16.0,289.0,304.16,240.43
2016,5,11,15,45,22.5,228.5,2.45,16.0,243.5,246.41,195.33
2016,5,11,16,0,9.0,192.0,2.4,16.0,198.0,198.03,157.0
2016,5,11,16,15,7.0,177.0,2.35,15.5,181.5,181.53,144.51
2016,5,11,16,30,5.0,162.0,2.3,15.0,165.0,165.15,131.87
2016,5,11,16,45,2.5,137.0,2.3,15.0,138.5,137.91,109.9
2016,5,11,17,0,0.0,112.0,2.3,15.0,112.0,110.78,87.73
2016,5,11,17,15,0.0,96.0,2.25,14.5,96.0,94.8,74.78
2016,5,11,17,30,0.0,80.0,2.2,14.0,80.0,78.76,61.51
2016,5,11,17,45,233.0,68.5,2.2,14.0,118.0,207.12,170.43
2016,5,11,18,0,466.0,57.0,2.2,14.0,156.0,292.75,236.9
2016,5,11,18,15,374.5,46.5,2.2,13.5,112.0,221.71,174.65
2016,5,11,18,30,283.0,36.0,2.2,13.0,68.0,159.23,118.74
2016,5,11,18,45,141.5,18.0,2.25,13.0,34.0,74.84,33.7
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,58.0,13.5,3.1,12.0,17.5,13.27,0.0
2016,5,12,5,30,116.0,27.0,3.2,12.0,35.0,20.99,9.07
2016,5,12,5,45,211.0,43.0,3.3,12.0,73.0,32.89,22.86
2016,5,12,6,0,306.0,59.0,3.4,12.0,111.0,44.22,33.66
2016,5,12,6,15,153.0,66.5,3.35,12.0,92.5,52.9,41.86
2016,5,12,6,30,0.0,74.0,3.3,12.0,74.0,69.78,54.33
2016,5,12,6,45,0.0,92.5,3.25,12.0,92.5,86.87,68.93
2016,5,12,7,0,0.0,111.0,3.2,12.0,111.0,104.08,83.4
2016,5,12,7,15,4.5,134.0,3.1,12.0,136.0,126.04,101.44
2016,5,12,7,30,9.0,157.0,3.0,12.0,161.0,148.59,119.74
2016,5,12,7,45,9.5,170.5,2.95,12.0,175.0,162.36,130.74
2016,5,12,8,0,10.0,184.0,2.9,12.0,189.0,176.14,141.68
2016,5,12,8,15,16.0,208.5,2.85,12.0,218.0,201.8,162.13
2016,5,12,8,30,22.0,233.0,2.8,12.0,247.0,228.15,182.96
2016,5,12,8,45,21.0,245.0,2.75,12.5,259.5,240.69,192.22
2016,5,12,9,0,20.0,257.0,2.7,13.0,272.0,253.09,201.31
2016,5,12,9,15,34.0,294.0,2.65,13.0,320.5,291.98,231.73
2016,5,12,9,30,48.0,331.0,2.6,13.0,369.0,336.58,266.21
2016,5,12,9,45,44.0,340.0,2.6,13.5,376.0,346.04,272.45
2016,5,12,10,0,40.0,349.0,2.6,14.0,383.0,355.1,278.46
2016,5,12,10,15,45.5,368.5,2.55,14.0,407.5,380.26,297.4
2016,5,12,10,30,51.0,388.0,2.5,14.0,432.0,405.95,316.56
2016,5,12,10,45,56.5,403.5,2.45,14.0,454.0,428.43,333.18
2016,5,12,11,0,62.0,419.0,2.4,14.0,476.0,451.33,350.04
2016,5,12,11,15,122.5,445.0,2.35,14.0,559.0,530.91,410.48
2016,5,12,11,30,183.0,471.0,2.3,14.0,642.0,614.46,472.18
2016,5,12,11,45,143.5,468.5,2.3,14.5,603.5,584.38,447.77
2016,5,12,12,0,104.0,466.0,2.3,15.0,565.0,549.97,420.92
2016,5,12,12,15,90.5,457.5,2.35,15.0,543.5,533.31,408.83
2016,5,12,12,30,77.0,449.0,2.4,15.0,522.0,515.8,395.95
2016,5,12,12,45,134.5,456.0,2.5,15.0,581.5,585.14,449.16
2016,5,12,13,0,192.0,463.0,2.6,15.0,641.0,651.08,498.77
2016,5,12,13,15,146.0,448.5,2.7,15.0,583.0,596.02,457.92
2016,5,12,13,30,100.0,434.0,2.8,15.0,525.0,533.27,411.58
2016,5,12,13,45,122.5,426.5,2.9,15.0,534.0,556.2,430.35
