Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,14,0,145.0,419.0,3.0,15.0,543.0,571.59,443.21
2016,5,12,14,15,116.0,396.0,3.1,15.0,493.0,521.41,406.0
2016,5,12,14,30,87.0,373.0,3.2,15.0,443.0,462.72,362.23
2016,5,12,14,45,139.0,360.0,3.3,15.0,466.0,505.4,397.46
2016,5,12,15,0,191.0,347.0,3.4,15.0,489.0,537.21,423.98
2016,5,12,15,15,123.0,314.5,3.45,14.5,404.0,441.1,350.5
2016,5,12,15,30,55.0,282.0,3.5,14.0,319.0,338.69,270.53
2016,5,12,15,45,152.5,266.5,3.55,14.0,358.5,410.02,330.94
2016,5,12,16,0,250.0,251.0,3.6,14.0,398.0,475.19,385.02
2016,5,12,16,15,150.5,225.5,3.65,14.0,312.0,357.34,290.73
2016,5,12,16,30,51.0,200.0,3.7,14.0,226.0,246.53,200.08
2016,5,12,16,45,29.5,169.5,3.75,14.0,184.0,197.82,160.55
2016,5,12,17,0,8.0,139.0,3.8,14.0,142.0,144.79,116.65
2016,5,12,17,15,4.0,120.0,3.85,13.5,121.5,123.08,98.96
2016,5,12,17,30,0.0,101.0,3.9,13.0,101.0,101.62,81.11
2016,5,12,17,45,0.0,81.0,4.0,13.0,81.0,81.27,63.82
2016,5,12,18,0,0.0,61.0,4.1,13.0,61.0,60.73,46.1
2016,5,12,18,15,0.0,44.0,4.1,12.5,44.0,43.33,30.95
2016,5,12,18,30,0.0,27.0,4.1,12.0,27.0,26.07,15.78
2016,5,12,18,45,0.0,15.0,4.1,12.0,15.0,14.47,3.04
2016,5,12,19,0,0.0,3.0,4.1,12.0,3.0,2.95,0.0
2016,5,12,19,15,0.0,1.5,4.05,12.0,1.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,77.5,14.0,3.35,12.0,19.5,13.76,0.0
2016,5,13,5,30,155.0,28.0,3.4,12.0,39.0,21.77,10.16
2016,5,13,5,45,262.0,41.5,3.45,12.0,79.0,31.6,21.8
2016,5,13,6,0,369.0,55.0,3.5,12.0,119.0,40.95,30.79
2016,5,13,6,15,184.5,56.5,3.45,12.0,88.5,45.37,35.15
2016,5,13,6,30,0.0,58.0,3.4,12.0,58.0,56.0,42.56
2016,5,13,6,45,0.0,72.0,3.4,12.0,72.0,69.09,53.79
2016,5,13,7,0,0.0,86.0,3.4,12.0,86.0,82.24,64.9
2016,5,13,7,15,33.0,136.5,3.35,12.0,152.0,129.63,103.26
2016,5,13,7,30,66.0,187.0,3.3,12.0,218.0,181.85,145.24
2016,5,13,7,45,33.0,168.5,3.3,12.5,184.0,163.23,130.53
2016,5,13,8,0,0.0,150.0,3.3,13.0,150.0,142.51,113.78
2016,5,13,8,15,2.5,170.0,3.3,13.0,171.5,162.26,129.63
2016,5,13,8,30,5.0,190.0,3.3,13.0,193.0,182.33,145.57
2016,5,13,8,45,7.0,205.0,3.3,13.0,210.0,197.91,157.78
2016,5,13,9,0,9.0,220.0,3.3,13.0,227.0,213.71,170.13
2016,5,13,9,15,20.5,264.5,3.4,13.0,280.5,262.16,208.58
2016,5,13,9,30,32.0,309.0,3.5,13.0,334.0,307.48,244.09
2016,5,13,9,45,38.0,332.5,3.65,13.5,363.5,335.55,265.3
2016,5,13,10,0,44.0,356.0,3.8,14.0,393.0,364.3,286.9
2016,5,13,10,15,84.5,394.0,3.9,14.0,468.0,431.75,339.39
2016,5,13,10,30,125.0,432.0,4.0,14.0,543.0,500.34,391.99
2016,5,13,10,45,167.5,443.5,4.15,14.0,595.0,551.63,431.46
2016,5,13,11,0,210.0,455.0,4.3,14.0,647.0,605.37,472.72
2016,5,13,11,15,216.0,455.5,4.4,14.0,656.0,620.02,483.81
2016,5,13,11,30,222.0,456.0,4.5,14.0,665.0,634.39,494.91
2016,5,13,11,45,343.0,411.0,4.6,14.5,735.5,708.29,552.85
2016,5,13,12,0,464.0,366.0,4.7,15.0,806.0,786.92,613.06
2016,5,13,12,15,449.0,379.0,4.75,15.0,804.0,796.98,619.64
2016,5,13,12,30,434.0,392.0,4.8,15.0,802.0,805.35,625.42
2016,5,13,12,45,449.0,374.0,4.9,15.0,794.0,809.99,630.32
2016,5,13,13,0,464.0,356.0,5.0,15.0,786.0,812.91,634.08
2016,5,13,13,15,407.0,377.0,5.0,15.0,749.0,784.28,611.76
2016,5,13,13,30,350.0,398.0,5.0,15.0,712.0,748.99,584.74
2016,5,13,13,45,344.0,392.5,5.05,15.0,694.5,739.41,578.56
2016,5,13,14,0,338.0,387.0,5.1,15.0,677.0,728.59,571.38
2016,5,13,14,15,419.5,338.0,5.1,15.0,684.5,759.92,598.28
2016,5,13,14,30,501.0,289.0,5.1,15.0,692.0,780.9,617.47
2016,5,13,14,45,688.0,196.5,5.1,15.0,722.0,849.42,673.65
2016,5,13,15,0,875.0,104.0,5.1,15.0,752.0,894.84,707.81
2016,5,13,15,15,862.5,101.5,5.05,14.5,710.0,862.73,686.62
2016,5,13,15,30,850.0,99.0,5.0,14.0,668.0,828.68,664.29
2016,5,13,15,45,839.0,94.5,4.95,14.0,623.0,796.76,642.14
2016,5,13,16,0,828.0,90.0,4.9,14.0,578.0,758.2,614.82
2016,5,13,16,15,807.0,87.0,4.85,14.0,528.0,712.41,581.75
2016,5,13,16,30,786.0,84.0,4.8,14.0,478.0,666.07,547.84
2016,5,13,16,45,762.5,79.0,4.75,14.0,427.5,615.47,509.66
2016,5,13,17,0,739.0,74.0,4.7,14.0,377.0,565.02,469.46
2016,5,13,17,15,700.0,69.0,4.65,13.5,324.5,505.82,421.85
2016,5,13,17,30,661.0,64.0,4.6,13.0,272.0,451.04,376.21
2016,5,13,17,45,605.0,58.0,4.55,13.0,221.5,386.76,320.62
2016,5,13,18,0,549.0,52.0,4.5,13.0,171.0,326.77,267.08
2016,5,13,18,15,459.5,43.5,4.45,13.0,125.0,254.69,202.74
2016,5,13,18,30,370.0,35.0,4.4,13.0,79.0,190.88,144.21
2016,5,13,18,45,226.5,23.0,4.35,13.0,45.5,111.94,61.13
2016,5,13,19,0,83.0,11.0,4.3,13.0,12.0,33.0,0.0
2016,5,13,19,15,41.5,5.5,4.3,12.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,11.0,13.0,2.95,13.0,14.0,12.78,0.0
2016,5,14,5,30,22.0,26.0,3.1,13.0,28.0,24.21,12.37
2016,5,14,5,45,56.5,44.5,3.3,13.5,53.5,38.44,27.61
2016,5,14,6,0,91.0,63.0,3.5,14.0,79.0,53.36,41.46
2016,5,14,6,15,109.0,84.0,3.5,14.0,109.5,69.65,56.38
2016,5,14,6,30,127.0,105.0,3.5,14.0,140.0,90.2,68.87
2016,5,14,6,45,139.5,126.0,3.5,14.0,172.0,116.46,88.03
2016,5,14,7,0,152.0,147.0,3.5,14.0,204.0,144.24,109.64
2016,5,14,7,15,84.0,156.0,3.35,14.0,188.0,154.42,120.82
2016,5,14,7,30,16.0,165.0,3.2,14.0,172.0,157.24,125.67
2016,5,14,7,45,87.5,203.5,3.05,14.5,251.0,207.4,164.0
2016,5,14,8,0,159.0,242.0,2.9,15.0,330.0,264.6,208.12
2016,5,14,8,15,493.5,169.0,2.7,15.0,477.0,328.33,255.05
2016,5,14,8,30,828.0,96.0,2.5,15.0,624.0,431.65,335.95
2016,5,14,8,45,845.0,97.5,2.4,15.5,668.5,484.77,379.18
2016,5,14,9,0,862.0,99.0,2.3,16.0,713.0,534.57,418.82
2016,5,14,9,15,564.5,229.5,2.25,16.0,640.5,520.58,407.21
2016,5,14,9,30,267.0,360.0,2.2,16.0,568.0,487.02,378.4
2016,5,14,9,45,227.0,383.5,2.15,16.0,565.5,499.66,387.12
2016,5,14,10,0,187.0,407.0,2.1,16.0,563.0,505.15,389.95
2016,5,14,10,15,538.0,263.5,2.1,16.0,734.0,632.69,491.97
2016,5,14,10,30,889.0,120.0,2.1,16.0,905.0,786.66,606.17
2016,5,14,10,45,585.5,280.5,2.15,16.5,802.0,726.76,557.09
2016,5,14,11,0,282.0,441.0,2.2,17.0,699.0,650.52,493.79
2016,5,14,11,15,590.0,284.0,2.25,17.0,834.0,773.73,591.21
2016,5,14,11,30,898.0,127.0,2.3,17.0,969.0,907.12,685.34
2016,5,14,11,45,897.0,128.5,2.35,17.0,973.5,928.35,698.61
2016,5,14,12,0,896.0,130.0,2.4,17.0,978.0,946.96,711.29
2016,5,14,12,15,895.5,130.0,2.45,17.0,976.0,961.89,721.61
2016,5,14,12,30,895.0,130.0,2.5,17.0,974.0,974.05,730.21
2016,5,14,12,45,885.5,134.0,2.6,17.0,962.0,978.81,734.47
2016,5,14,13,0,876.0,138.0,2.7,17.0,950.0,980.66,736.96
2016,5,14,13,15,871.5,137.0,2.8,17.0,932.5,979.41,737.48
2016,5,14,13,30,867.0,136.0,2.9,17.0,915.0,975.27,736.18
2016,5,14,13,45,860.5,135.0,3.0,17.0,891.0,966.38,731.75
2016,5,14,14,0,854.0,134.0,3.1,17.0,867.0,954.71,725.53
2016,5,14,14,15,846.0,132.5,3.2,17.0,836.0,938.43,716.2
2016,5,14,14,30,838.0,131.0,3.3,17.0,805.0,925.13,708.96
2016,5,14,14,45,459.5,233.5,3.4,17.0,600.5,678.56,531.29
2016,5,14,15,0,81.0,336.0,3.5,17.0,396.0,418.98,327.58
2016,5,14,15,15,131.0,321.5,3.55,16.5,412.5,455.89,359.95
2016,5,14,15,30,181.0,307.0,3.6,16.0,429.0,481.14,382.31
2016,5,14,15,45,223.0,279.0,3.7,16.0,418.0,481.57,385.09
2016,5,14,16,0,265.0,251.0,3.8,16.0,407.0,487.5,391.97
2016,5,14,16,15,132.5,191.5,3.8,16.0,269.5,305.75,247.69
2016,5,14,16,30,0.0,132.0,3.8,16.0,132.0,130.02,102.53
2016,5,14,16,45,0.0,125.0,3.85,16.0,125.0,123.45,97.67
2016,5,14,17,0,0.0,118.0,3.9,16.0,118.0,117.0,92.64
2016,5,14,17,15,0.0,101.0,3.85,15.5,101.0,99.98,78.85
2016,5,14,17,30,0.0,84.0,3.8,15.0,84.0,82.89,64.77
2016,5,14,17,45,213.5,74.5,3.8,15.0,121.5,197.35,162.26
2016,5,14,18,0,427.0,65.0,3.8,15.0,159.0,286.2,232.46
2016,5,14,18,15,338.0,53.5,3.7,14.5,115.5,215.07,170.29
2016,5,14,18,30,249.0,42.0,3.6,14.0,72.0,154.56,116.59
2016,5,14,18,45,141.0,26.5,3.5,14.0,41.5,89.08,50.5
2016,5,14,19,0,33.0,11.0,3.4,14.0,11.0,19.7,0.0
2016,5,14,19,15,16.5,5.5,3.4,14.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,70.0,15.0,4.1,13.0,20.5,14.74,0.0
2016,5,15,5,30,140.0,30.0,4.2,13.0,41.0,23.31,12.08
2016,5,15,5,45,245.0,43.5,4.3,13.5,80.5,33.08,23.03
2016,5,15,6,0,350.0,57.0,4.4,14.0,120.0,42.37,31.82
2016,5,15,6,15,422.5,67.0,4.3,14.0,167.0,48.43,37.59
2016,5,15,6,30,495.0,77.0,4.2,14.0,214.0,69.26,43.92
2016,5,15,6,45,251.0,102.0,4.1,14.5,171.5,102.55,71.9
2016,5,15,7,0,7.0,127.0,4.0,15.0,129.0,118.75,94.38
2016,5,15,7,15,121.5,157.5,3.9,15.0,214.0,158.19,122.01
2016,5,15,7,30,236.0,188.0,3.8,15.0,299.0,212.47,162.6
2016,5,15,7,45,154.5,211.0,3.75,15.5,287.0,227.83,178.11
2016,5,15,8,0,73.0,234.0,3.7,16.0,275.0,234.98,185.71
2016,5,15,8,15,178.0,254.0,3.6,16.0,365.0,292.67,230.29
2016,5,15,8,30,283.0,274.0,3.5,16.0,455.0,360.48,283.29
2016,5,15,8,45,550.5,196.5,3.45,16.0,579.0,430.68,339.11
2016,5,15,9,0,818.0,119.0,3.4,16.0,703.0,528.01,416.91
2016,5,15,9,15,830.5,121.0,3.35,16.0,742.0,574.49,454.07
2016,5,15,9,30,843.0,123.0,3.3,16.0,781.0,623.33,492.23
2016,5,15,9,45,866.0,117.0,3.3,16.5,818.5,668.45,526.29
2016,5,15,10,0,889.0,111.0,3.3,17.0,856.0,713.65,559.54
2016,5,15,10,15,539.5,273.5,3.4,17.0,730.5,643.73,501.75
2016,5,15,10,30,190.0,436.0,3.5,17.0,605.0,553.66,426.81
2016,5,15,10,45,177.5,447.5,3.65,17.0,608.0,563.75,434.49
2016,5,15,11,0,165.0,459.0,3.8,17.0,611.0,572.8,440.84
2016,5,15,11,15,539.5,289.0,4.05,17.0,794.5,737.37,573.54
2016,5,15,11,30,914.0,119.0,4.3,17.0,978.0,914.57,703.82
2016,5,15,11,45,915.0,119.5,4.6,17.0,983.5,936.89,720.33
2016,5,15,12,0,916.0,120.0,4.9,17.0,989.0,956.61,736.19
2016,5,15,12,15,916.0,120.0,5.1,17.0,987.5,972.21,748.5
2016,5,15,12,30,916.0,120.0,5.3,17.0,986.0,985.0,758.97
2016,5,15,12,45,626.0,277.5,5.5,17.0,867.0,883.69,686.93
2016,5,15,13,0,336.0,435.0,5.7,17.0,748.0,766.44,593.41
2016,5,15,13,15,627.5,272.5,5.8,17.0,842.0,892.27,696.8
2016,5,15,13,30,919.0,110.0,5.9,17.0,936.0,999.53,775.5
2016,5,15,13,45,912.0,110.0,6.0,17.0,911.5,990.75,770.06
2016,5,15,14,0,905.0,110.0,6.1,17.0,887.0,979.07,763.26
2016,5,15,14,15,686.5,206.5,6.1,17.0,783.5,876.93,690.39
2016,5,15,14,30,468.0,303.0,6.1,17.0,680.0,766.24,604.46
2016,5,15,14,45,669.5,203.0,6.2,17.0,716.0,841.19,667.79
2016,5,15,15,0,871.0,103.0,6.3,17.0,752.0,892.4,707.04
2016,5,15,15,15,594.0,194.5,6.4,16.5,625.5,741.63,596.36
2016,5,15,15,30,317.0,286.0,6.5,16.0,499.0,581.75,468.62
2016,5,15,15,45,562.0,190.5,6.6,16.0,536.5,678.43,552.32
2016,5,15,16,0,807.0,95.0,6.7,16.0,574.0,749.79,611.14
2016,5,15,16,15,785.0,92.0,6.7,15.5,524.5,703.97,578.32
2016,5,15,16,30,763.0,89.0,6.7,15.0,475.0,657.71,545.01
2016,5,15,16,45,729.5,85.5,6.7,15.0,423.0,602.89,502.56
2016,5,15,17,0,696.0,82.0,6.7,15.0,371.0,551.51,460.88
2016,5,15,17,15,655.0,77.0,6.65,14.5,319.5,493.02,413.18
2016,5,15,17,30,614.0,72.0,6.6,14.0,268.0,436.83,365.96
2016,5,15,17,45,550.0,65.5,6.55,14.0,217.5,369.79,307.74
2016,5,15,18,0,486.0,59.0,6.5,14.0,167.0,307.73,252.44
2016,5,15,18,15,397.5,49.5,6.4,14.0,122.5,237.46,189.7
2016,5,15,18,30,309.0,40.0,6.3,14.0,78.0,175.22,133.22
2016,5,15,18,45,181.0,26.0,6.2,14.0,45.5,101.79,60.59
2016,5,15,19,0,53.0,12.0,6.1,14.0,13.0,26.18,0.0
2016,5,15,19,15,26.5,6.0,6.05,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,66.5,15.0,3.9,12.0,20.5,14.74,0.0
2016,5,16,5,30,133.0,30.0,3.9,12.0,41.0,23.25,12.43
2016,5,16,5,45,228.5,45.0,3.9,12.5,79.5,34.23,24.18
2016,5,16,6,0,324.0,60.0,3.9,13.0,118.0,44.67,34.02
2016,5,16,6,15,395.0,70.5,3.8,13.0,164.5,51.06,40.1
2016,5,16,6,30,466.0,81.0,3.7,13.0,211.0,73.36,47.55
2016,5,16,6,45,521.0,88.0,3.6,13.5,261.0,107.16,65.47
2016,5,16,7,0,576.0,95.0,3.5,14.0,311.0,146.99,93.33
2016,5,16,7,15,613.0,101.0,3.4,14.0,361.5,188.49,126.99
2016,5,16,7,30,650.0,107.0,3.3,14.0,412.0,233.83,165.91
2016,5,16,7,45,684.0,110.0,3.25,14.5,462.5,279.41,205.75
2016,5,16,8,0,718.0,113.0,3.2,15.0,513.0,328.2,248.21
2016,5,16,8,15,739.0,116.5,3.15,15.0,560.0,375.54,289.76
2016,5,16,8,30,760.0,120.0,3.1,15.0,607.0,427.37,334.01
2016,5,16,8,45,780.5,121.5,3.1,15.5,651.5,475.25,373.7
2016,5,16,9,0,801.0,123.0,3.1,16.0,696.0,524.19,413.15
2016,5,16,9,15,813.5,125.0,3.1,16.0,734.5,569.89,449.91
2016,5,16,9,30,826.0,127.0,3.1,16.0,773.0,615.48,485.74
2016,5,16,9,45,848.0,121.5,3.1,16.5,810.0,662.15,520.79
2016,5,16,10,0,870.0,116.0,3.1,17.0,847.0,706.44,553.35
2016,5,16,10,15,877.0,117.5,3.15,17.0,874.0,746.11,581.33
2016,5,16,10,30,884.0,119.0,3.2,17.0,901.0,784.34,608.01
2016,5,16,10,45,889.0,120.0,3.25,17.5,922.0,818.91,630.76
2016,5,16,11,0,894.0,121.0,3.3,18.0,943.0,851.59,652.01
2016,5,16,11,15,897.5,121.5,3.4,18.0,956.5,880.48,672.06
2016,5,16,11,30,901.0,122.0,3.5,18.0,970.0,907.13,690.58
2016,5,16,11,45,902.5,122.5,3.6,18.5,975.5,929.61,704.95
2016,5,16,12,0,904.0,123.0,3.7,19.0,981.0,949.56,717.6
2016,5,16,12,15,904.0,123.0,3.85,19.0,979.5,964.98,728.91
2016,5,16,12,30,904.0,123.0,4.0,19.0,978.0,977.64,738.46
2016,5,16,12,45,904.0,121.5,4.15,19.0,969.5,985.97,745.19
2016,5,16,13,0,904.0,120.0,4.3,19.0,961.0,991.38,750.06
2016,5,16,13,15,901.0,119.5,4.4,18.5,944.5,991.98,752.99
2016,5,16,13,30,898.0,119.0,4.5,18.0,928.0,989.61,754.35
2016,5,16,13,45,895.0,116.5,4.6,18.0,905.0,982.24,750.88
2016,5,16,14,0,892.0,114.0,4.7,18.0,882.0,971.92,745.48
2016,5,16,14,15,884.5,113.0,4.75,18.0,851.5,956.08,735.89
2016,5,16,14,30,877.0,112.0,4.8,18.0,821.0,937.57,724.5
2016,5,16,14,45,865.5,111.0,4.9,18.0,784.0,912.87,709.1
2016,5,16,15,0,854.0,110.0,5.0,18.0,747.0,885.92,692.02
2016,5,16,15,15,519.5,209.5,5.0,17.5,590.5,690.03,548.59
2016,5,16,15,30,185.0,309.0,5.0,17.0,434.0,487.05,387.22
2016,5,16,15,45,252.5,275.5,5.05,17.0,433.0,511.17,409.68
2016,5,16,16,0,320.0,242.0,5.1,17.0,432.0,521.2,420.51
2016,5,16,16,15,524.5,170.5,5.1,16.5,451.0,595.49,484.96
2016,5,16,16,30,729.0,99.0,5.1,16.0,470.0,648.23,531.33
2016,5,16,16,45,689.0,97.0,5.15,16.0,417.5,592.18,487.69
2016,5,16,17,0,649.0,95.0,5.2,16.0,365.0,537.68,444.44
2016,5,16,17,15,605.5,88.5,5.25,15.5,314.0,477.82,396.64
2016,5,16,17,30,562.0,82.0,5.3,15.0,263.0,420.49,349.4
2016,5,16,17,45,497.0,74.5,5.35,15.0,213.5,353.88,292.47
2016,5,16,18,0,432.0,67.0,5.4,15.0,164.0,292.27,238.43
2016,5,16,18,15,343.5,55.5,5.3,14.5,120.0,220.91,176.04
2016,5,16,18,30,255.0,44.0,5.2,14.0,76.0,159.97,121.81
2016,5,16,18,45,141.0,28.0,5.15,14.0,44.5,92.58,56.84
2016,5,16,19,0,27.0,12.0,5.1,14.0,13.0,19.18,0.0
2016,5,16,19,15,13.5,6.0,4.9,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,5,15,118.0,14.0,2.65,14.0,24.0,10.88,0.0
2016,5,17,5,30,236.0,28.0,2.7,14.0,48.0,21.74,11.4
2016,5,17,5,45,341.5,38.5,2.75,14.5,89.5,28.77,19.31
2016,5,17,6,0,447.0,49.0,2.8,15.0,131.0,35.34,25.56
2016,5,17,6,15,515.5,57.0,2.7,15.5,180.0,39.28,29.3
2016,5,17,6,30,584.0,65.0,2.6,16.0,229.0,64.05,36.03
2016,5,17,6,45,632.5,70.0,2.55,16.5,280.5,101.91,55.73
2016,5,17,7,0,681.0,75.0,2.5,17.0,332.0,144.88,85.84
2016,5,17,7,15,715.0,79.5,2.55,17.0,384.5,193.06,125.02
2016,5,17,7,30,749.0,84.0,2.6,17.0,437.0,241.33,166.53
2016,5,17,7,45,775.0,87.5,2.65,17.5,488.0,289.81,209.04
2016,5,17,8,0,801.0,91.0,2.7,18.0,539.0,340.64,253.29
2016,5,17,8,15,820.0,94.0,2.75,18.5,587.5,390.53,296.25
2016,5,17,8,30,839.0,97.0,2.8,19.0,636.0,441.68,339.17
2016,5,17,8,45,853.5,99.5,2.9,19.5,680.5,494.92,382.58
2016,5,17,9,0,868.0,102.0,3.0,20.0,725.0,544.64,422.23
2016,5,17,9,15,879.0,104.0,3.0,20.0,764.5,592.05,459.7
2016,5,17,9,30,890.0,106.0,3.0,20.0,804.0,639.06,495.95
2016,5,17,9,45,900.0,107.0,3.05,20.5,838.0,683.88,529.0
2016,5,17,10,0,910.0,108.0,3.1,21.0,872.0,727.79,560.19
2016,5,17,10,15,916.0,109.0,3.1,21.0,899.5,767.69,587.4
2016,5,17,10,30,922.0,110.0,3.1,21.0,927.0,805.98,613.27
2016,5,17,10,45,925.5,111.5,3.1,21.5,947.5,840.99,635.46
2016,5,17,11,0,929.0,113.0,3.1,22.0,968.0,873.92,656.02
2016,5,17,11,15,931.5,113.5,3.1,22.0,981.0,902.84,674.98
2016,5,17,11,30,934.0,114.0,3.1,22.0,994.0,929.37,692.31
2016,5,17,11,45,933.0,115.5,3.15,22.0,998.5,951.21,706.88
2016,5,17,12,0,932.0,117.0,3.2,22.0,1003.0,970.33,719.72
2016,5,17,12,15,931.5,116.5,3.25,22.0,1000.5,985.18,729.81
2016,5,17,12,30,931.0,116.0,3.3,22.0,998.0,997.14,738.12
2016,5,17,12,45,930.0,115.0,3.4,22.0,988.5,1005.2,744.35
2016,5,17,13,0,929.0,114.0,3.5,22.0,979.0,1010.25,748.73
2016,5,17,13,15,925.5,113.0,3.6,22.0,961.5,1009.87,749.64
2016,5,17,13,30,922.0,112.0,3.7,22.0,944.0,1006.44,748.67
2016,5,17,13,45,915.0,112.0,3.8,22.0,919.0,997.68,744.24
2016,5,17,14,0,908.0,112.0,3.9,22.0,894.0,986.01,737.97
2016,5,17,14,15,900.5,110.5,3.95,22.0,863.0,969.47,728.16
2016,5,17,14,30,893.0,109.0,4.0,22.0,832.0,950.21,716.58
2016,5,17,14,45,883.0,107.0,4.1,22.0,795.0,925.52,701.58
2016,5,17,15,0,873.0,105.0,4.2,22.0,758.0,898.46,684.89
2016,5,17,15,15,860.0,103.0,4.25,21.5,715.5,866.57,665.76
2016,5,17,15,30,847.0,101.0,4.3,21.0,673.0,832.8,645.09
2016,5,17,15,45,830.5,98.0,4.4,21.0,626.5,798.32,622.69
2016,5,17,16,0,814.0,95.0,4.5,21.0,580.0,757.5,595.57
2016,5,17,16,15,792.0,92.0,4.5,20.5,530.5,711.47,564.78
2016,5,17,16,30,770.0,89.0,4.5,20.0,481.0,664.98,533.05
2016,5,17,16,45,738.5,85.0,4.55,19.5,429.0,610.68,494.34
2016,5,17,17,0,707.0,81.0,4.6,19.0,377.0,559.54,455.69
2016,5,17,17,15,667.0,76.0,4.5,18.5,325.5,501.13,409.71
2016,5,17,17,30,627.0,71.0,4.4,18.0,274.0,444.93,364.07
2016,5,17,17,45,565.5,65.0,4.35,17.5,223.5,379.04,309.23
2016,5,17,18,0,504.0,59.0,4.3,17.0,173.0,317.87,256.65
2016,5,17,18,15,418.0,49.5,4.1,16.5,127.5,247.54,195.5
2016,5,17,18,30,332.0,40.0,3.9,16.0,82.0,185.02,140.02
2016,5,17,18,45,166.0,27.5,3.75,16.0,48.5,100.6,63.08
2016,5,17,19,0,0.0,15.0,3.6,16.0,15.0,14.74,0.0
2016,5,17,19,15,0.0,7.5,3.4,15.5,7.5,7.37,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,98.0,15.0,2.1,13.0,23.5,11.67,0.0
2016,5,18,5,30,196.0,30.0,2.1,13.0,47.0,23.16,12.81
2016,5,18,5,45,295.0,42.5,2.15,13.5,87.5,32.09,22.33
2016,5,18,6,0,394.0,55.0,2.2,14.0,128.0,40.7,30.44
2016,5,18,6,15,462.0,63.5,2.0,14.0,175.0,44.79,34.41
2016,5,18,6,30,530.0,72.0,1.8,14.0,222.0,69.49,41.54
2016,5,18,6,45,579.0,78.5,1.65,14.5,272.5,106.0,61.42
2016,5,18,7,0,628.0,85.0,1.5,15.0,323.0,147.69,90.97
2016,5,18,7,15,662.5,90.0,1.4,15.5,374.0,190.57,125.56
2016,5,18,7,30,697.0,95.0,1.3,16.0,425.0,236.99,164.81
2016,5,18,7,45,725.0,98.5,1.2,16.5,475.0,283.68,205.03
2016,5,18,8,0,753.0,102.0,1.1,17.0,525.0,335.97,249.22
2016,5,18,8,15,772.5,105.5,1.15,17.0,572.0,384.15,290.44
2016,5,18,8,30,792.0,109.0,1.2,17.0,619.0,433.68,331.86
2016,5,18,8,45,805.5,112.5,1.25,17.5,662.0,481.5,370.37
2016,5,18,9,0,819.0,116.0,1.3,18.0,705.0,529.69,408.01
2016,5,18,9,15,830.5,118.0,1.4,18.0,743.0,575.55,444.04
2016,5,18,9,30,842.0,120.0,1.5,18.0,781.0,623.71,480.88
2016,5,18,9,45,639.5,226.5,1.6,18.5,741.0,620.91,475.81
2016,5,18,10,0,437.0,333.0,1.7,19.0,701.0,606.41,461.33
2016,5,18,10,15,658.0,228.0,1.8,19.0,802.0,689.06,526.23
2016,5,18,10,30,879.0,123.0,1.9,19.0,903.0,786.37,596.89
2016,5,18,10,45,594.5,279.0,2.05,19.0,812.0,735.44,557.39
2016,5,18,11,0,310.0,435.0,2.2,19.0,721.0,669.43,504.0
2016,5,18,11,15,279.5,450.0,2.3,19.0,710.5,669.85,504.34
2016,5,18,11,30,249.0,465.0,2.4,19.0,700.0,668.25,502.67
2016,5,18,11,45,257.0,466.0,2.5,19.0,710.0,686.0,515.84
2016,5,18,12,0,265.0,467.0,2.6,19.0,720.0,703.37,528.61
2016,5,18,12,15,242.5,470.5,2.6,19.0,701.5,691.53,519.64
2016,5,18,12,30,220.0,474.0,2.6,19.0,683.0,680.19,511.2
2016,5,18,12,45,324.0,431.0,2.65,19.0,735.0,746.2,561.56
2016,5,18,13,0,428.0,388.0,2.7,19.0,787.0,812.78,611.11
2016,5,18,13,15,655.5,256.5,2.8,18.5,855.0,905.14,684.21
2016,5,18,13,30,883.0,125.0,2.9,18.0,923.0,983.15,739.21
2016,5,18,13,45,580.0,266.5,3.0,18.0,785.0,845.83,644.07
2016,5,18,14,0,277.0,408.0,3.1,18.0,647.0,694.26,529.18
2016,5,18,14,15,568.0,263.5,3.25,17.5,731.0,826.47,636.67
2016,5,18,14,30,859.0,119.0,3.4,17.0,815.0,930.23,713.88
2016,5,18,14,45,624.5,214.5,3.6,17.0,708.5,814.53,633.54
2016,5,18,15,0,390.0,310.0,3.8,17.0,602.0,684.94,535.22
2016,5,18,15,15,597.5,211.5,3.95,16.5,630.0,764.77,603.46
2016,5,18,15,30,805.0,113.0,4.1,16.0,658.0,816.74,645.51
2016,5,18,15,45,472.0,189.5,4.25,16.0,503.5,605.77,486.79
2016,5,18,16,0,139.0,266.0,4.4,16.0,349.0,397.3,318.78
2016,5,18,16,15,425.5,184.5,4.45,15.5,408.5,537.71,438.63
2016,5,18,16,30,712.0,103.0,4.5,15.0,468.0,642.72,527.06
2016,5,18,16,45,461.5,135.0,4.6,15.0,362.0,477.9,394.39
2016,5,18,17,0,211.0,167.0,4.7,15.0,256.0,328.1,270.33
2016,5,18,17,15,392.0,123.5,4.75,15.0,261.0,387.83,322.12
2016,5,18,17,30,573.0,80.0,4.8,15.0,266.0,426.24,353.91
2016,5,18,17,45,516.0,72.0,4.85,15.0,217.5,362.59,299.42
2016,5,18,18,0,459.0,64.0,4.9,15.0,169.0,303.28,247.47
2016,5,18,18,15,374.0,53.5,4.9,14.5,125.0,234.14,186.98
2016,5,18,18,30,289.0,43.0,4.9,14.0,81.0,171.95,131.67
2016,5,18,18,45,168.0,28.5,4.9,14.0,48.5,103.18,66.91
2016,5,18,19,0,47.0,14.0,4.9,14.0,16.0,26.79,0.0
2016,5,18,19,15,23.5,7.0,4.9,13.5,8.0,12.35,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,69.5,18.0,6.45,12.0,24.0,15.22,0.0
2016,5,19,5,30,139.0,36.0,6.7,12.0,48.0,29.64,18.25
2016,5,19,5,45,240.0,50.5,6.95,12.0,88.0,38.54,28.09
2016,5,19,6,0,341.0,65.0,7.2,12.0,128.0,48.46,37.56
2016,5,19,6,15,412.0,75.0,7.25,12.0,175.5,54.33,43.2
2016,5,19,6,30,483.0,85.0,7.3,12.0,223.0,80.4,51.79
2016,5,19,6,45,560.5,80.5,7.4,12.5,271.0,107.34,63.73
2016,5,19,7,0,638.0,76.0,7.5,13.0,319.0,142.71,87.57
2016,5,19,7,15,643.0,88.0,7.3,13.0,363.0,186.56,125.52
2016,5,19,7,30,648.0,100.0,7.1,13.0,407.0,231.09,165.9
2016,5,19,7,45,539.5,149.0,6.95,13.0,424.0,277.15,211.09
2016,5,19,8,0,431.0,198.0,6.8,13.0,441.0,311.16,244.37
2016,5,19,8,15,607.0,162.0,6.85,13.0,536.0,369.13,292.05
2016,5,19,8,30,783.0,126.0,6.9,13.0,631.0,446.39,356.67
2016,5,19,8,45,805.0,127.5,6.95,13.5,678.0,496.02,399.2
2016,5,19,9,0,827.0,129.0,7.0,14.0,725.0,546.82,441.75
2016,5,19,9,15,840.5,131.5,6.9,14.0,765.5,594.64,481.6
2016,5,19,9,30,854.0,134.0,6.8,14.0,806.0,642.39,520.55
2016,5,19,9,45,864.0,136.5,6.75,14.5,840.5,687.58,555.77
2016,5,19,10,0,874.0,139.0,6.7,15.0,875.0,733.39,590.59
2016,5,19,10,15,881.0,140.5,6.65,15.0,903.0,773.24,620.4
2016,5,19,10,30,888.0,142.0,6.6,15.0,931.0,811.64,648.26
2016,5,19,10,45,894.5,142.0,6.6,15.0,952.0,846.67,673.63
2016,5,19,11,0,901.0,142.0,6.6,15.0,973.0,879.88,697.56
2016,5,19,11,15,903.5,142.5,6.65,15.0,985.5,908.18,718.04
2016,5,19,11,30,906.0,143.0,6.7,15.0,998.0,934.18,736.87
2016,5,19,11,45,906.5,143.5,6.75,15.5,1003.0,955.98,751.25
2016,5,19,12,0,907.0,144.0,6.8,16.0,1008.0,975.21,763.77
2016,5,19,12,15,906.5,144.0,6.85,16.0,1006.0,990.37,774.9
2016,5,19,12,30,906.0,144.0,6.9,16.0,1004.0,1002.76,784.15
2016,5,19,12,45,669.0,265.5,7.0,16.0,897.5,915.45,721.0
2016,5,19,13,0,432.0,387.0,7.1,16.0,791.0,816.04,640.6
2016,5,19,13,15,511.5,351.0,7.3,15.5,820.0,861.51,679.7
2016,5,19,13,30,591.0,315.0,7.5,15.0,849.0,904.56,716.61
2016,5,19,13,45,564.5,314.5,7.75,15.0,814.0,879.37,698.73
2016,5,19,14,0,538.0,314.0,8.0,15.0,779.0,852.46,679.63
2016,5,19,14,15,710.0,219.5,8.1,15.0,810.5,915.72,733.08
2016,5,19,14,30,882.0,125.0,8.2,15.0,842.0,958.91,766.64
2016,5,19,14,45,718.0,184.0,8.3,15.0,750.5,868.3,699.96
2016,5,19,15,0,554.0,243.0,8.4,15.0,659.0,768.91,623.07
2016,5,19,15,15,511.0,241.5,8.45,14.5,609.0,719.16,586.28
2016,5,19,15,30,468.0,240.0,8.5,14.0,559.0,669.84,549.13
2016,5,19,15,45,539.0,197.5,8.55,14.0,540.0,670.12,553.06
2016,5,19,16,0,610.0,155.0,8.6,14.0,521.0,668.26,554.91
2016,5,19,16,15,571.5,151.0,8.7,13.5,471.0,615.39,514.13
2016,5,19,16,30,533.0,147.0,8.8,13.0,421.0,559.92,470.67
2016,5,19,16,45,461.5,144.5,8.9,13.0,364.0,489.36,412.52
2016,5,19,17,0,390.0,142.0,9.0,13.0,307.0,423.31,357.21
2016,5,19,17,15,348.5,132.0,8.95,13.0,265.0,371.87,313.72
2016,5,19,17,30,307.0,122.0,8.9,13.0,223.0,315.79,265.76
2016,5,19,17,45,271.5,104.0,8.85,13.0,182.0,264.7,221.27
2016,5,19,18,0,236.0,86.0,8.8,13.0,141.0,216.37,178.41
2016,5,19,18,15,187.0,68.0,8.8,12.5,104.5,165.26,133.05
2016,5,19,18,30,138.0,50.0,8.8,12.0,68.0,118.46,91.16
2016,5,19,18,45,69.0,32.0,8.8,12.0,41.0,63.96,41.2
2016,5,19,19,0,0.0,14.0,8.8,12.0,14.0,13.52,0.0
2016,5,19,19,15,0.0,7.0,8.85,12.0,7.0,6.88,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,86.5,17.5,7.7,11.0,25.5,13.68,0.0
2016,5,20,5,30,173.0,35.0,7.7,11.0,51.0,27.2,16.55
2016,5,20,5,45,275.5,48.5,7.7,11.5,92.0,36.84,26.7
2016,5,20,6,0,378.0,62.0,7.7,12.0,133.0,46.0,35.39
2016,5,20,6,15,449.0,71.0,7.65,12.0,181.0,51.32,40.52
2016,5,20,6,30,520.0,80.0,7.6,12.0,229.0,78.39,48.69
2016,5,20,6,45,571.5,87.0,7.6,12.5,280.5,115.06,69.66
2016,5,20,7,0,623.0,94.0,7.6,13.0,332.0,157.2,100.44
2016,5,20,7,15,492.5,133.0,7.55,13.0,338.0,199.0,142.19
2016,5,20,7,30,362.0,172.0,7.5,13.0,344.0,231.81,176.52
2016,5,20,7,45,555.0,143.0,7.5,13.0,440.0,276.64,210.56
2016,5,20,8,0,748.0,114.0,7.5,13.0,536.0,344.1,265.87
2016,5,20,8,15,768.5,118.0,7.45,13.0,584.0,396.31,312.72
2016,5,20,8,30,789.0,122.0,7.4,13.0,632.0,446.5,357.29
2016,5,20,8,45,802.0,126.0,7.4,13.0,675.5,494.36,399.27
2016,5,20,9,0,815.0,130.0,7.4,13.0,719.0,542.56,440.66
2016,5,20,9,15,827.5,132.5,7.35,13.0,758.0,589.25,479.96
2016,5,20,9,30,840.0,135.0,7.3,13.0,797.0,635.81,518.36
2016,5,20,9,45,853.5,135.0,7.3,13.5,831.5,680.39,553.64
2016,5,20,10,0,867.0,135.0,7.3,14.0,866.0,725.94,588.87
2016,5,20,10,15,873.5,136.5,7.25,14.0,893.5,765.11,618.38
2016,5,20,10,30,880.0,138.0,7.2,14.0,921.0,802.82,646.09
2016,5,20,10,45,882.5,140.5,7.2,14.0,940.5,836.65,670.89
2016,5,20,11,0,885.0,143.0,7.2,14.0,960.0,868.48,694.12
2016,5,20,11,15,888.0,144.0,7.15,14.0,973.5,897.22,714.81
2016,5,20,11,30,891.0,145.0,7.1,14.0,987.0,923.74,733.81
2016,5,20,11,45,892.5,145.0,7.1,14.0,992.5,945.63,749.63
2016,5,20,12,0,894.0,145.0,7.1,14.0,998.0,965.04,763.68
2016,5,20,12,15,893.0,145.0,7.1,14.0,995.5,979.53,774.21
2016,5,20,12,30,892.0,145.0,7.1,14.0,993.0,991.28,782.86
2016,5,20,12,45,889.5,144.5,7.1,14.0,983.0,998.32,788.2
2016,5,20,13,0,887.0,144.0,7.1,14.0,973.0,1002.49,791.58
2016,5,20,13,15,882.5,143.0,7.1,14.0,955.5,1001.34,791.22
2016,5,20,13,30,878.0,142.0,7.1,14.0,938.0,997.29,788.9
2016,5,20,13,45,869.5,142.0,7.1,14.0,912.5,987.55,782.55
2016,5,20,14,0,861.0,142.0,7.1,14.0,887.0,975.06,774.32
2016,5,20,14,15,852.0,140.5,7.05,14.0,856.0,963.62,766.74
2016,5,20,14,30,843.0,139.0,7.0,14.0,825.0,943.97,753.2
2016,5,20,14,45,830.0,137.5,7.0,14.0,787.5,918.22,735.44
2016,5,20,15,0,817.0,136.0,7.0,14.0,750.0,890.29,716.07
2016,5,20,15,15,802.0,133.0,6.95,13.5,708.0,857.01,693.75
2016,5,20,15,30,787.0,130.0,6.9,13.0,666.0,822.03,669.97
2016,5,20,15,45,767.0,127.0,6.85,13.0,619.5,781.43,640.43
2016,5,20,16,0,747.0,124.0,6.8,13.0,573.0,742.96,612.34
2016,5,20,16,15,722.0,119.5,6.7,13.0,523.5,695.34,576.65
2016,5,20,16,30,697.0,115.0,6.6,13.0,474.0,647.59,540.06
2016,5,20,16,45,671.0,107.5,6.55,13.0,424.0,595.92,499.08
2016,5,20,17,0,645.0,100.0,6.5,13.0,374.0,544.75,457.65
2016,5,20,17,15,601.5,94.0,6.4,12.5,323.0,485.46,409.16
2016,5,20,17,30,558.0,88.0,6.3,12.0,272.0,428.64,361.42
2016,5,20,17,45,498.0,79.5,6.2,12.0,222.5,363.3,304.7
2016,5,20,18,0,438.0,71.0,6.1,12.0,173.0,300.73,249.2
2016,5,20,18,15,351.0,59.5,5.95,12.0,128.5,231.13,187.15
2016,5,20,18,30,264.0,48.0,5.8,12.0,84.0,169.74,131.88
2016,5,20,18,45,153.0,32.5,5.7,12.0,51.0,103.97,70.64
2016,5,20,19,0,42.0,17.0,5.6,12.0,18.0,34.81,0.0
2016,5,20,19,15,21.0,8.5,5.5,12.0,9.0,13.32,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,36.5,16.5,3.3,12.0,20.0,14.94,0.0
2016,5,21,5,30,73.0,33.0,3.4,12.0,40.0,27.33,16.78
2016,5,21,5,45,117.5,52.5,3.55,12.5,71.0,42.46,31.56
2016,5,21,6,0,162.0,72.0,3.7,13.0,102.0,57.05,45.08
2016,5,21,6,15,196.5,91.0,3.75,13.0,139.5,70.73,57.67
2016,5,21,6,30,231.0,110.0,3.8,13.0,177.0,96.53,70.86
2016,5,21,6,45,266.0,124.0,3.85,13.0,215.5,124.57,89.63
2016,5,21,7,0,301.0,138.0,3.9,13.0,254.0,156.09,113.32
2016,5,21,7,15,260.5,166.5,3.95,13.0,277.0,188.62,142.48
2016,5,21,7,30,220.0,195.0,4.0,13.0,300.0,222.2,172.59
2016,5,21,7,45,294.5,205.0,4.1,13.0,361.5,260.47,202.9
2016,5,21,8,0,369.0,215.0,4.2,13.0,423.0,310.59,243.62
2016,5,21,8,15,341.5,243.0,4.3,13.0,449.0,343.8,272.42
2016,5,21,8,30,314.0,271.0,4.4,13.0,475.0,374.42,298.34
2016,5,21,8,45,239.0,304.0,4.5,13.5,465.5,383.99,306.22
2016,5,21,9,0,164.0,337.0,4.6,14.0,456.0,390.93,310.95
2016,5,21,9,15,166.0,357.0,4.6,13.5,483.0,419.45,333.77
2016,5,21,9,30,168.0,377.0,4.6,13.0,510.0,448.1,356.46
2016,5,21,9,45,271.0,371.5,4.6,13.0,596.5,516.69,411.16
2016,5,21,10,0,374.0,366.0,4.6,13.0,683.0,596.65,473.86
2016,5,21,10,15,419.0,358.0,4.55,13.0,723.5,636.79,504.83
2016,5,21,10,30,464.0,350.0,4.5,13.0,764.0,681.81,539.27
2016,5,21,10,45,482.5,357.5,4.45,13.5,796.0,721.92,567.77
2016,5,21,11,0,501.0,365.0,4.4,14.0,828.0,762.2,595.93
2016,5,21,11,15,478.0,377.5,4.35,14.0,824.0,771.67,601.64
2016,5,21,11,30,455.0,390.0,4.3,14.0,820.0,778.93,605.85
2016,5,21,11,45,456.0,393.0,4.3,14.0,826.5,796.69,618.63
2016,5,21,12,0,457.0,396.0,4.3,14.0,833.0,813.25,630.46
2016,5,21,12,15,384.5,424.0,4.3,14.0,791.5,781.99,605.72
2016,5,21,12,30,312.0,452.0,4.3,14.0,750.0,749.68,580.27
2016,5,21,12,45,366.0,422.0,4.3,14.0,767.5,778.22,603.4
2016,5,21,13,0,420.0,392.0,4.3,14.0,785.0,810.2,628.49
2016,5,21,13,15,415.0,386.0,4.3,14.0,769.0,804.35,624.47
2016,5,21,13,30,410.0,380.0,4.3,14.0,753.0,796.85,619.57
2016,5,21,13,45,370.0,387.0,4.35,14.0,717.0,761.41,593.74
2016,5,21,14,0,330.0,394.0,4.4,14.0,681.0,730.94,571.32
2016,5,21,14,15,329.0,379.0,4.35,14.0,656.5,713.78,559.6
2016,5,21,14,30,328.0,364.0,4.3,14.0,632.0,695.3,546.84
2016,5,21,14,45,335.0,344.0,4.3,14.0,607.0,677.54,535.17
2016,5,21,15,0,342.0,324.0,4.3,14.0,582.0,658.19,522.27
2016,5,21,15,15,339.5,304.5,4.25,14.0,548.5,629.47,501.83
2016,5,21,15,30,337.0,285.0,4.2,14.0,515.0,599.64,480.45
2016,5,21,15,45,541.5,201.0,4.2,14.0,541.0,677.3,546.48
2016,5,21,16,0,746.0,117.0,4.2,14.0,567.0,732.36,591.76
2016,5,21,16,15,613.0,140.5,4.15,14.0,490.0,636.96,519.26
2016,5,21,16,30,480.0,164.0,4.1,14.0,413.0,542.12,444.34
2016,5,21,16,45,565.5,129.5,4.1,14.0,392.5,548.8,452.3
2016,5,21,17,0,651.0,95.0,4.1,14.0,372.0,543.86,450.06
2016,5,21,17,15,610.5,89.0,4.1,13.5,322.0,486.16,404.1
2016,5,21,17,30,570.0,83.0,4.1,13.0,272.0,430.71,358.77
2016,5,21,17,45,511.0,75.5,4.1,13.0,223.0,366.5,304.2
2016,5,21,18,0,452.0,68.0,4.1,13.0,174.0,306.74,251.97
2016,5,21,18,15,371.0,57.0,3.9,12.5,130.0,237.05,190.97
2016,5,21,18,30,290.0,46.0,3.7,12.0,86.0,177.34,137.66
2016,5,21,18,45,176.5,31.5,3.55,12.0,52.5,110.35,75.92
2016,5,21,19,0,63.0,17.0,3.4,12.0,19.0,40.88,0.0
2016,5,21,19,15,31.5,8.5,3.35,12.0,9.5,15.85,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,96.0,17.5,2.5,12.0,27.0,13.62,0.0
2016,5,22,5,30,192.0,35.0,2.6,12.0,54.0,27.1,16.74
2016,5,22,5,45,284.5,48.5,2.75,12.5,94.0,36.72,26.59
2016,5,22,6,0,377.0,62.0,2.9,13.0,134.0,45.87,35.2
2016,5,22,6,15,444.0,71.5,2.85,13.0,181.5,51.49,40.55
2016,5,22,6,30,511.0,81.0,2.8,13.0,229.0,80.87,49.94
2016,5,22,6,45,354.5,116.0,2.8,13.0,228.0,122.06,83.78
2016,5,22,7,0,198.0,151.0,2.8,13.0,227.0,157.15,118.6
2016,5,22,7,15,202.5,174.0,2.75,13.0,261.5,188.8,144.75
2016,5,22,7,30,207.0,197.0,2.7,13.0,296.0,221.12,171.76
2016,5,22,7,45,155.0,221.0,2.7,13.5,299.5,238.6,187.89
2016,5,22,8,0,103.0,245.0,2.7,14.0,303.0,255.63,202.67
2016,5,22,8,15,157.5,267.5,2.7,14.0,365.5,298.55,236.33
2016,5,22,8,30,212.0,290.0,2.7,14.0,428.0,351.29,277.77
2016,5,22,8,45,500.0,213.0,2.7,14.0,567.0,426.79,337.86
2016,5,22,9,0,788.0,136.0,2.7,14.0,706.0,535.82,424.55
2016,5,22,9,15,800.0,138.5,2.75,14.0,744.5,580.99,460.5
2016,5,22,9,30,812.0,141.0,2.8,14.0,783.0,626.03,495.95
2016,5,22,9,45,837.5,133.5,2.85,14.5,819.5,670.39,529.55
2016,5,22,10,0,863.0,126.0,2.9,15.0,856.0,716.81,563.88
