Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,10,15,869.5,127.5,2.95,15.0,882.5,755.72,591.37
2016,5,22,10,30,876.0,129.0,3.0,15.0,909.0,793.19,617.57
2016,5,22,10,45,878.5,131.0,3.1,15.0,928.5,826.33,640.85
2016,5,22,11,0,881.0,133.0,3.2,15.0,948.0,857.48,662.69
2016,5,22,11,15,883.5,133.5,3.25,15.0,960.5,885.11,681.74
2016,5,22,11,30,886.0,134.0,3.3,15.0,973.0,910.5,699.24
2016,5,22,11,45,884.5,136.0,3.35,15.0,977.5,931.38,713.65
2016,5,22,12,0,883.0,138.0,3.4,15.0,982.0,949.7,726.38
2016,5,22,12,15,882.5,137.5,3.5,15.0,980.0,963.92,736.73
2016,5,22,12,30,882.0,137.0,3.6,15.0,978.0,975.46,745.37
2016,5,22,12,45,666.5,260.0,3.75,15.0,892.0,909.3,700.36
2016,5,22,13,0,451.0,383.0,3.9,15.0,806.0,831.48,639.41
2016,5,22,13,15,659.5,259.0,4.0,15.0,865.0,913.86,706.72
2016,5,22,13,30,868.0,135.0,4.1,15.0,924.0,982.05,755.19
2016,5,22,13,45,671.0,234.0,4.2,15.0,834.5,902.45,700.09
2016,5,22,14,0,474.0,333.0,4.3,15.0,745.0,812.35,631.47
2016,5,22,14,15,392.0,351.5,4.35,15.0,684.0,744.61,581.78
2016,5,22,14,30,310.0,370.0,4.4,15.0,623.0,685.17,536.94
2016,5,22,14,45,285.5,357.5,4.45,15.0,582.5,646.91,509.44
2016,5,22,15,0,261.0,345.0,4.5,15.0,542.0,608.46,481.36
2016,5,22,15,15,299.0,315.5,4.55,14.5,529.0,606.3,483.44
2016,5,22,15,30,337.0,286.0,4.6,14.0,516.0,601.07,482.99
2016,5,22,15,45,399.5,247.5,4.65,14.0,502.0,611.52,494.17
2016,5,22,16,0,462.0,209.0,4.7,14.0,488.0,608.52,495.05
2016,5,22,16,15,582.0,158.0,4.7,14.0,480.0,633.14,518.13
2016,5,22,16,30,702.0,107.0,4.7,14.0,472.0,643.94,530.0
2016,5,22,16,45,618.0,111.0,4.75,14.0,407.5,565.27,467.89
2016,5,22,17,0,534.0,115.0,4.8,14.0,343.0,491.3,408.44
2016,5,22,17,15,491.5,108.0,4.8,13.5,297.0,432.59,361.35
2016,5,22,17,30,449.0,101.0,4.8,13.0,251.0,380.56,318.28
2016,5,22,17,45,411.5,87.5,4.8,13.0,207.0,326.54,271.98
2016,5,22,18,0,374.0,74.0,4.8,13.0,163.0,275.32,226.88
2016,5,22,18,15,343.5,59.0,4.65,13.0,125.5,228.31,184.18
2016,5,22,18,30,313.0,44.0,4.5,13.0,88.0,183.85,142.68
2016,5,22,18,45,205.5,30.5,4.35,13.0,54.5,118.65,82.37
2016,5,22,19,0,98.0,17.0,4.2,13.0,21.0,54.96,0.0
2016,5,22,19,15,49.0,8.5,4.1,12.5,10.5,20.1,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,93.0,17.0,3.2,12.0,26.0,13.18,0.0
2016,5,23,5,30,186.0,34.0,3.3,12.0,52.0,26.22,16.12
2016,5,23,5,45,271.5,48.0,3.45,12.5,91.5,36.25,26.2
2016,5,23,6,0,357.0,62.0,3.6,13.0,131.0,45.79,35.15
2016,5,23,6,15,226.5,88.0,3.6,13.0,136.5,68.59,55.79
2016,5,23,6,30,96.0,114.0,3.6,13.0,142.0,99.08,76.35
2016,5,23,6,45,111.5,134.5,3.6,13.5,173.0,123.98,95.14
2016,5,23,7,0,127.0,155.0,3.6,14.0,204.0,150.61,115.92
2016,5,23,7,15,131.5,178.5,3.6,14.0,235.5,179.19,139.38
2016,5,23,7,30,136.0,202.0,3.6,14.0,267.0,208.44,163.53
2016,5,23,7,45,221.5,215.5,3.65,14.0,335.5,253.68,198.47
2016,5,23,8,0,307.0,229.0,3.7,14.0,404.0,302.43,237.08
2016,5,23,8,15,235.5,262.0,3.7,14.0,402.5,319.8,253.02
2016,5,23,8,30,164.0,295.0,3.7,14.0,401.0,334.94,265.95
2016,5,23,8,45,174.0,316.5,3.7,14.5,436.0,368.42,291.88
2016,5,23,9,0,184.0,338.0,3.7,15.0,471.0,402.82,318.08
2016,5,23,9,15,259.5,342.5,3.7,15.0,542.0,456.68,360.4
2016,5,23,9,30,335.0,347.0,3.7,15.0,613.0,520.88,410.26
2016,5,23,9,45,588.0,239.0,3.75,15.0,728.0,602.19,476.97
2016,5,23,10,0,841.0,131.0,3.8,15.0,843.0,706.87,560.43
2016,5,23,10,15,847.5,132.5,3.75,15.0,869.5,744.97,587.22
2016,5,23,10,30,854.0,134.0,3.7,15.0,896.0,781.68,612.81
2016,5,23,10,45,863.0,132.0,3.7,15.0,917.0,815.61,636.42
2016,5,23,11,0,872.0,130.0,3.7,15.0,938.0,847.94,658.78
2016,5,23,11,15,875.0,130.5,3.65,15.0,951.0,875.72,677.55
2016,5,23,11,30,878.0,131.0,3.6,15.0,964.0,901.31,694.74
2016,5,23,11,45,642.0,270.5,3.55,15.0,881.5,847.01,654.51
2016,5,23,12,0,406.0,410.0,3.5,15.0,799.0,780.4,599.22
2016,5,23,12,15,388.5,418.0,3.45,15.0,789.5,780.42,599.04
2016,5,23,12,30,371.0,426.0,3.4,15.0,780.0,780.35,598.31
2016,5,23,12,45,399.0,408.0,3.4,15.0,785.5,796.36,611.01
2016,5,23,13,0,427.0,390.0,3.4,15.0,791.0,815.62,625.81
2016,5,23,13,15,616.5,280.0,3.4,15.0,847.0,893.8,687.94
2016,5,23,13,30,806.0,170.0,3.4,15.0,903.0,964.05,738.31
2016,5,23,13,45,814.0,159.5,3.45,15.5,883.0,960.05,734.62
2016,5,23,14,0,822.0,149.0,3.5,16.0,863.0,953.05,729.63
2016,5,23,14,15,813.5,146.5,3.55,16.0,833.0,935.89,719.07
2016,5,23,14,30,805.0,144.0,3.6,16.0,803.0,916.23,706.89
2016,5,23,14,45,572.5,235.0,3.7,16.0,693.5,791.34,618.16
2016,5,23,15,0,340.0,326.0,3.8,16.0,584.0,659.16,516.66
2016,5,23,15,15,219.0,317.5,3.9,15.5,480.0,529.5,419.46
2016,5,23,15,30,98.0,309.0,4.0,15.0,376.0,404.93,322.36
2016,5,23,15,45,100.5,288.0,4.1,15.0,352.5,383.49,307.17
2016,5,23,16,0,103.0,267.0,4.2,15.0,329.0,361.53,291.09
2016,5,23,16,15,60.0,225.5,4.3,15.0,261.0,281.27,226.98
2016,5,23,16,30,17.0,184.0,4.4,15.0,193.0,196.71,158.11
2016,5,23,16,45,8.5,155.5,4.5,15.0,160.0,161.15,129.32
2016,5,23,17,0,0.0,127.0,4.6,15.0,127.0,126.14,100.51
2016,5,23,17,15,0.0,110.0,4.6,14.5,110.0,109.14,86.81
2016,5,23,17,30,0.0,93.0,4.6,14.0,93.0,92.09,72.79
2016,5,23,17,45,230.0,79.5,4.7,14.0,134.5,214.48,178.03
2016,5,23,18,0,460.0,66.0,4.8,14.0,176.0,309.93,254.96
2016,5,23,18,15,381.0,56.0,4.75,13.5,132.5,243.24,196.1
2016,5,23,18,30,302.0,46.0,4.7,13.0,89.0,182.65,142.1
2016,5,23,18,45,193.5,31.5,4.7,13.0,55.0,116.17,81.49
2016,5,23,19,0,85.0,17.0,4.7,13.0,21.0,51.63,0.0
2016,5,23,19,15,42.5,8.5,4.65,13.0,10.5,18.61,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,4.5,3.7,13.0,4.5,4.33,0.0
2016,5,24,5,30,0.0,9.0,3.8,13.0,9.0,8.67,1.56
2016,5,24,5,45,0.0,16.0,3.9,13.0,16.0,15.43,7.91
2016,5,24,6,0,0.0,23.0,4.0,13.0,23.0,22.19,14.17
2016,5,24,6,15,0.0,31.0,4.0,13.0,31.0,29.92,21.26
2016,5,24,6,30,0.0,39.0,4.0,13.0,39.0,37.65,26.73
2016,5,24,6,45,0.0,47.5,4.0,13.0,47.5,45.88,33.77
2016,5,24,7,0,0.0,56.0,4.0,13.0,56.0,54.11,40.71
2016,5,24,7,15,0.0,100.5,4.0,13.0,100.5,96.11,76.11
2016,5,24,7,30,0.0,145.0,4.0,13.0,145.0,136.68,109.71
2016,5,24,7,45,31.0,190.5,4.0,13.5,208.5,182.46,146.0
2016,5,24,8,0,62.0,236.0,4.0,14.0,272.0,234.67,187.24
2016,5,24,8,15,78.5,262.5,4.0,14.0,311.5,268.71,214.18
2016,5,24,8,30,95.0,289.0,4.0,14.0,351.0,304.51,242.43
2016,5,24,8,45,70.0,295.0,4.0,14.0,342.5,304.41,242.11
2016,5,24,9,0,45.0,301.0,4.0,14.0,334.0,301.72,239.54
2016,5,24,9,15,87.0,339.0,4.0,14.0,406.5,363.17,287.87
2016,5,24,9,30,129.0,377.0,4.0,14.0,479.0,424.76,335.67
2016,5,24,9,45,119.0,392.0,4.0,14.5,489.0,439.59,345.74
2016,5,24,10,0,109.0,407.0,4.0,15.0,499.0,456.62,357.45
2016,5,24,10,15,83.0,404.5,4.0,15.0,476.5,441.68,345.18
2016,5,24,10,30,57.0,402.0,4.0,15.0,454.0,424.51,331.21
2016,5,24,10,45,41.5,379.5,4.0,15.0,417.5,395.01,308.22
2016,5,24,11,0,26.0,357.0,4.0,15.0,381.0,363.96,283.93
2016,5,24,11,15,73.0,414.5,4.0,15.0,483.5,461.33,359.38
2016,5,24,11,30,120.0,472.0,4.0,15.0,586.0,562.29,435.43
2016,5,24,11,45,90.0,457.0,4.05,15.5,543.0,525.39,405.98
2016,5,24,12,0,60.0,442.0,4.1,16.0,500.0,487.23,376.06
2016,5,24,12,15,54.0,432.5,4.1,16.0,484.5,475.48,367.31
2016,5,24,12,30,48.0,423.0,4.1,16.0,469.0,463.21,358.06
2016,5,24,12,45,135.0,444.5,4.15,16.0,572.0,575.56,445.08
2016,5,24,13,0,222.0,466.0,4.2,16.0,675.0,685.17,527.62
2016,5,24,13,15,167.0,456.0,4.25,16.0,611.5,625.5,482.45
2016,5,24,13,30,112.0,446.0,4.3,16.0,548.0,564.91,436.79
2016,5,24,13,45,81.5,414.0,4.35,16.0,487.0,497.37,386.48
2016,5,24,14,0,51.0,382.0,4.4,16.0,426.0,436.23,340.11
2016,5,24,14,15,50.5,368.5,4.45,15.5,411.0,422.97,331.43
2016,5,24,14,30,50.0,355.0,4.5,15.0,396.0,409.45,322.35
2016,5,24,14,45,61.5,347.5,4.55,15.0,395.5,413.16,326.37
2016,5,24,15,0,73.0,340.0,4.6,15.0,395.0,416.34,329.98
2016,5,24,15,15,54.0,306.0,4.65,15.0,345.5,363.27,288.89
2016,5,24,15,30,35.0,272.0,4.7,15.0,296.0,310.66,247.72
2016,5,24,15,45,23.0,237.0,4.8,15.0,252.5,255.52,204.27
2016,5,24,16,0,11.0,202.0,4.9,15.0,209.0,209.72,167.63
2016,5,24,16,15,5.5,179.5,4.9,14.5,183.0,182.59,146.22
2016,5,24,16,30,0.0,157.0,4.9,14.0,157.0,155.75,124.72
2016,5,24,16,45,0.0,146.0,4.95,14.0,146.0,145.15,116.39
2016,5,24,17,0,0.0,135.0,5.0,14.0,135.0,134.62,108.01
2016,5,24,17,15,0.0,117.0,5.0,13.5,117.0,116.6,93.42
2016,5,24,17,30,0.0,99.0,5.0,13.0,99.0,98.51,78.51
2016,5,24,17,45,242.5,82.0,5.0,13.0,140.5,224.33,187.15
2016,5,24,18,0,485.0,65.0,5.0,13.0,182.0,321.54,265.77
2016,5,24,18,15,405.0,55.5,4.9,13.0,137.5,253.72,205.24
2016,5,24,18,30,325.0,46.0,4.8,13.0,93.0,191.87,149.64
2016,5,24,18,45,211.5,32.5,4.75,13.0,58.5,123.73,87.74
2016,5,24,19,0,98.0,19.0,4.7,13.0,24.0,58.56,0.0
2016,5,24,19,15,49.0,9.5,4.6,13.0,12.0,21.25,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,17.0,3.1,13.0,28.5,13.13,0.0
2016,5,25,5,30,228.0,34.0,3.2,13.0,57.0,26.15,16.17
2016,5,25,5,45,318.5,45.5,3.3,13.0,97.5,34.16,24.36
2016,5,25,6,0,409.0,57.0,3.4,13.0,138.0,41.68,31.53
2016,5,25,6,15,473.5,65.5,3.4,13.0,185.0,45.74,35.43
2016,5,25,6,30,538.0,74.0,3.4,13.0,232.0,78.49,46.09
2016,5,25,6,45,269.0,68.5,3.4,13.0,147.5,77.74,49.63
2016,5,25,7,0,0.0,63.0,3.4,13.0,63.0,60.89,46.46
2016,5,25,7,15,0.0,82.0,3.45,13.0,82.0,79.19,61.82
2016,5,25,7,30,0.0,101.0,3.5,13.0,101.0,97.0,76.57
2016,5,25,7,45,0.0,122.0,3.55,13.5,122.0,116.66,92.51
2016,5,25,8,0,0.0,143.0,3.6,14.0,143.0,136.36,108.25
2016,5,25,8,15,0.0,149.0,3.7,14.0,149.0,142.33,112.78
2016,5,25,8,30,0.0,155.0,3.8,14.0,155.0,148.26,117.3
2016,5,25,8,45,1.5,168.5,3.9,14.0,170.0,161.88,128.07
2016,5,25,9,0,3.0,182.0,4.0,14.0,185.0,175.68,138.94
2016,5,25,9,15,8.5,220.0,4.05,14.0,227.5,214.77,170.12
2016,5,25,9,30,14.0,258.0,4.1,14.0,270.0,254.4,201.37
2016,5,25,9,45,20.5,291.5,4.2,14.0,309.0,291.08,230.09
2016,5,25,10,0,27.0,325.0,4.3,14.0,348.0,325.15,256.56
2016,5,25,10,15,19.5,288.0,4.3,14.0,305.0,290.08,228.66
2016,5,25,10,30,12.0,251.0,4.3,14.0,262.0,250.54,197.25
2016,5,25,10,45,13.0,264.0,4.35,14.5,276.0,264.54,207.85
2016,5,25,11,0,14.0,277.0,4.4,15.0,290.0,278.64,218.37
2016,5,25,11,15,43.5,363.0,4.4,15.0,404.5,387.04,302.98
2016,5,25,11,30,73.0,449.0,4.4,15.0,519.0,498.36,387.52
2016,5,25,11,45,80.0,456.5,4.4,15.0,533.5,515.93,400.39
2016,5,25,12,0,87.0,464.0,4.4,15.0,548.0,533.66,413.76
2016,5,25,12,15,97.0,468.0,4.45,15.0,561.0,550.86,427.01
2016,5,25,12,30,107.0,472.0,4.5,15.0,574.0,568.09,440.33
2016,5,25,12,45,95.0,461.0,4.6,15.5,551.5,549.05,425.37
2016,5,25,13,0,83.0,450.0,4.7,16.0,529.0,529.3,410.03
2016,5,25,13,15,87.0,438.5,4.85,16.0,520.0,523.98,407.01
2016,5,25,13,30,91.0,427.0,5.0,16.0,511.0,518.22,403.62
2016,5,25,13,45,56.5,373.0,5.15,16.0,425.0,430.76,337.0
2016,5,25,14,0,22.0,319.0,5.3,16.0,339.0,335.74,263.3
2016,5,25,14,15,20.0,301.5,5.4,16.0,319.0,316.65,249.0
2016,5,25,14,30,18.0,284.0,5.5,16.0,299.0,297.46,234.4
2016,5,25,14,45,27.5,295.5,5.65,16.0,317.0,326.56,258.14
2016,5,25,15,0,37.0,307.0,5.8,16.0,335.0,348.37,276.13
2016,5,25,15,15,32.0,284.0,5.9,15.5,308.0,320.13,254.85
2016,5,25,15,30,27.0,261.0,6.0,15.0,281.0,291.87,233.39
2016,5,25,15,45,13.5,205.5,6.1,15.0,215.5,214.87,171.71
2016,5,25,16,0,0.0,150.0,6.2,15.0,150.0,147.29,116.63
2016,5,25,16,15,0.0,152.5,6.25,14.5,152.5,150.32,119.78
2016,5,25,16,30,0.0,155.0,6.3,14.0,155.0,153.62,123.14
2016,5,25,16,45,24.0,161.5,6.35,14.0,172.5,184.36,149.81
2016,5,25,17,0,48.0,168.0,6.4,14.0,190.0,208.72,171.01
2016,5,25,17,15,42.5,147.5,6.35,13.5,165.0,182.35,149.53
2016,5,25,17,30,37.0,127.0,6.3,13.0,140.0,156.24,127.93
2016,5,25,17,45,265.0,96.5,6.3,13.0,163.0,254.02,212.33
2016,5,25,18,0,493.0,66.0,6.3,13.0,186.0,327.28,271.4
2016,5,25,18,15,413.0,56.5,6.2,13.0,141.0,258.96,210.25
2016,5,25,18,30,333.0,47.0,6.1,13.0,96.0,196.67,154.01
2016,5,25,18,45,209.5,34.0,6.1,13.0,60.5,125.28,89.71
2016,5,25,19,0,86.0,21.0,6.1,13.0,25.0,54.02,1.82
2016,5,25,19,15,43.0,10.5,6.05,13.0,12.5,20.84,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,77.5,19.5,4.1,13.0,27.5,16.49,0.0
2016,5,26,5,30,155.0,39.0,4.1,13.0,55.0,32.03,21.15
2016,5,26,5,45,244.5,53.5,4.1,13.0,94.5,40.57,29.98
2016,5,26,6,0,334.0,68.0,4.1,13.0,134.0,50.4,39.26
2016,5,26,6,15,401.0,78.5,4.05,13.0,180.5,56.57,45.1
2016,5,26,6,30,468.0,89.0,4.0,13.0,227.0,89.07,56.82
2016,5,26,6,45,287.5,122.5,4.0,13.5,212.5,127.98,91.12
2016,5,26,7,0,107.0,156.0,4.0,14.0,198.0,149.28,115.71
2016,5,26,7,15,82.5,174.5,3.95,14.0,210.0,171.68,135.24
2016,5,26,7,30,58.0,193.0,3.9,14.0,222.0,187.42,149.04
2016,5,26,7,45,188.5,210.5,3.85,14.0,316.0,240.95,189.22
2016,5,26,8,0,319.0,228.0,3.8,14.0,410.0,306.93,240.68
2016,5,26,8,15,520.0,186.0,3.75,14.0,512.0,362.51,284.45
2016,5,26,8,30,721.0,144.0,3.7,14.0,614.0,438.75,346.1
2016,5,26,8,45,740.5,146.0,3.65,14.5,657.5,484.98,384.15
2016,5,26,9,0,760.0,148.0,3.6,15.0,701.0,535.08,424.21
2016,5,26,9,15,773.0,151.0,3.5,15.0,739.5,579.96,460.0
2016,5,26,9,30,786.0,154.0,3.4,15.0,778.0,624.87,494.96
2016,5,26,9,45,795.5,156.5,3.35,15.5,810.5,666.84,526.1
2016,5,26,10,0,805.0,159.0,3.3,16.0,843.0,708.15,555.97
2016,5,26,10,15,812.5,160.5,3.2,16.0,869.5,746.21,583.51
2016,5,26,10,30,820.0,162.0,3.1,16.0,896.0,783.1,608.59
2016,5,26,10,45,826.5,162.5,3.05,16.0,916.5,816.91,631.48
2016,5,26,11,0,833.0,163.0,3.0,16.0,937.0,849.13,653.09
2016,5,26,11,15,836.0,164.0,3.0,16.0,950.0,877.1,671.94
2016,5,26,11,30,839.0,165.0,3.0,16.0,963.0,903.03,689.36
2016,5,26,11,45,843.0,163.5,3.0,16.5,969.0,925.29,702.94
2016,5,26,12,0,847.0,162.0,3.0,17.0,975.0,945.29,714.96
2016,5,26,12,15,561.5,313.5,3.1,17.0,852.0,843.87,642.1
2016,5,26,12,30,276.0,465.0,3.2,17.0,729.0,729.34,553.11
2016,5,26,12,45,194.0,464.5,3.3,17.0,649.0,652.42,497.28
2016,5,26,13,0,112.0,464.0,3.4,17.0,569.0,577.02,440.89
2016,5,26,13,15,116.5,456.5,3.6,16.5,564.5,577.19,443.27
2016,5,26,13,30,121.0,449.0,3.8,16.0,560.0,576.82,444.89
2016,5,26,13,45,84.0,413.5,4.05,16.0,490.0,499.32,387.32
2016,5,26,14,0,47.0,378.0,4.3,16.0,420.0,428.23,333.67
2016,5,26,14,15,66.5,380.0,4.55,16.0,436.5,450.29,352.35
2016,5,26,14,30,86.0,382.0,4.8,16.0,453.0,471.89,370.41
2016,5,26,14,45,443.5,261.0,5.05,16.0,601.0,698.82,555.59
2016,5,26,15,0,801.0,140.0,5.3,16.0,749.0,885.05,699.25
2016,5,26,15,15,787.5,137.0,5.45,15.5,708.5,853.58,678.77
2016,5,26,15,30,774.0,134.0,5.6,15.0,668.0,820.38,657.89
2016,5,26,15,45,755.5,131.0,5.75,15.0,623.0,784.57,633.48
2016,5,26,16,0,737.0,128.0,5.9,15.0,578.0,744.79,605.71
2016,5,26,16,15,714.0,123.5,5.95,14.5,530.5,699.08,573.68
2016,5,26,16,30,691.0,119.0,6.0,14.0,483.0,653.12,540.51
2016,5,26,16,45,658.5,114.5,6.05,14.0,432.5,600.57,499.41
2016,5,26,17,0,626.0,110.0,6.1,14.0,382.0,548.99,458.2
2016,5,26,17,15,584.5,103.0,6.05,13.5,332.0,490.35,410.93
2016,5,26,17,30,543.0,96.0,6.0,13.0,282.0,434.0,364.26
2016,5,26,17,45,479.5,88.0,6.0,13.0,232.5,365.29,305.5
2016,5,26,18,0,416.0,80.0,6.0,13.0,183.0,304.88,252.43
2016,5,26,18,15,336.0,68.0,5.85,13.0,138.5,238.01,193.24
2016,5,26,18,30,256.0,56.0,5.7,13.0,94.0,178.59,140.09
2016,5,26,18,45,153.5,38.5,5.6,13.0,59.0,106.3,76.24
2016,5,26,19,0,51.0,21.0,5.5,13.0,24.0,44.0,4.58
2016,5,26,19,15,25.5,10.5,5.35,12.5,12.0,16.6,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,65.5,21.0,2.6,12.0,27.5,17.69,0.0
2016,5,27,5,30,131.0,42.0,2.5,12.0,55.0,34.31,23.26
2016,5,27,5,45,222.5,57.5,2.4,12.5,95.5,43.81,32.92
2016,5,27,6,0,314.0,73.0,2.3,13.0,136.0,54.36,42.8
2016,5,27,6,15,381.0,85.0,2.15,13.0,182.5,62.08,50.02
2016,5,27,6,30,448.0,97.0,2.0,13.0,229.0,95.13,62.26
2016,5,27,6,45,503.5,104.0,1.85,13.0,279.5,129.73,83.5
2016,5,27,7,0,559.0,111.0,1.7,13.0,330.0,169.52,112.83
2016,5,27,7,15,595.5,118.0,1.55,13.5,380.5,211.08,146.73
2016,5,27,7,30,632.0,125.0,1.4,14.0,431.0,256.43,184.93
2016,5,27,7,45,668.5,127.0,1.3,14.5,481.5,301.01,222.9
2016,5,27,8,0,705.0,129.0,1.2,15.0,532.0,349.07,263.3
2016,5,27,8,15,726.0,133.0,1.1,15.0,579.0,396.07,302.84
2016,5,27,8,30,747.0,137.0,1.0,15.0,626.0,444.63,342.49
2016,5,27,8,45,770.0,137.0,0.9,15.5,670.5,494.94,381.48
2016,5,27,9,0,793.0,137.0,0.8,16.0,715.0,543.18,417.57
2016,5,27,9,15,805.5,139.5,0.75,16.0,753.0,588.74,451.59
2016,5,27,9,30,818.0,142.0,0.7,16.0,791.0,634.21,484.53
2016,5,27,9,45,843.0,134.5,0.7,16.5,828.0,678.44,515.62
2016,5,27,10,0,868.0,127.0,0.7,17.0,865.0,724.65,547.16
2016,5,27,10,15,874.0,128.5,0.75,17.0,891.5,763.28,572.78
2016,5,27,10,30,880.0,130.0,0.8,17.0,918.0,800.43,597.33
2016,5,27,10,45,886.0,130.0,0.9,17.5,938.5,834.57,619.37
2016,5,27,11,0,892.0,130.0,1.0,18.0,959.0,866.9,640.12
2016,5,27,11,15,895.0,130.5,1.25,18.0,972.0,895.18,661.63
2016,5,27,11,30,898.0,131.0,1.5,18.0,985.0,921.23,681.57
2016,5,27,11,45,899.0,131.0,1.75,18.5,990.5,942.66,697.07
2016,5,27,12,0,900.0,131.0,2.0,19.0,996.0,961.59,710.81
2016,5,27,12,15,900.0,131.0,2.25,19.0,994.5,976.98,723.51
2016,5,27,12,30,900.0,131.0,2.5,19.0,993.0,989.68,734.42
2016,5,27,12,45,896.0,131.5,2.8,19.0,983.0,996.25,741.72
2016,5,27,13,0,892.0,132.0,3.1,19.0,973.0,999.96,747.07
2016,5,27,13,15,888.5,131.5,3.3,19.0,956.5,1000.27,749.31
2016,5,27,13,30,885.0,131.0,3.5,19.0,940.0,997.69,749.67
2016,5,27,13,45,878.5,130.5,3.7,19.0,916.0,989.36,746.16
2016,5,27,14,0,872.0,130.0,3.9,19.0,892.0,978.24,740.8
2016,5,27,14,15,864.5,128.5,4.0,18.5,862.0,962.43,733.01
2016,5,27,14,30,857.0,127.0,4.1,18.0,832.0,944.03,723.44
2016,5,27,14,45,847.0,125.0,4.2,18.0,796.0,920.31,708.77
2016,5,27,15,0,837.0,123.0,4.3,18.0,760.0,899.85,696.37
2016,5,27,15,15,824.0,120.5,4.3,18.0,719.5,868.54,675.72
2016,5,27,15,30,811.0,118.0,4.3,18.0,679.0,835.4,653.67
2016,5,27,15,45,794.0,115.0,4.35,18.0,633.5,796.74,627.87
2016,5,27,16,0,777.0,112.0,4.4,18.0,588.0,756.88,600.88
2016,5,27,16,15,755.5,108.5,4.4,17.5,540.0,712.02,570.62
2016,5,27,16,30,734.0,105.0,4.4,17.0,492.0,669.44,541.54
2016,5,27,16,45,704.0,100.5,4.4,17.0,441.5,617.08,502.52
2016,5,27,17,0,674.0,96.0,4.4,17.0,391.0,565.46,462.59
2016,5,27,17,15,635.0,90.5,4.35,16.5,340.0,508.2,417.81
2016,5,27,17,30,596.0,85.0,4.3,16.0,289.0,452.98,373.33
2016,5,27,17,45,539.5,77.5,4.25,16.0,239.5,388.6,319.42
2016,5,27,18,0,483.0,70.0,4.2,16.0,190.0,328.39,267.58
2016,5,27,18,15,404.0,60.0,4.05,15.5,144.5,260.12,208.55
2016,5,27,18,30,325.0,50.0,3.9,15.0,99.0,198.25,154.11
2016,5,27,18,45,212.5,35.5,3.8,15.0,63.0,128.65,92.5
2016,5,27,19,0,100.0,21.0,3.7,15.0,27.0,63.18,13.45
2016,5,27,19,15,50.0,10.5,3.6,14.5,13.5,22.72,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,97.5,18.5,2.35,13.0,29.0,14.29,0.0
2016,5,28,5,30,195.0,37.0,2.4,13.0,58.0,28.5,18.36
2016,5,28,5,45,289.5,49.5,2.5,13.5,99.0,37.25,27.07
2016,5,28,6,0,384.0,62.0,2.6,14.0,140.0,45.56,34.87
2016,5,28,6,15,448.0,71.5,2.55,14.5,186.5,52.07,40.86
2016,5,28,6,30,512.0,81.0,2.5,15.0,233.0,85.55,51.6
2016,5,28,6,45,561.5,87.5,2.45,15.5,283.5,121.57,73.48
2016,5,28,7,0,611.0,94.0,2.4,16.0,334.0,162.8,103.97
2016,5,28,7,15,645.5,99.5,2.4,16.0,384.5,205.34,139.2
2016,5,28,7,30,680.0,105.0,2.4,16.0,435.0,251.4,178.89
2016,5,28,7,45,708.5,108.5,2.4,16.5,484.5,297.35,218.85
2016,5,28,8,0,737.0,112.0,2.4,17.0,534.0,345.91,260.63
2016,5,28,8,15,757.0,116.0,2.35,17.5,581.0,397.1,303.72
2016,5,28,8,30,777.0,120.0,2.3,18.0,628.0,446.37,344.27
2016,5,28,8,45,681.5,169.5,2.3,18.5,637.0,478.46,370.5
2016,5,28,9,0,586.0,219.0,2.3,19.0,646.0,504.77,390.62
2016,5,28,9,15,709.0,175.0,2.25,19.0,719.0,563.32,436.58
2016,5,28,9,30,832.0,131.0,2.2,19.0,792.0,633.34,490.15
2016,5,28,9,45,840.5,133.5,2.2,19.5,825.0,676.41,520.96
2016,5,28,10,0,849.0,136.0,2.2,20.0,858.0,720.06,551.52
2016,5,28,10,15,856.0,137.5,2.2,20.0,885.5,758.75,577.86
2016,5,28,10,30,863.0,139.0,2.2,20.0,913.0,796.08,602.75
2016,5,28,10,45,867.5,140.5,2.25,20.0,933.0,829.89,625.43
2016,5,28,11,0,872.0,142.0,2.3,20.0,953.0,861.87,646.8
2016,5,28,11,15,875.0,143.0,2.4,20.0,966.0,890.14,666.05
2016,5,28,11,30,878.0,144.0,2.5,20.0,979.0,916.25,683.89
2016,5,28,11,45,879.0,144.5,2.6,20.5,985.0,937.82,697.4
2016,5,28,12,0,880.0,145.0,2.7,21.0,991.0,956.96,709.34
2016,5,28,12,15,879.5,145.0,2.8,20.5,989.5,971.7,721.18
2016,5,28,12,30,879.0,145.0,2.9,20.0,988.0,983.81,731.44
2016,5,28,12,45,870.0,149.0,3.05,20.0,976.5,988.94,736.22
2016,5,28,13,0,861.0,153.0,3.2,20.0,965.0,991.28,739.27
2016,5,28,13,15,857.0,152.5,3.3,20.0,948.5,991.23,740.45
2016,5,28,13,30,853.0,152.0,3.4,20.0,932.0,988.4,739.87
2016,5,28,13,45,848.0,150.0,3.5,20.0,908.5,986.05,739.74
2016,5,28,14,0,843.0,148.0,3.6,20.0,885.0,975.35,734.04
2016,5,28,14,15,835.0,146.0,3.65,19.5,855.0,959.09,725.74
2016,5,28,14,30,827.0,144.0,3.7,19.0,825.0,940.28,715.73
2016,5,28,14,45,817.5,141.0,3.8,19.0,789.5,916.59,701.28
2016,5,28,15,0,808.0,138.0,3.9,19.0,754.0,890.65,685.2
2016,5,28,15,15,666.5,180.5,3.9,19.0,670.0,798.93,621.65
2016,5,28,15,30,525.0,223.0,3.9,19.0,586.0,704.62,552.26
2016,5,28,15,45,593.0,182.5,3.9,19.0,567.0,707.62,558.18
2016,5,28,16,0,661.0,142.0,3.9,19.0,548.0,701.21,556.06
2016,5,28,16,15,682.0,128.5,3.85,18.5,517.5,681.75,544.13
2016,5,28,16,30,703.0,115.0,3.8,18.0,487.0,659.03,529.72
2016,5,28,16,45,524.5,136.0,3.8,18.0,398.0,528.82,428.4
2016,5,28,17,0,346.0,157.0,3.8,18.0,309.0,407.29,331.43
2016,5,28,17,15,455.5,124.0,3.7,17.5,297.5,432.87,354.16
2016,5,28,17,30,565.0,91.0,3.6,17.0,286.0,442.74,362.77
2016,5,28,17,45,510.0,82.5,3.5,16.5,237.0,379.27,310.42
2016,5,28,18,0,455.0,74.0,3.4,16.0,188.0,319.85,260.16
2016,5,28,18,15,377.5,63.0,3.2,15.5,143.0,250.99,201.05
2016,5,28,18,30,300.0,52.0,3.0,15.0,98.0,191.41,148.82
2016,5,28,18,45,194.5,37.0,2.9,15.0,62.5,124.65,90.04
2016,5,28,19,0,89.0,22.0,2.8,15.0,27.0,57.0,15.22
2016,5,28,19,15,44.5,11.0,2.75,14.5,13.5,21.92,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,107.0,19.0,2.1,12.0,30.5,14.68,0.26
2016,5,29,5,30,214.0,38.0,2.1,12.0,61.0,29.31,19.19
2016,5,29,5,45,310.0,50.0,2.1,12.5,102.5,37.63,27.54
2016,5,29,6,0,406.0,62.0,2.1,13.0,144.0,45.54,35.01
2016,5,29,6,15,472.0,71.0,2.0,13.0,192.0,52.28,41.31
2016,5,29,6,30,538.0,80.0,1.9,13.0,240.0,86.62,51.89
2016,5,29,6,45,585.0,86.5,1.8,13.5,290.5,123.68,74.71
2016,5,29,7,0,632.0,93.0,1.7,14.0,341.0,165.71,106.12
2016,5,29,7,15,666.0,98.5,1.65,14.0,392.5,209.18,142.34
2016,5,29,7,30,700.0,104.0,1.6,14.0,444.0,256.12,182.89
2016,5,29,7,45,725.5,108.0,1.55,14.5,493.5,302.58,223.35
2016,5,29,8,0,751.0,112.0,1.5,15.0,543.0,351.36,265.22
2016,5,29,8,15,771.0,116.0,1.55,15.0,590.5,403.19,309.42
2016,5,29,8,30,791.0,120.0,1.6,15.0,638.0,453.11,351.28
2016,5,29,8,45,805.0,123.0,1.7,15.5,681.0,500.41,389.73
2016,5,29,9,0,819.0,126.0,1.8,16.0,724.0,548.13,427.48
2016,5,29,9,15,831.0,128.5,1.85,16.0,763.0,594.47,463.84
2016,5,29,9,30,843.0,131.0,1.9,16.0,802.0,640.65,499.24
2016,5,29,9,45,847.5,135.5,2.0,16.5,834.0,683.34,530.62
2016,5,29,10,0,852.0,140.0,2.1,17.0,866.0,724.89,560.48
2016,5,29,10,15,859.0,141.5,2.15,17.0,893.0,765.03,588.46
2016,5,29,10,30,866.0,143.0,2.2,17.0,920.0,802.48,614.01
2016,5,29,10,45,868.0,146.0,2.3,17.0,939.5,835.76,636.95
2016,5,29,11,0,870.0,149.0,2.4,17.0,959.0,867.08,658.52
2016,5,29,11,15,873.0,149.5,2.45,17.0,972.0,894.87,677.25
2016,5,29,11,30,876.0,150.0,2.5,17.0,985.0,920.5,694.53
2016,5,29,11,45,874.5,152.5,2.55,17.0,990.0,941.7,708.84
2016,5,29,12,0,873.0,155.0,2.6,17.0,995.0,960.41,721.58
2016,5,29,12,15,872.5,155.0,2.65,17.0,993.0,975.13,731.74
2016,5,29,12,30,872.0,155.0,2.7,17.0,991.0,987.25,740.28
2016,5,29,12,45,865.0,158.0,2.75,17.0,980.5,993.36,744.93
2016,5,29,13,0,858.0,161.0,2.8,17.0,970.0,1002.04,751.48
2016,5,29,13,15,854.0,159.5,2.9,17.0,953.5,1001.34,752.29
2016,5,29,13,30,850.0,158.0,3.0,17.0,937.0,997.79,751.38
2016,5,29,13,45,846.5,155.5,3.1,17.0,914.0,990.88,748.3
2016,5,29,14,0,843.0,153.0,3.2,17.0,891.0,981.18,743.42
2016,5,29,14,15,675.5,225.0,3.3,17.0,803.5,894.59,685.59
2016,5,29,14,30,508.0,297.0,3.4,17.0,716.0,803.54,619.2
2016,5,29,14,45,660.0,219.0,3.5,17.0,738.5,858.47,665.0
2016,5,29,15,0,812.0,141.0,3.6,17.0,761.0,898.19,694.43
2016,5,29,15,15,798.0,138.0,3.6,16.5,719.5,866.12,674.18
2016,5,29,15,30,784.0,135.0,3.6,16.0,678.0,832.31,653.02
2016,5,29,15,45,555.5,192.5,3.65,16.0,565.0,684.1,544.56
2016,5,29,16,0,327.0,250.0,3.7,16.0,452.0,539.97,432.1
2016,5,29,16,15,326.5,228.0,3.7,16.0,415.5,506.28,408.17
2016,5,29,16,30,326.0,206.0,3.7,16.0,379.0,471.62,382.53
2016,5,29,16,45,385.0,172.0,3.75,16.0,356.5,472.68,385.64
2016,5,29,17,0,444.0,138.0,3.8,16.0,334.0,459.37,377.0
2016,5,29,17,15,399.0,131.0,3.85,15.5,290.5,406.53,335.05
2016,5,29,17,30,354.0,124.0,3.9,15.0,247.0,356.74,294.65
2016,5,29,17,45,405.0,100.0,4.0,15.0,219.0,341.78,281.96
2016,5,29,18,0,456.0,76.0,4.1,15.0,191.0,321.23,263.02
2016,5,29,18,15,377.0,65.0,4.1,14.5,145.5,253.73,204.6
2016,5,29,18,30,298.0,54.0,4.1,14.0,100.0,193.5,151.57
2016,5,29,18,45,191.0,39.0,4.1,14.0,64.5,126.24,92.2
2016,5,29,19,0,84.0,24.0,4.1,14.0,29.0,58.7,19.19
2016,5,29,19,15,42.0,12.0,4.05,13.5,14.5,22.35,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,117.5,19.0,1.9,12.0,31.5,14.67,0.75
2016,5,30,5,30,235.0,38.0,1.9,12.0,63.0,29.28,19.22
2016,5,30,5,45,332.5,49.0,1.95,12.5,105.0,36.8,26.83
2016,5,30,6,0,430.0,60.0,2.0,13.0,147.0,44.05,33.7
2016,5,30,6,15,494.5,68.0,1.95,13.0,195.5,50.25,39.51
2016,5,30,6,30,559.0,76.0,1.9,13.0,244.0,84.79,49.48
2016,5,30,6,45,305.5,114.0,1.85,13.5,208.5,124.71,87.29
2016,5,30,7,0,52.0,152.0,1.8,14.0,173.0,142.99,112.58
2016,5,30,7,15,93.0,178.5,1.8,14.0,221.5,177.5,139.14
2016,5,30,7,30,134.0,205.0,1.8,14.0,270.0,211.86,165.77
2016,5,30,7,45,202.5,222.0,1.8,14.5,332.0,255.35,198.98
2016,5,30,8,0,271.0,239.0,1.8,15.0,394.0,300.81,234.11
2016,5,30,8,15,280.5,259.5,1.85,15.0,432.0,337.27,263.58
2016,5,30,8,30,290.0,280.0,1.9,15.0,470.0,374.64,293.37
2016,5,30,8,45,567.0,197.5,1.95,15.5,600.5,448.74,351.45
2016,5,30,9,0,844.0,115.0,2.0,16.0,731.0,551.97,431.84
2016,5,30,9,15,855.5,117.0,2.05,16.0,770.0,601.48,470.23
2016,5,30,9,30,867.0,119.0,2.1,16.0,809.0,647.5,505.65
2016,5,30,9,45,873.0,122.0,2.15,16.5,841.5,690.29,536.94
2016,5,30,10,0,879.0,125.0,2.2,17.0,874.0,731.94,566.43
2016,5,30,10,15,885.5,126.5,2.2,17.0,901.0,771.28,593.14
2016,5,30,10,30,892.0,128.0,2.2,17.0,928.0,809.17,618.6
2016,5,30,10,45,896.5,128.5,2.25,17.0,948.5,842.91,641.4
2016,5,30,11,0,901.0,129.0,2.3,17.0,969.0,874.75,662.85
2016,5,30,11,15,617.0,288.0,2.3,17.0,867.0,808.39,613.76
2016,5,30,11,30,333.0,447.0,2.3,17.0,765.0,727.42,548.73
2016,5,30,11,45,328.5,450.5,2.3,17.0,765.5,737.89,556.55
2016,5,30,12,0,324.0,454.0,2.3,17.0,766.0,747.33,562.91
2016,5,30,12,15,340.5,445.0,2.3,17.0,772.5,763.22,574.57
2016,5,30,12,30,357.0,436.0,2.3,17.0,779.0,778.32,585.63
2016,5,30,12,45,251.0,454.5,2.35,17.5,694.5,701.95,528.64
2016,5,30,13,0,145.0,473.0,2.4,18.0,610.0,618.24,466.13
2016,5,30,13,15,520.5,301.0,2.45,18.0,780.0,823.47,624.74
2016,5,30,13,30,896.0,129.0,2.5,18.0,950.0,1007.97,752.42
2016,5,30,13,45,891.5,127.0,2.6,18.0,926.5,1000.05,746.97
2016,5,30,14,0,887.0,125.0,2.7,18.0,903.0,989.26,741.65
2016,5,30,14,15,567.5,257.5,2.8,17.5,749.0,825.62,630.82
2016,5,30,14,30,248.0,390.0,2.9,17.0,595.0,649.84,499.01
2016,5,30,14,45,238.5,373.0,3.0,17.0,563.5,612.95,474.63
2016,5,30,15,0,229.0,356.0,3.1,17.0,532.0,583.94,454.62
2016,5,30,15,15,269.5,327.0,3.1,17.0,523.0,594.63,464.97
2016,5,30,15,30,310.0,298.0,3.1,17.0,514.0,593.35,466.41
2016,5,30,15,45,343.0,268.5,3.15,17.0,492.5,581.92,460.31
2016,5,30,16,0,376.0,239.0,3.2,17.0,471.0,567.31,451.76
2016,5,30,16,15,307.0,230.0,3.15,16.5,409.5,493.8,396.1
2016,5,30,16,30,238.0,221.0,3.1,16.0,348.0,424.24,342.5
2016,5,30,16,45,146.5,197.5,3.1,16.0,273.0,318.44,258.25
2016,5,30,17,0,55.0,174.0,3.1,16.0,198.0,220.07,177.83
2016,5,30,17,15,48.5,153.5,3.0,16.0,173.0,192.81,156.03
2016,5,30,17,30,42.0,133.0,2.9,16.0,148.0,165.9,134.01
2016,5,30,17,45,34.5,112.0,2.85,16.0,123.0,138.19,110.96
2016,5,30,18,0,27.0,91.0,2.8,16.0,98.0,110.88,87.87
2016,5,30,18,15,16.0,71.0,2.7,15.5,75.0,79.85,61.51
2016,5,30,18,30,5.0,51.0,2.6,15.0,52.0,53.98,39.31
2016,5,30,18,45,2.5,33.0,2.55,15.0,33.5,33.98,21.66
2016,5,30,19,0,0.0,15.0,2.5,15.0,15.0,14.47,1.41
2016,5,30,19,15,0.0,7.5,2.5,14.5,7.5,7.37,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,126.0,18.5,2.05,13.0,32.5,14.25,0.94
2016,5,31,5,30,252.0,37.0,2.1,13.0,65.0,28.43,18.45
2016,5,31,5,45,344.0,48.5,2.15,13.5,107.0,36.84,26.76
2016,5,31,6,0,436.0,60.0,2.2,14.0,149.0,43.99,33.5
2016,5,31,6,15,501.0,68.0,2.1,14.0,197.0,50.82,39.84
2016,5,31,6,30,566.0,76.0,2.0,14.0,245.0,85.73,49.65
2016,5,31,6,45,287.5,105.5,1.9,14.5,191.5,111.23,76.43
2016,5,31,7,0,9.0,135.0,1.8,15.0,138.0,126.82,100.69
2016,5,31,7,15,15.0,155.5,1.75,15.0,162.5,147.64,117.28
2016,5,31,7,30,21.0,176.0,1.7,15.0,187.0,169.15,134.28
2016,5,31,7,45,24.0,195.5,1.7,15.5,209.5,189.57,150.09
2016,5,31,8,0,27.0,215.0,1.7,16.0,232.0,205.65,162.25
2016,5,31,8,15,35.0,240.5,1.75,16.0,263.5,233.74,184.11
2016,5,31,8,30,43.0,266.0,1.8,16.0,295.0,262.77,206.52
2016,5,31,8,45,43.5,284.5,1.85,16.5,315.0,283.01,221.5
2016,5,31,9,0,44.0,303.0,1.9,17.0,335.0,303.36,236.41
2016,5,31,9,15,51.5,326.5,1.9,17.0,366.0,332.28,258.19
2016,5,31,9,30,59.0,350.0,1.9,17.0,397.0,362.0,280.35
2016,5,31,9,45,113.0,383.0,1.95,17.5,477.5,428.32,330.14
2016,5,31,10,0,167.0,416.0,2.0,18.0,558.0,502.74,384.76
2016,5,31,10,15,112.5,410.5,2.0,18.0,508.0,466.75,356.58
2016,5,31,10,30,58.0,405.0,2.0,18.0,458.0,428.32,326.82
2016,5,31,10,45,96.5,434.5,2.05,18.0,524.0,490.71,373.66
2016,5,31,11,0,135.0,464.0,2.1,18.0,590.0,554.68,420.43
2016,5,31,11,15,133.0,470.5,2.1,18.0,596.5,566.06,427.91
2016,5,31,11,30,131.0,477.0,2.1,18.0,603.0,577.13,435.52
2016,5,31,11,45,296.0,440.0,2.1,18.5,725.0,698.43,525.44
2016,5,31,12,0,461.0,403.0,2.1,19.0,847.0,826.22,615.76
2016,5,31,12,15,476.0,388.0,2.15,19.0,845.5,837.4,623.32
2016,5,31,12,30,491.0,373.0,2.2,19.0,844.0,847.19,631.11
2016,5,31,12,45,344.0,423.0,2.25,19.0,752.0,760.11,567.84
2016,5,31,13,0,197.0,473.0,2.3,19.0,660.0,668.72,500.67
2016,5,31,13,15,165.5,463.5,2.4,19.0,619.0,632.19,475.56
2016,5,31,13,30,134.0,454.0,2.5,19.0,578.0,594.8,449.05
2016,5,31,13,45,163.0,442.5,2.6,19.0,588.5,613.5,464.58
2016,5,31,14,0,192.0,431.0,2.7,19.0,599.0,631.19,479.07
2016,5,31,14,15,167.5,415.0,2.8,19.0,558.5,591.83,451.05
2016,5,31,14,30,143.0,399.0,2.9,19.0,518.0,552.25,422.87
2016,5,31,14,45,132.0,379.5,3.0,19.0,485.5,521.47,401.29
2016,5,31,15,0,121.0,360.0,3.1,19.0,453.0,490.44,379.23
2016,5,31,15,15,109.0,337.5,3.15,19.0,417.5,446.16,347.0
2016,5,31,15,30,97.0,315.0,3.2,19.0,382.0,410.85,321.08
2016,5,31,15,45,81.5,288.5,3.25,19.0,342.5,368.4,289.26
2016,5,31,16,0,66.0,262.0,3.3,19.0,303.0,326.42,257.38
2016,5,31,16,15,49.0,232.5,3.25,18.5,261.5,280.52,222.29
2016,5,31,16,30,32.0,203.0,3.2,18.0,220.0,235.43,187.21
2016,5,31,16,45,80.5,193.0,3.2,18.0,230.5,259.21,208.3
2016,5,31,17,0,129.0,183.0,3.2,18.0,241.0,287.07,232.06
2016,5,31,17,15,389.0,130.5,3.15,17.5,273.0,400.72,327.7
2016,5,31,17,30,649.0,78.0,3.1,17.0,305.0,478.84,391.47
2016,5,31,17,45,596.5,71.5,3.05,17.0,254.5,415.31,338.51
2016,5,31,18,0,544.0,65.0,3.0,17.0,204.0,355.57,287.8
2016,5,31,18,15,467.0,56.5,2.95,16.5,157.0,286.81,229.07
2016,5,31,18,30,390.0,48.0,2.9,16.0,110.0,224.7,174.69
2016,5,31,18,45,272.5,36.0,2.85,15.5,72.0,150.87,110.38
2016,5,31,19,0,155.0,24.0,2.8,15.0,34.0,85.59,37.0
2016,5,31,19,15,77.5,12.0,2.75,15.0,17.0,31.51,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,133.0,19.0,2.9,13.0,33.5,14.64,1.46
2016,6,1,5,30,266.0,38.0,3.0,13.0,67.0,29.24,19.16
2016,6,1,5,45,358.0,49.0,3.15,13.5,109.5,37.27,27.13
2016,6,1,6,0,450.0,60.0,3.3,14.0,152.0,43.94,33.45
