Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,6,15,515.0,68.0,3.2,14.0,201.0,51.4,40.35
2016,6,1,6,30,580.0,76.0,3.1,14.0,250.0,87.0,50.12
2016,6,1,6,45,421.5,112.5,3.05,14.5,251.5,130.94,87.3
2016,6,1,7,0,263.0,149.0,3.0,15.0,253.0,163.75,120.34
2016,6,1,7,15,502.0,122.5,2.9,15.0,355.5,199.75,141.13
2016,6,1,7,30,741.0,96.0,2.8,15.0,458.0,261.11,185.95
2016,6,1,7,45,767.0,99.5,2.75,15.5,509.0,312.42,230.76
2016,6,1,8,0,793.0,103.0,2.7,16.0,560.0,362.65,274.33
2016,6,1,8,15,812.0,106.5,2.65,16.0,607.5,412.28,317.3
2016,6,1,8,30,831.0,110.0,2.6,16.0,655.0,463.18,360.28
2016,6,1,8,45,458.5,220.0,2.6,16.0,524.0,416.94,327.32
2016,6,1,9,0,86.0,330.0,2.6,16.0,393.0,349.34,273.4
2016,6,1,9,15,485.0,224.0,2.55,16.0,608.0,480.64,379.32
2016,6,1,9,30,884.0,118.0,2.5,16.0,823.0,657.89,516.26
2016,6,1,9,45,893.5,119.5,2.5,16.5,857.0,702.29,547.66
2016,6,1,10,0,903.0,121.0,2.5,17.0,891.0,745.78,578.04
2016,6,1,10,15,909.5,122.5,2.5,17.0,918.5,785.97,605.39
2016,6,1,10,30,916.0,124.0,2.5,17.0,946.0,824.65,631.46
2016,6,1,10,45,692.0,251.0,2.5,17.0,880.0,793.5,607.04
2016,6,1,11,0,468.0,378.0,2.5,17.0,814.0,749.94,570.14
2016,6,1,11,15,697.0,254.0,2.5,17.0,913.5,845.68,644.28
2016,6,1,11,30,926.0,130.0,2.5,17.0,1013.0,946.98,712.85
2016,6,1,11,45,924.0,132.5,2.55,17.5,1018.0,968.69,725.3
2016,6,1,12,0,922.0,135.0,2.6,18.0,1023.0,987.75,736.77
2016,6,1,12,15,717.5,261.0,2.65,18.0,951.5,940.64,705.52
2016,6,1,12,30,513.0,387.0,2.7,18.0,880.0,882.07,660.24
2016,6,1,12,45,520.5,378.0,2.8,18.0,874.0,889.36,667.09
2016,6,1,13,0,528.0,369.0,2.9,18.0,868.0,894.82,672.16
2016,6,1,13,15,708.0,257.5,2.95,17.5,915.0,963.62,726.85
2016,6,1,13,30,888.0,146.0,3.0,17.0,962.0,1018.33,765.43
2016,6,1,13,45,880.5,146.0,3.05,17.0,937.5,1009.79,760.33
2016,6,1,14,0,873.0,146.0,3.1,17.0,913.0,998.5,754.06
2016,6,1,14,15,865.0,144.0,3.1,17.0,882.5,987.85,747.92
2016,6,1,14,30,857.0,142.0,3.1,17.0,852.0,968.77,736.13
2016,6,1,14,45,846.0,140.0,3.1,17.0,815.5,944.41,720.83
2016,6,1,15,0,835.0,138.0,3.1,17.0,779.0,917.77,703.99
2016,6,1,15,15,569.0,219.5,3.05,16.5,646.0,756.13,590.32
2016,6,1,15,30,303.0,301.0,3.0,16.0,513.0,591.06,464.86
2016,6,1,15,45,186.0,282.5,2.95,16.0,410.0,457.85,363.48
2016,6,1,16,0,69.0,264.0,2.9,16.0,307.0,331.05,263.3
2016,6,1,16,15,93.0,247.0,2.85,16.0,300.0,330.77,265.06
2016,6,1,16,30,117.0,230.0,2.8,16.0,293.0,336.98,271.28
2016,6,1,16,45,64.5,191.5,2.75,16.0,225.5,246.29,198.5
2016,6,1,17,0,12.0,153.0,2.7,16.0,158.0,161.5,129.05
2016,6,1,17,15,7.0,135.0,2.65,15.5,138.0,140.0,111.97
2016,6,1,17,30,2.0,117.0,2.6,15.0,118.0,118.85,94.76
2016,6,1,17,45,1.0,98.0,2.6,15.0,98.5,99.08,78.32
2016,6,1,18,0,0.0,79.0,2.6,15.0,79.0,79.27,61.58
2016,6,1,18,15,0.0,60.5,2.55,14.5,60.5,60.37,45.46
2016,6,1,18,30,0.0,42.0,2.5,14.0,42.0,41.22,28.94
2016,6,1,18,45,0.0,27.5,2.5,14.0,27.5,26.56,15.94
2016,6,1,19,0,0.0,13.0,2.5,14.0,13.0,12.54,1.43
2016,6,1,19,15,0.0,6.5,2.45,13.5,6.5,6.39,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,15,141.0,18.5,2.1,12.0,34.0,14.22,1.58
2016,6,2,5,30,282.0,37.0,2.1,12.0,68.0,29.07,19.15
2016,6,2,5,45,379.0,47.5,2.15,12.5,112.0,35.77,25.96
2016,6,2,6,0,476.0,58.0,2.2,13.0,156.0,42.05,31.93
2016,6,2,6,15,238.0,79.0,2.15,13.0,128.0,64.24,51.98
2016,6,2,6,30,0.0,100.0,2.1,13.0,100.0,92.5,73.4
2016,6,2,6,45,5.5,118.0,2.05,13.5,120.5,109.95,87.6
2016,6,2,7,0,11.0,136.0,2.0,14.0,141.0,128.03,102.02
2016,6,2,7,15,15.5,156.0,1.9,14.0,163.5,148.23,118.23
2016,6,2,7,30,20.0,176.0,1.8,14.0,186.0,168.96,134.71
2016,6,2,7,45,32.5,203.0,1.75,14.5,221.0,193.92,153.98
2016,6,2,8,0,45.0,230.0,1.7,15.0,256.0,224.6,177.68
2016,6,2,8,15,40.0,244.0,1.65,15.0,269.0,238.77,188.59
2016,6,2,8,30,35.0,258.0,1.6,15.0,282.0,252.43,198.97
2016,6,2,8,45,32.5,270.5,1.55,15.5,293.5,265.52,208.38
2016,6,2,9,0,30.0,283.0,1.5,16.0,305.0,278.36,217.44
2016,6,2,9,15,45.0,317.0,1.5,16.0,352.5,320.19,249.31
2016,6,2,9,30,60.0,351.0,1.5,16.0,400.0,363.57,281.85
2016,6,2,9,45,125.5,382.5,1.5,16.5,489.0,436.23,336.24
2016,6,2,10,0,191.0,414.0,1.5,17.0,578.0,517.87,395.77
2016,6,2,10,15,196.5,428.0,1.45,17.0,601.0,544.53,413.98
2016,6,2,10,30,202.0,442.0,1.4,17.0,624.0,571.37,432.51
2016,6,2,10,45,162.5,451.5,1.4,17.5,600.5,558.0,420.74
2016,6,2,11,0,123.0,461.0,1.4,18.0,577.0,541.93,407.3
2016,6,2,11,15,523.5,296.0,1.4,18.0,795.0,737.19,556.54
2016,6,2,11,30,924.0,131.0,1.4,18.0,1013.0,946.41,698.54
2016,6,2,11,45,925.0,131.5,1.45,18.5,1019.0,968.92,709.64
2016,6,2,12,0,926.0,132.0,1.5,19.0,1025.0,988.87,721.47
2016,6,2,12,15,512.5,302.0,1.55,19.0,796.0,788.06,585.82
2016,6,2,12,30,99.0,472.0,1.6,19.0,567.0,560.71,417.28
2016,6,2,12,45,99.5,467.5,1.65,19.0,562.5,560.12,419.1
2016,6,2,13,0,100.0,463.0,1.7,19.0,558.0,559.13,418.91
2016,6,2,13,15,117.5,459.0,1.8,19.0,569.0,580.92,435.69
2016,6,2,13,30,135.0,455.0,1.9,19.0,580.0,596.86,448.27
2016,6,2,13,45,142.5,443.5,2.05,19.5,572.0,594.72,447.3
2016,6,2,14,0,150.0,432.0,2.2,20.0,564.0,591.84,445.94
2016,6,2,14,15,194.5,412.5,2.3,19.5,577.5,615.09,466.08
2016,6,2,14,30,239.0,393.0,2.4,19.0,591.0,644.9,490.63
2016,6,2,14,45,209.5,378.0,2.5,19.0,546.5,591.8,452.97
2016,6,2,15,0,180.0,363.0,2.6,19.0,502.0,547.36,421.37
2016,6,2,15,15,141.5,340.0,2.65,19.0,446.0,486.73,376.9
2016,6,2,15,30,103.0,317.0,2.7,19.0,390.0,418.26,325.85
2016,6,2,15,45,104.5,295.5,2.8,19.0,365.5,395.38,309.94
2016,6,2,16,0,106.0,274.0,2.9,19.0,341.0,372.03,293.25
2016,6,2,16,15,85.5,247.5,2.9,18.5,298.5,325.55,258.14
2016,6,2,16,30,65.0,221.0,2.9,18.0,256.0,280.04,223.21
2016,6,2,16,45,48.0,194.0,2.95,18.0,218.5,237.53,189.78
2016,6,2,17,0,31.0,167.0,3.0,18.0,181.0,196.0,156.58
2016,6,2,17,15,26.5,147.5,2.95,17.5,158.5,171.98,137.7
2016,6,2,17,30,22.0,128.0,2.9,17.0,136.0,142.6,114.01
2016,6,2,17,45,293.5,96.0,2.85,17.0,173.0,279.26,228.85
2016,6,2,18,0,565.0,64.0,2.8,17.0,210.0,366.27,296.91
2016,6,2,18,15,490.0,55.5,2.7,16.5,162.5,297.29,237.5
2016,6,2,18,30,415.0,47.0,2.6,16.0,115.0,234.8,182.82
2016,6,2,18,45,301.0,35.5,2.55,15.5,76.0,162.29,119.59
2016,6,2,19,0,187.0,24.0,2.5,15.0,37.0,96.32,47.86
2016,6,2,19,15,93.5,12.0,2.4,15.0,18.5,35.86,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,4.5,1.3,13.5,4.5,0.0,0.0
2016,6,3,5,0,0.0,9.0,1.3,14.0,9.0,8.85,0.0
2016,6,3,5,15,146.5,22.5,1.25,14.0,39.0,17.5,3.49
2016,6,3,5,30,293.0,36.0,1.2,14.0,69.0,28.02,18.14
2016,6,3,5,45,385.0,46.0,1.2,14.5,112.0,34.3,24.48
2016,6,3,6,0,477.0,56.0,1.2,15.0,155.0,40.18,30.04
2016,6,3,6,15,539.0,63.5,1.1,15.0,203.5,48.52,37.68
2016,6,3,6,30,601.0,71.0,1.0,15.0,252.0,84.76,47.03
2016,6,3,6,45,644.5,76.5,0.9,15.5,303.0,123.76,71.3
2016,6,3,7,0,688.0,82.0,0.8,16.0,354.0,167.35,103.98
2016,6,3,7,15,462.5,140.0,0.8,16.0,334.0,207.01,146.93
2016,6,3,7,30,237.0,198.0,0.8,16.0,314.0,227.83,172.98
2016,6,3,7,45,402.0,178.0,0.8,16.5,399.5,269.64,202.71
2016,6,3,8,0,567.0,158.0,0.8,17.0,485.0,330.22,248.61
2016,6,3,8,15,461.0,211.5,0.8,17.5,492.0,364.14,277.46
2016,6,3,8,30,355.0,265.0,0.8,18.0,499.0,391.25,299.11
2016,6,3,8,45,608.0,186.5,0.85,18.5,618.5,459.91,351.6
2016,6,3,9,0,861.0,108.0,0.9,19.0,738.0,559.4,426.39
2016,6,3,9,15,871.5,110.0,0.9,19.5,776.5,605.79,459.86
2016,6,3,9,30,882.0,112.0,0.9,20.0,815.0,651.78,492.49
2016,6,3,9,45,727.0,201.0,0.95,20.5,797.0,663.21,497.71
2016,6,3,10,0,572.0,290.0,1.0,21.0,779.0,667.2,497.01
2016,6,3,10,15,523.0,321.0,1.05,21.0,778.5,683.08,507.4
2016,6,3,10,30,474.0,352.0,1.1,21.0,778.0,694.76,514.5
2016,6,3,10,45,477.0,363.5,1.2,21.5,800.5,726.42,535.69
2016,6,3,11,0,480.0,375.0,1.3,22.0,823.0,757.36,555.94
2016,6,3,11,15,479.5,383.5,1.45,22.0,836.5,781.7,573.22
2016,6,3,11,30,479.0,392.0,1.6,22.0,850.0,804.97,589.77
2016,6,3,11,45,706.5,253.5,1.75,22.0,933.0,892.46,656.23
2016,6,3,12,0,934.0,115.0,1.9,22.0,1016.0,980.16,713.96
2016,6,3,12,15,933.5,115.0,2.05,22.0,1014.5,995.57,724.69
2016,6,3,12,30,933.0,115.0,2.2,22.0,1013.0,1008.19,734.5
2016,6,3,12,45,921.0,121.0,2.35,22.0,1001.0,1012.81,739.23
2016,6,3,13,0,909.0,127.0,2.5,22.0,989.0,1014.47,742.17
2016,6,3,13,15,906.0,126.5,2.6,22.0,972.5,1015.45,744.24
2016,6,3,13,30,903.0,126.0,2.7,22.0,956.0,1013.5,744.51
2016,6,3,13,45,898.5,124.5,2.85,22.0,933.0,1006.17,741.81
2016,6,3,14,0,894.0,123.0,3.0,22.0,910.0,995.98,737.27
2016,6,3,14,15,706.0,209.5,3.05,22.0,818.5,909.57,680.85
2016,6,3,14,30,518.0,296.0,3.1,22.0,727.0,813.52,612.83
2016,6,3,14,45,430.5,313.5,3.15,22.0,661.5,744.76,564.42
2016,6,3,15,0,343.0,331.0,3.2,22.0,596.0,669.98,510.68
2016,6,3,15,15,300.5,321.5,3.2,22.0,544.5,616.83,472.91
2016,6,3,15,30,258.0,312.0,3.2,22.0,493.0,564.68,435.16
2016,6,3,15,45,165.5,289.5,3.25,22.0,403.0,448.67,348.37
2016,6,3,16,0,73.0,267.0,3.3,22.0,313.0,337.61,262.88
2016,6,3,16,15,58.5,240.0,3.25,21.5,275.0,296.21,232.11
2016,6,3,16,30,44.0,213.0,3.2,21.0,237.0,255.44,201.05
2016,6,3,16,45,36.0,189.5,3.2,21.0,207.5,223.94,176.67
2016,6,3,17,0,28.0,166.0,3.2,21.0,178.0,192.81,152.23
2016,6,3,17,15,23.0,146.5,3.1,20.5,155.5,162.48,128.4
2016,6,3,17,30,18.0,127.0,3.0,20.0,133.0,139.11,109.79
2016,6,3,17,45,278.0,96.5,2.95,20.0,169.5,263.62,213.78
2016,6,3,18,0,538.0,66.0,2.9,20.0,206.0,355.98,285.71
2016,6,3,18,15,464.5,57.5,2.7,19.5,159.5,288.8,228.36
2016,6,3,18,30,391.0,49.0,2.5,19.0,113.0,227.93,175.67
2016,6,3,18,45,283.5,37.0,2.35,18.5,75.0,158.11,115.5
2016,6,3,19,0,176.0,25.0,2.2,18.0,37.0,94.89,48.8
2016,6,3,19,15,88.0,12.5,2.15,17.5,18.5,35.06,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.5,14.5,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.4,15.0,3.0,2.95,0.0
2016,6,4,5,15,0.0,13.0,0.5,15.0,13.0,12.54,1.06
2016,6,4,5,30,0.0,23.0,0.6,15.0,23.0,22.2,13.18
2016,6,4,5,45,0.0,38.5,0.75,15.0,38.5,37.07,26.87
2016,6,4,6,0,0.0,54.0,0.9,15.0,54.0,51.34,39.9
2016,6,4,6,15,0.0,71.0,1.0,15.0,71.0,66.8,53.83
2016,6,4,6,30,0.0,88.0,1.1,15.0,88.0,82.57,64.46
2016,6,4,6,45,0.0,106.0,1.2,15.5,106.0,99.31,78.24
2016,6,4,7,0,0.0,124.0,1.3,16.0,124.0,116.16,91.83
2016,6,4,7,15,15.0,153.5,1.3,16.0,161.0,146.03,115.42
2016,6,4,7,30,30.0,183.0,1.3,16.0,198.0,173.01,136.43
2016,6,4,7,45,59.5,215.0,1.3,16.0,248.5,211.99,166.61
2016,6,4,8,0,89.0,247.0,1.3,16.0,299.0,254.12,199.15
2016,6,4,8,15,108.0,272.0,1.25,16.0,340.0,289.35,226.19
2016,6,4,8,30,127.0,297.0,1.2,16.0,381.0,322.08,251.11
2016,6,4,8,45,114.5,316.5,1.2,16.5,395.5,341.11,264.92
2016,6,4,9,0,102.0,336.0,1.2,17.0,410.0,363.21,280.72
2016,6,4,9,15,190.0,351.0,1.2,17.0,499.0,430.09,331.37
2016,6,4,9,30,278.0,366.0,1.2,17.0,588.0,504.72,386.78
2016,6,4,9,45,148.5,331.5,1.2,17.0,451.0,406.01,312.19
2016,6,4,10,0,19.0,297.0,1.2,17.0,314.0,296.88,228.06
2016,6,4,10,15,22.5,320.0,1.2,17.0,340.5,322.48,247.72
2016,6,4,10,30,26.0,343.0,1.2,17.0,367.0,346.15,265.1
2016,6,4,10,45,147.0,397.5,1.3,17.5,535.0,495.65,377.65
2016,6,4,11,0,268.0,452.0,1.4,18.0,703.0,653.26,490.18
2016,6,4,11,15,179.5,458.0,1.4,18.0,627.5,594.42,445.14
2016,6,4,11,30,91.0,464.0,1.4,18.0,552.0,528.87,396.45
2016,6,4,11,45,170.5,470.5,1.45,18.5,635.0,613.1,458.26
2016,6,4,12,0,250.0,477.0,1.5,19.0,718.0,701.39,520.13
2016,6,4,12,15,134.5,404.5,1.5,19.0,534.5,527.07,395.61
2016,6,4,12,30,19.0,332.0,1.5,19.0,351.0,341.8,258.64
2016,6,4,12,45,29.0,367.0,1.55,19.5,395.0,391.41,296.13
2016,6,4,13,0,39.0,402.0,1.6,20.0,439.0,438.17,329.8
2016,6,4,13,15,138.5,426.0,1.6,20.0,554.5,567.76,425.91
2016,6,4,13,30,238.0,450.0,1.6,20.0,670.0,692.2,514.54
2016,6,4,13,45,248.5,430.5,1.65,20.0,654.5,691.42,514.2
2016,6,4,14,0,259.0,411.0,1.7,20.0,639.0,682.84,509.81
2016,6,4,14,15,203.0,406.0,1.75,20.0,581.5,616.48,463.07
2016,6,4,14,30,147.0,401.0,1.8,20.0,524.0,558.32,421.49
2016,6,4,14,45,486.0,263.5,1.85,20.0,643.0,743.72,565.03
2016,6,4,15,0,825.0,126.0,1.9,20.0,762.0,897.44,673.74
2016,6,4,15,15,509.5,224.0,1.9,19.5,610.0,706.2,540.28
2016,6,4,15,30,194.0,322.0,1.9,19.0,458.0,511.43,394.29
2016,6,4,15,45,123.0,289.5,1.95,19.0,373.5,413.16,321.8
2016,6,4,16,0,52.0,257.0,2.0,19.0,289.0,309.53,242.21
2016,6,4,16,15,52.5,237.5,2.0,18.5,267.5,288.74,227.74
2016,6,4,16,30,53.0,218.0,2.0,18.0,246.0,267.72,212.49
2016,6,4,16,45,28.0,181.5,2.05,18.0,196.5,209.23,166.14
2016,6,4,17,0,3.0,145.0,2.1,18.0,147.0,146.8,115.77
2016,6,4,17,15,1.5,127.5,2.1,17.5,128.5,128.3,101.29
2016,6,4,17,30,0.0,110.0,2.1,17.0,110.0,109.86,86.5
2016,6,4,17,45,264.0,88.0,2.1,17.0,157.0,254.54,208.42
2016,6,4,18,0,528.0,66.0,2.1,17.0,204.0,351.74,284.73
2016,6,4,18,15,457.0,57.5,2.1,16.5,158.5,286.07,228.4
2016,6,4,18,30,386.0,49.0,2.1,16.0,113.0,226.49,176.55
2016,6,4,18,45,283.5,36.5,2.15,15.5,75.0,158.02,117.03
2016,6,4,19,0,181.0,24.0,2.2,15.0,37.0,95.51,51.69
2016,6,4,19,15,90.5,12.0,2.2,14.5,18.5,35.35,0.0
2016,6,4,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,22.5,4.0,1.7,13.0,4.5,0.0,0.0
2016,6,5,5,0,45.0,8.0,1.7,13.0,9.0,7.86,0.0
2016,6,5,5,15,165.0,22.0,1.75,13.0,38.5,17.07,3.73
2016,6,5,5,30,285.0,36.0,1.8,13.0,68.0,27.94,18.17
2016,6,5,5,45,376.0,46.0,1.9,13.5,110.5,34.22,24.51
2016,6,5,6,0,467.0,56.0,2.0,14.0,153.0,40.1,30.09
2016,6,5,6,15,527.5,63.5,1.95,14.0,201.5,49.1,32.47
2016,6,5,6,30,588.0,71.0,1.9,14.0,250.0,84.72,47.4
2016,6,5,6,45,294.0,86.0,1.9,14.5,175.5,97.28,64.36
2016,6,5,7,0,0.0,101.0,1.9,15.0,101.0,96.04,75.52
2016,6,5,7,15,2.0,128.5,1.9,15.0,130.0,121.68,96.49
2016,6,5,7,30,4.0,156.0,1.9,15.0,159.0,147.59,117.35
2016,6,5,7,45,14.5,184.5,1.9,15.0,193.5,177.23,140.77
2016,6,5,8,0,25.0,213.0,1.9,15.0,228.0,208.02,164.93
2016,6,5,8,15,40.5,244.5,1.95,15.0,270.5,239.47,189.44
2016,6,5,8,30,56.0,276.0,2.0,15.0,313.0,277.25,218.8
2016,6,5,8,45,50.0,289.5,2.05,15.5,324.5,290.66,228.46
2016,6,5,9,0,44.0,303.0,2.1,16.0,336.0,303.48,237.59
2016,6,5,9,15,31.0,289.5,2.2,16.0,313.5,287.68,224.98
2016,6,5,9,30,18.0,276.0,2.3,16.0,291.0,273.69,213.75
2016,6,5,9,45,21.5,298.5,2.45,16.5,317.0,298.41,232.33
2016,6,5,10,0,25.0,321.0,2.6,17.0,343.0,320.26,248.44
2016,6,5,10,15,98.5,383.0,2.65,17.0,471.5,433.93,335.91
2016,6,5,10,30,172.0,445.0,2.7,17.0,600.0,551.01,423.19
2016,6,5,10,45,208.0,451.5,2.75,17.0,643.0,594.64,455.12
2016,6,5,11,0,244.0,458.0,2.8,17.0,686.0,638.82,487.65
2016,6,5,11,15,289.5,452.5,2.8,17.0,726.5,683.41,520.43
2016,6,5,11,30,335.0,447.0,2.8,17.0,767.0,729.55,554.0
2016,6,5,11,45,362.5,433.5,2.8,17.0,782.0,752.79,570.97
2016,6,5,12,0,390.0,420.0,2.8,17.0,797.0,775.87,587.97
2016,6,5,12,15,404.5,405.5,2.8,17.0,796.5,787.44,596.62
2016,6,5,12,30,419.0,391.0,2.8,17.0,796.0,796.62,603.75
2016,6,5,12,45,365.5,419.5,2.8,17.5,770.5,777.8,587.77
2016,6,5,13,0,312.0,448.0,2.8,18.0,745.0,760.51,573.0
2016,6,5,13,15,215.0,450.5,2.85,18.0,653.5,667.38,505.42
2016,6,5,13,30,118.0,453.0,2.9,18.0,562.0,578.26,439.39
2016,6,5,13,45,198.5,435.0,3.0,18.0,612.5,640.43,488.47
2016,6,5,14,0,279.0,417.0,3.1,18.0,663.0,708.53,540.2
2016,6,5,14,15,190.0,405.5,3.15,18.0,570.5,603.57,462.78
2016,6,5,14,30,101.0,394.0,3.2,18.0,478.0,498.93,384.48
2016,6,5,14,45,93.5,373.5,3.25,18.0,448.5,470.69,364.58
2016,6,5,15,0,86.0,353.0,3.3,18.0,419.0,442.24,343.97
2016,6,5,15,15,67.5,323.0,3.35,17.5,373.5,393.59,308.07
2016,6,5,15,30,49.0,293.0,3.4,17.0,328.0,345.33,271.88
2016,6,5,15,45,28.0,243.5,3.45,17.0,263.5,274.32,216.71
2016,6,5,16,0,7.0,194.0,3.5,17.0,199.0,197.95,156.14
2016,6,5,16,15,3.5,174.0,3.45,17.0,176.5,175.03,138.18
2016,6,5,16,30,0.0,154.0,3.4,17.0,154.0,152.28,120.1
2016,6,5,16,45,0.0,134.0,3.35,17.0,134.0,132.2,104.13
2016,6,5,17,0,0.0,114.0,3.3,17.0,114.0,112.08,87.94
2016,6,5,17,15,0.0,97.0,3.25,16.5,97.0,95.04,74.26
2016,6,5,17,30,0.0,80.0,3.2,16.0,80.0,77.97,60.31
2016,6,5,17,45,0.0,67.0,3.15,16.0,67.0,65.02,49.5
2016,6,5,18,0,0.0,54.0,3.1,16.0,54.0,52.18,38.61
2016,6,5,18,15,206.5,51.0,3.05,15.5,86.0,162.71,130.85
2016,6,5,18,30,413.0,48.0,3.0,15.0,118.0,236.85,186.33
2016,6,5,18,45,306.0,36.5,2.95,15.0,79.0,166.43,124.05
2016,6,5,19,0,199.0,25.0,2.9,15.0,40.0,102.99,57.91
2016,6,5,19,15,99.5,12.5,2.9,14.5,20.0,38.32,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,25.0,4.5,3.25,13.5,5.0,0.0,0.0
2016,6,6,5,0,50.0,9.0,3.4,14.0,10.0,8.85,0.0
2016,6,6,5,15,168.5,21.5,3.45,14.0,38.5,16.65,3.61
2016,6,6,5,30,287.0,34.0,3.5,14.0,67.0,25.96,16.4
2016,6,6,5,45,373.5,44.0,3.55,14.5,108.0,32.33,22.73
2016,6,6,6,0,460.0,54.0,3.6,15.0,149.0,38.28,28.33
2016,6,6,6,15,518.0,61.0,3.6,15.0,195.5,47.12,30.53
2016,6,6,6,30,576.0,68.0,3.6,15.0,242.0,81.75,45.03
2016,6,6,6,45,288.0,85.5,3.6,15.0,172.5,96.38,63.78
2016,6,6,7,0,0.0,103.0,3.6,15.0,103.0,97.82,77.09
2016,6,6,7,15,20.5,146.5,3.55,15.0,156.5,141.15,112.03
2016,6,6,7,30,41.0,190.0,3.5,15.0,210.0,181.54,144.2
2016,6,6,7,45,71.5,220.0,3.45,15.5,259.5,219.76,173.88
2016,6,6,8,0,102.0,250.0,3.4,16.0,309.0,261.19,206.06
2016,6,6,8,15,77.5,262.5,3.35,16.0,309.5,269.37,212.74
2016,6,6,8,30,53.0,275.0,3.3,16.0,310.0,275.08,217.13
2016,6,6,8,45,37.0,269.0,3.3,16.0,294.5,266.48,210.05
2016,6,6,9,0,21.0,263.0,3.3,16.0,279.0,260.06,204.56
2016,6,6,9,15,53.5,315.5,3.25,16.0,358.0,323.83,254.35
2016,6,6,9,30,86.0,368.0,3.2,16.0,437.0,394.86,308.77
2016,6,6,9,45,73.5,375.5,3.2,16.5,436.5,399.01,310.52
2016,6,6,10,0,61.0,383.0,3.2,17.0,436.0,402.0,311.57
2016,6,6,10,15,159.5,408.0,3.15,17.0,551.0,499.25,386.54
2016,6,6,10,30,258.0,433.0,3.1,17.0,666.0,604.08,464.99
2016,6,6,10,45,261.0,443.0,3.05,17.0,683.0,627.57,481.11
2016,6,6,11,0,264.0,453.0,3.0,17.0,700.0,650.85,497.42
2016,6,6,11,15,220.0,467.0,2.95,17.0,675.0,637.79,486.25
2016,6,6,11,30,176.0,481.0,2.9,17.0,650.0,620.83,472.44
2016,6,6,11,45,248.0,471.5,2.85,17.0,711.0,685.28,520.63
2016,6,6,12,0,320.0,462.0,2.8,17.0,772.0,751.76,568.98
2016,6,6,12,15,206.0,466.0,2.75,17.0,665.5,654.89,496.7
2016,6,6,12,30,92.0,470.0,2.7,17.0,559.0,552.02,419.48
2016,6,6,12,45,100.5,469.0,2.7,17.0,565.5,562.6,428.22
2016,6,6,13,0,109.0,468.0,2.7,17.0,572.0,572.96,436.18
2016,6,6,13,15,107.0,459.0,2.7,17.0,559.5,564.6,430.36
2016,6,6,13,30,105.0,450.0,2.7,17.0,547.0,555.76,424.33
2016,6,6,13,45,153.0,441.0,2.7,17.0,578.5,602.42,460.33
2016,6,6,14,0,201.0,432.0,2.7,17.0,610.0,641.27,490.19
2016,6,6,14,15,205.0,416.0,2.7,17.0,592.0,629.08,482.09
2016,6,6,14,30,209.0,400.0,2.7,17.0,574.0,615.93,473.66
2016,6,6,14,45,169.5,382.5,2.75,17.0,520.0,559.76,432.63
2016,6,6,15,0,130.0,365.0,2.8,17.0,466.0,504.23,391.63
2016,6,6,15,15,139.5,345.0,2.8,17.0,448.0,490.59,383.02
2016,6,6,15,30,149.0,325.0,2.8,17.0,430.0,475.94,373.38
2016,6,6,15,45,90.0,282.5,2.85,17.0,345.0,368.94,291.37
2016,6,6,16,0,31.0,240.0,2.9,17.0,260.0,273.74,216.49
2016,6,6,16,15,25.0,217.0,2.9,16.5,232.0,236.84,188.39
2016,6,6,16,30,19.0,194.0,2.9,16.0,204.0,208.46,166.45
2016,6,6,16,45,11.0,169.5,2.95,16.0,175.0,177.35,141.6
2016,6,6,17,0,3.0,145.0,3.0,16.0,146.0,146.73,116.82
2016,6,6,17,15,4.0,132.5,3.05,15.5,134.0,135.18,107.94
2016,6,6,17,30,5.0,120.0,3.1,15.0,122.0,123.62,98.82
2016,6,6,17,45,2.5,101.5,3.2,15.0,102.5,103.47,82.05
2016,6,6,18,0,0.0,83.0,3.3,15.0,83.0,83.42,65.11
2016,6,6,18,15,0.0,64.5,3.35,14.5,64.5,64.56,49.06
2016,6,6,18,30,0.0,46.0,3.4,14.0,46.0,45.46,32.58
2016,6,6,18,45,0.0,30.5,3.45,14.0,30.5,29.5,18.55
2016,6,6,19,0,0.0,15.0,3.5,14.0,15.0,14.47,4.1
2016,6,6,19,15,0.0,7.5,3.6,14.0,7.5,7.37,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,16.5,4.5,3.1,14.0,5.0,0.0,0.0
2016,6,7,5,0,33.0,9.0,3.1,14.0,10.0,8.85,0.0
2016,6,7,5,15,143.5,23.0,3.05,14.0,38.0,17.87,4.43
2016,6,7,5,30,254.0,37.0,3.0,14.0,66.0,28.31,18.41
2016,6,7,5,45,344.5,47.5,2.95,14.0,107.5,35.58,25.63
2016,6,7,6,0,435.0,58.0,2.9,14.0,149.0,41.85,31.63
2016,6,7,6,15,495.5,66.0,2.85,14.0,196.0,51.39,34.33
2016,6,7,6,30,556.0,74.0,2.8,14.0,243.0,85.91,49.32
2016,6,7,6,45,278.0,95.0,2.8,14.5,179.5,103.05,69.9
2016,6,7,7,0,0.0,116.0,2.8,15.0,116.0,109.25,86.59
2016,6,7,7,15,1.5,135.0,2.75,15.0,136.0,127.3,101.23
2016,6,7,7,30,3.0,154.0,2.7,15.0,156.0,145.59,115.88
2016,6,7,7,45,41.5,199.5,2.7,15.5,224.0,193.82,153.53
2016,6,7,8,0,80.0,245.0,2.7,16.0,292.0,249.42,196.77
2016,6,7,8,15,83.5,267.5,2.7,16.0,320.0,275.96,217.52
2016,6,7,8,30,87.0,290.0,2.7,16.0,348.0,302.94,238.48
2016,6,7,8,45,142.5,315.0,2.7,16.5,416.5,353.61,277.27
2016,6,7,9,0,198.0,340.0,2.7,17.0,485.0,413.84,322.96
2016,6,7,9,15,522.5,229.0,2.8,17.0,640.0,507.36,398.42
2016,6,7,9,30,847.0,118.0,2.9,17.0,795.0,635.87,499.51
2016,6,7,9,45,858.5,118.5,3.0,17.0,829.0,679.13,532.23
2016,6,7,10,0,870.0,119.0,3.1,17.0,863.0,721.71,563.97
2016,6,7,10,15,877.0,120.0,3.15,17.0,890.0,760.56,591.15
2016,6,7,10,30,884.0,121.0,3.2,17.0,917.0,798.03,617.19
2016,6,7,10,45,886.5,123.5,3.3,17.5,937.0,831.72,639.48
2016,6,7,11,0,889.0,126.0,3.4,18.0,957.0,863.44,660.28
2016,6,7,11,15,661.5,262.5,3.4,18.0,885.5,823.67,630.49
2016,6,7,11,30,434.0,399.0,3.4,18.0,814.0,771.79,586.75
2016,6,7,11,45,667.0,263.5,3.4,18.0,905.5,866.5,661.35
2016,6,7,12,0,900.0,128.0,3.4,18.0,997.0,961.83,726.7
2016,6,7,12,15,597.5,295.5,3.4,18.0,872.5,861.77,654.79
2016,6,7,12,30,295.0,463.0,3.4,18.0,748.0,746.35,564.19
2016,6,7,12,45,214.0,468.5,3.4,18.0,674.0,676.33,513.14
2016,6,7,13,0,133.0,474.0,3.4,18.0,600.0,607.7,461.77
2016,6,7,13,15,95.5,446.0,3.4,17.5,536.0,540.1,413.12
2016,6,7,13,30,58.0,418.0,3.4,17.0,472.0,476.93,366.67
2016,6,7,13,45,144.0,423.0,3.4,17.0,552.0,574.99,442.87
2016,6,7,14,0,230.0,428.0,3.4,17.0,632.0,665.18,511.11
2016,6,7,14,15,159.0,408.5,3.35,17.0,547.5,577.13,444.92
2016,6,7,14,30,88.0,389.0,3.3,17.0,463.0,481.33,372.69
2016,6,7,14,45,81.5,368.5,3.3,17.0,435.0,454.17,353.28
2016,6,7,15,0,75.0,348.0,3.3,17.0,407.0,426.82,333.27
2016,6,7,15,15,42.5,283.0,3.3,17.0,316.0,328.18,257.65
2016,6,7,15,30,10.0,218.0,3.3,17.0,225.0,224.26,176.07
2016,6,7,15,45,18.0,226.0,3.3,17.0,238.0,239.71,189.31
2016,6,7,16,0,26.0,234.0,3.3,17.0,251.0,255.1,202.23
2016,6,7,16,15,27.5,219.0,3.3,16.5,235.5,248.67,198.1
2016,6,7,16,30,29.0,204.0,3.3,16.0,220.0,234.09,187.47
2016,6,7,16,45,14.5,156.5,3.35,16.0,164.5,166.0,132.52
2016,6,7,17,0,0.0,109.0,3.4,16.0,109.0,106.87,83.92
2016,6,7,17,15,0.0,91.0,3.45,16.0,91.0,88.8,69.2
2016,6,7,17,30,0.0,73.0,3.5,16.0,73.0,70.72,54.22
2016,6,7,17,45,0.0,61.0,3.55,16.0,61.0,58.95,44.39
2016,6,7,18,0,0.0,49.0,3.6,16.0,49.0,47.33,34.53
2016,6,7,18,15,169.0,52.5,3.55,15.5,81.5,140.41,112.58
2016,6,7,18,30,338.0,56.0,3.5,15.0,114.0,215.22,169.93
2016,6,7,18,45,239.5,42.0,3.5,15.0,76.5,148.78,111.53
2016,6,7,19,0,141.0,28.0,3.5,15.0,39.0,90.22,53.29
2016,6,7,19,15,70.5,14.0,3.5,14.5,19.5,32.4,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,32.5,5.0,3.95,13.5,6.0,0.0,0.0
2016,6,8,5,0,65.0,10.0,4.0,14.0,12.0,9.83,0.0
2016,6,8,5,15,195.0,22.5,4.0,14.0,42.0,17.58,4.36
2016,6,8,5,30,325.0,35.0,4.0,14.0,72.0,26.9,17.21
2016,6,8,5,45,411.5,43.5,4.05,14.0,114.0,31.86,22.37
2016,6,8,6,0,498.0,52.0,4.1,14.0,156.0,36.52,26.89
2016,6,8,6,15,249.0,51.0,4.1,14.0,103.0,38.72,25.43
2016,6,8,6,30,0.0,50.0,4.1,14.0,50.0,48.3,35.7
2016,6,8,6,45,0.0,60.0,4.15,14.0,60.0,57.98,43.9
2016,6,8,7,0,0.0,70.0,4.2,14.0,70.0,67.67,52.0
2016,6,8,7,15,26.5,132.0,4.25,14.0,145.0,126.65,100.26
2016,6,8,7,30,53.0,194.0,4.3,14.0,220.0,187.84,149.72
2016,6,8,7,45,29.0,186.5,4.35,14.0,201.0,179.17,143.05
2016,6,8,8,0,5.0,179.0,4.4,14.0,182.0,170.84,136.42
2016,6,8,8,15,21.0,220.0,4.45,14.0,233.5,215.15,171.93
2016,6,8,8,30,37.0,261.0,4.5,14.0,285.0,255.99,204.31
2016,6,8,8,45,33.5,272.5,4.6,14.5,296.0,267.82,213.0
2016,6,8,9,0,30.0,284.0,4.7,15.0,307.0,279.29,221.35
2016,6,8,9,15,34.5,306.0,4.75,15.0,333.5,304.4,240.85
2016,6,8,9,30,39.0,328.0,4.8,15.0,360.0,330.05,260.64
2016,6,8,9,45,219.5,341.5,4.85,15.0,528.5,458.35,363.79
2016,6,8,10,0,400.0,355.0,4.9,15.0,697.0,605.51,478.79
2016,6,8,10,15,268.5,399.0,4.95,15.0,632.0,568.6,447.37
2016,6,8,10,30,137.0,443.0,5.0,15.0,567.0,522.11,408.59
2016,6,8,10,45,161.0,454.5,5.05,15.5,603.0,559.54,436.67
2016,6,8,11,0,185.0,466.0,5.1,16.0,639.0,598.28,465.18
2016,6,8,11,15,218.5,468.0,5.1,16.0,675.5,637.4,494.92
2016,6,8,11,30,252.0,470.0,5.1,16.0,712.0,677.76,525.39
2016,6,8,11,45,220.5,478.5,5.2,16.0,691.0,666.16,515.97
2016,6,8,12,0,189.0,487.0,5.3,16.0,670.0,652.85,505.45
2016,6,8,12,15,218.5,481.5,5.3,16.0,693.0,681.86,527.96
2016,6,8,12,30,248.0,476.0,5.3,16.0,716.0,714.25,552.66
2016,6,8,12,45,234.0,474.0,5.35,16.0,698.5,701.16,542.97
2016,6,8,13,0,220.0,472.0,5.4,16.0,681.0,690.32,535.08
2016,6,8,13,15,290.5,442.0,5.35,16.0,713.5,738.29,573.07
2016,6,8,13,30,361.0,412.0,5.3,16.0,746.0,779.91,606.01
2016,6,8,13,45,450.5,367.0,5.3,16.0,773.0,828.88,645.02
2016,6,8,14,0,540.0,322.0,5.3,16.0,800.0,869.49,677.87
2016,6,8,14,15,477.0,329.5,5.2,16.0,741.5,814.47,636.42
2016,6,8,14,30,414.0,337.0,5.1,16.0,683.0,759.18,594.91
2016,6,8,14,45,500.5,288.5,5.1,16.0,689.0,784.76,617.98
2016,6,8,15,0,587.0,240.0,5.1,16.0,695.0,807.37,638.36
2016,6,8,15,15,469.5,266.0,5.05,15.5,617.5,717.08,570.26
2016,6,8,15,30,352.0,292.0,5.0,15.0,540.0,624.99,499.92
2016,6,8,15,45,330.5,276.0,4.95,15.0,497.5,581.9,467.96
2016,6,8,16,0,309.0,260.0,4.9,15.0,455.0,538.99,435.58
2016,6,8,16,15,227.5,247.5,4.9,15.0,384.5,444.82,361.33
2016,6,8,16,30,146.0,235.0,4.9,15.0,314.0,364.56,296.62
2016,6,8,16,45,241.0,200.5,4.9,15.0,316.5,397.98,326.79
2016,6,8,17,0,336.0,166.0,4.9,15.0,319.0,414.69,342.8
2016,6,8,17,15,187.5,150.5,4.9,15.0,234.0,283.8,234.44
2016,6,8,17,30,39.0,135.0,4.9,15.0,149.0,166.03,134.81
2016,6,8,17,45,31.0,115.0,4.9,15.0,125.5,139.27,112.52
2016,6,8,18,0,23.0,95.0,4.9,15.0,102.0,113.0,90.21
2016,6,8,18,15,13.5,75.5,4.8,14.5,79.5,83.26,64.85
2016,6,8,18,30,4.0,56.0,4.7,14.0,57.0,58.66,43.63
2016,6,8,18,45,2.0,38.0,4.6,14.0,38.5,39.0,26.37
2016,6,8,19,0,0.0,20.0,4.5,14.0,20.0,19.31,7.85
2016,6,8,19,15,0.0,10.0,4.45,14.0,10.0,9.83,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,14.0,5.0,4.5,14.0,5.0,0.0,0.0
2016,6,9,5,0,28.0,10.0,4.6,14.0,10.0,9.83,0.0
2016,6,9,5,15,135.0,25.0,4.7,14.0,38.5,19.53,5.54
2016,6,9,5,30,242.0,40.0,4.8,14.0,67.0,30.77,20.49
2016,6,9,5,45,334.0,50.5,4.95,14.0,108.5,37.84,27.59
2016,6,9,6,0,426.0,61.0,5.1,14.0,150.0,44.6,34.04
2016,6,9,6,15,488.0,69.5,5.05,14.0,197.5,54.67,36.98
2016,6,9,6,30,550.0,78.0,5.0,14.0,245.0,89.3,52.33
2016,6,9,6,45,275.0,88.5,4.95,14.5,172.0,97.63,65.52
2016,6,9,7,0,0.0,99.0,4.9,15.0,99.0,94.27,74.15
2016,6,9,7,15,0.0,123.5,4.85,15.0,123.5,116.87,92.79
2016,6,9,7,30,0.0,148.0,4.8,15.0,148.0,139.54,111.24
2016,6,9,7,45,34.5,195.0,4.75,15.0,215.0,187.97,149.72
2016,6,9,8,0,69.0,242.0,4.7,15.0,282.0,243.11,193.5
2016,6,9,8,15,115.5,270.0,4.7,15.0,343.5,286.28,227.49
2016,6,9,8,30,162.0,298.0,4.7,15.0,405.0,338.51,268.8
2016,6,9,8,45,97.5,293.5,4.7,15.5,359.5,317.39,251.58
2016,6,9,9,0,33.0,289.0,4.7,16.0,314.0,285.3,225.16
2016,6,9,9,15,43.5,317.5,4.7,16.0,352.0,319.8,252.06
2016,6,9,9,30,54.0,346.0,4.7,16.0,390.0,355.42,279.5
2016,6,9,9,45,35.5,317.0,4.7,16.0,346.5,321.06,252.12
2016,6,9,10,0,17.0,288.0,4.7,16.0,303.0,287.06,224.98
2016,6,9,10,15,81.0,366.0,4.7,16.0,439.0,405.38,318.01
2016,6,9,10,30,145.0,444.0,4.7,16.0,575.0,529.17,412.51
2016,6,9,10,45,94.5,424.0,4.7,16.0,510.5,479.33,373.08
2016,6,9,11,0,44.0,404.0,4.7,16.0,446.0,423.37,329.12
2016,6,9,11,15,31.0,364.5,4.7,16.0,394.5,377.74,294.08
2016,6,9,11,30,18.0,325.0,4.7,16.0,343.0,330.16,257.17
2016,6,9,11,45,19.0,326.0,4.75,16.0,345.0,333.09,259.57
2016,6,9,12,0,20.0,327.0,4.8,16.0,347.0,336.0,261.86
2016,6,9,12,15,72.0,404.5,4.9,16.0,474.0,464.91,362.22
2016,6,9,12,30,124.0,482.0,5.0,16.0,601.0,598.23,463.02
2016,6,9,12,45,138.0,479.0,5.1,16.0,611.0,613.37,474.67
2016,6,9,13,0,152.0,476.0,5.2,16.0,621.0,628.19,486.61
2016,6,9,13,15,91.5,422.5,5.25,16.0,509.5,512.21,398.83
2016,6,9,13,30,31.0,369.0,5.3,16.0,398.0,400.32,312.32
2016,6,9,13,45,20.0,293.0,5.4,16.0,311.5,307.24,240.82
2016,6,9,14,0,9.0,217.0,5.5,16.0,225.0,221.1,173.2
2016,6,9,14,15,11.0,238.5,5.55,16.0,248.5,244.64,192.26
2016,6,9,14,30,13.0,260.0,5.6,16.0,272.0,268.4,211.35
2016,6,9,14,45,12.5,250.5,5.65,16.0,261.5,258.63,203.95
2016,6,9,15,0,12.0,241.0,5.7,16.0,251.0,248.84,196.58
2016,6,9,15,15,12.0,234.0,5.75,15.5,243.5,242.02,191.96
2016,6,9,15,30,12.0,227.0,5.8,15.0,236.0,235.22,187.32
2016,6,9,15,45,11.5,217.0,5.85,15.0,225.0,224.91,179.5
2016,6,9,16,0,11.0,207.0,5.9,15.0,214.0,214.63,171.67
2016,6,9,16,15,30.5,213.0,5.9,15.0,230.5,244.35,197.01
2016,6,9,16,30,50.0,219.0,5.9,15.0,247.0,266.52,216.13
2016,6,9,16,45,102.5,203.5,5.95,15.0,253.5,294.88,241.33
2016,6,9,17,0,155.0,188.0,6.0,15.0,260.0,310.83,256.16
2016,6,9,17,15,183.5,163.5,5.95,14.5,238.0,296.63,245.97
2016,6,9,17,30,212.0,139.0,5.9,14.0,216.0,286.93,238.87
2016,6,9,17,45,378.5,102.5,5.9,14.0,214.5,335.38,280.08
2016,6,9,18,0,545.0,66.0,5.9,14.0,213.0,363.39,301.65
2016,6,9,18,15,476.5,58.0,5.85,14.0,167.0,298.33,243.91
2016,6,9,18,30,408.0,50.0,5.8,14.0,121.0,239.08,190.38
2016,6,9,18,45,308.0,39.0,5.75,14.0,82.5,171.39,129.97
2016,6,9,19,0,208.0,28.0,5.7,14.0,44.0,112.07,69.65
2016,6,9,19,15,104.0,14.0,5.6,14.0,22.0,41.51,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,35.0,5.0,4.35,13.5,5.5,0.0,0.0
2016,6,10,5,0,70.0,10.0,4.5,14.0,11.0,9.83,0.0
2016,6,10,5,15,198.0,22.0,4.7,14.0,41.0,17.07,4.17
2016,6,10,5,30,326.0,34.0,4.9,14.0,71.0,25.92,16.38
2016,6,10,5,45,407.0,43.0,5.1,14.5,112.5,31.39,21.89
2016,6,10,6,0,488.0,52.0,5.3,15.0,154.0,36.51,26.74
2016,6,10,6,15,545.0,58.5,5.4,15.0,201.0,45.9,28.88
2016,6,10,6,30,602.0,65.0,5.5,15.0,248.0,81.29,43.63
2016,6,10,6,45,323.5,108.5,5.6,15.0,209.0,118.94,81.25
2016,6,10,7,0,45.0,152.0,5.7,15.0,170.0,142.44,112.46
2016,6,10,7,15,43.0,170.5,5.7,15.0,189.5,161.66,128.31
2016,6,10,7,30,41.0,189.0,5.7,15.0,209.0,180.76,143.96
2016,6,10,7,45,70.5,219.0,5.75,15.5,258.0,218.67,173.73
2016,6,10,8,0,100.0,249.0,5.8,16.0,307.0,259.69,205.98
2016,6,10,8,15,205.0,262.5,5.8,16.0,394.0,315.46,249.75
2016,6,10,8,30,310.0,276.0,5.8,16.0,481.0,380.94,301.89
2016,6,10,8,45,574.5,190.5,5.8,16.5,600.5,447.41,355.74
2016,6,10,9,0,839.0,105.0,5.8,17.0,720.0,545.3,434.98
2016,6,10,9,15,580.5,229.0,5.8,17.0,665.5,539.92,429.32
2016,6,10,9,30,322.0,353.0,5.8,17.0,611.0,520.53,410.7
2016,6,10,9,45,246.0,384.5,5.85,17.0,586.5,514.13,404.6
2016,6,10,10,0,170.0,416.0,5.9,17.0,562.0,504.94,395.74
2016,6,10,10,15,536.0,263.5,5.95,17.0,743.0,638.94,507.38
2016,6,10,10,30,902.0,111.0,6.0,17.0,924.0,802.52,634.48
2016,6,10,10,45,907.0,112.5,6.05,17.0,945.5,837.86,659.36
2016,6,10,11,0,912.0,114.0,6.1,17.0,967.0,871.33,683.38
2016,6,10,11,15,916.0,114.5,6.1,17.0,981.5,901.0,704.34
2016,6,10,11,30,920.0,115.0,6.1,17.0,996.0,928.47,723.69
2016,6,10,11,45,922.0,115.5,6.2,17.0,1003.0,951.82,740.64
2016,6,10,12,0,924.0,116.0,6.3,17.0,1010.0,972.68,755.89
2016,6,10,12,15,924.5,116.0,6.3,17.0,1009.5,989.06,767.46
2016,6,10,12,30,925.0,116.0,6.3,17.0,1009.0,1002.73,777.21
2016,6,10,12,45,723.0,245.0,6.35,17.0,939.0,954.04,742.82
2016,6,10,13,0,521.0,374.0,6.4,17.0,869.0,894.05,694.07
2016,6,10,13,15,704.5,253.5,6.4,17.0,911.0,958.02,747.23
2016,6,10,13,30,888.0,133.0,6.4,17.0,953.0,1008.04,783.31
2016,6,10,13,45,614.0,266.5,6.45,17.0,827.0,886.88,695.29
2016,6,10,14,0,340.0,400.0,6.5,17.0,701.0,750.17,586.5
2016,6,10,14,15,326.5,389.0,6.55,17.0,670.5,725.41,569.26
2016,6,10,14,30,313.0,378.0,6.6,17.0,640.0,699.69,550.81
2016,6,10,14,45,339.5,352.5,6.65,17.0,626.0,694.94,549.48
2016,6,10,15,0,366.0,327.0,6.7,17.0,612.0,687.86,546.35
2016,6,10,15,15,347.5,313.0,6.75,16.5,572.0,650.62,519.91
2016,6,10,15,30,329.0,299.0,6.8,16.0,532.0,613.05,492.96
2016,6,10,15,45,312.0,281.5,6.85,16.0,491.0,572.77,462.76
2016,6,10,16,0,295.0,264.0,6.9,16.0,450.0,532.44,432.18
2016,6,10,16,15,347.0,230.0,6.9,15.5,432.5,527.61,431.99
2016,6,10,16,30,399.0,196.0,6.9,15.0,415.0,527.13,434.73
2016,6,10,16,45,550.0,145.5,6.95,15.0,415.5,564.62,468.9
2016,6,10,17,0,701.0,95.0,7.0,15.0,416.0,592.89,494.63
2016,6,10,17,15,665.5,90.0,6.9,14.5,365.5,537.19,449.83
2016,6,10,17,30,630.0,85.0,6.8,14.0,315.0,483.17,405.45
2016,6,10,17,45,576.5,79.0,6.7,14.0,264.5,420.1,351.65
2016,6,10,18,0,523.0,73.0,6.6,14.0,214.0,360.8,299.8
2016,6,10,18,15,451.5,64.0,6.35,13.5,168.0,294.06,241.19
2016,6,10,18,30,380.0,55.0,6.1,13.0,122.0,233.32,186.78
2016,6,10,18,45,273.0,42.5,5.9,13.0,83.0,162.13,123.65
2016,6,10,19,0,166.0,30.0,5.7,13.0,44.0,102.14,64.62
2016,6,10,19,15,83.0,15.0,5.5,13.0,22.0,36.99,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,13.0,4.5,2.9,12.5,5.0,0.0,0.0
2016,6,11,5,0,26.0,9.0,2.9,13.0,10.0,8.85,0.0
2016,6,11,5,15,133.0,24.5,2.95,13.0,38.5,19.11,5.41
2016,6,11,5,30,240.0,40.0,3.0,13.0,67.0,30.77,20.6
2016,6,11,5,45,337.0,50.5,3.05,13.5,109.5,37.84,27.68
2016,6,11,6,0,434.0,61.0,3.1,14.0,152.0,44.61,34.07
