Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,6,15,495.0,69.0,3.05,14.0,199.5,54.4,36.65
2016,6,11,6,30,556.0,77.0,3.0,14.0,247.0,88.84,51.7
2016,6,11,6,45,605.5,82.0,3.0,14.5,297.5,125.74,74.96
2016,6,11,7,0,655.0,87.0,3.0,15.0,348.0,167.81,106.82
2016,6,11,7,15,686.5,92.0,3.0,15.5,398.5,211.3,143.32
2016,6,11,7,30,718.0,97.0,3.0,16.0,449.0,257.99,183.79
2016,6,11,7,45,742.5,100.5,3.0,16.5,498.0,307.57,227.09
2016,6,11,8,0,767.0,104.0,3.0,17.0,547.0,355.91,269.04
2016,6,11,8,15,785.0,107.5,2.9,17.0,593.0,403.71,310.37
2016,6,11,8,30,803.0,111.0,2.8,17.0,639.0,452.73,351.7
2016,6,11,8,45,817.5,113.0,2.75,17.5,682.0,499.69,389.84
2016,6,11,9,0,832.0,115.0,2.7,18.0,725.0,547.13,427.19
2016,6,11,9,15,843.0,117.0,2.6,18.5,763.5,595.68,463.95
2016,6,11,9,30,854.0,119.0,2.5,19.0,802.0,640.75,497.07
2016,6,11,9,45,860.0,122.5,2.45,19.5,834.0,683.37,527.6
2016,6,11,10,0,866.0,126.0,2.4,20.0,866.0,724.92,556.29
2016,6,11,10,15,565.5,278.5,2.4,20.0,768.0,675.53,514.88
2016,6,11,10,30,265.0,431.0,2.4,20.0,670.0,607.43,458.72
2016,6,11,10,45,356.0,406.0,2.4,20.5,734.5,669.63,504.66
2016,6,11,11,0,447.0,381.0,2.4,21.0,799.0,735.25,551.31
2016,6,11,11,15,452.0,388.5,2.45,21.0,816.5,762.56,569.89
2016,6,11,11,30,457.0,396.0,2.5,21.0,834.0,789.17,588.16
2016,6,11,11,45,462.5,400.0,2.6,21.5,845.5,812.1,603.13
2016,6,11,12,0,468.0,404.0,2.7,22.0,857.0,834.07,617.39
2016,6,11,12,15,680.0,269.0,2.9,22.0,926.5,914.0,680.05
2016,6,11,12,30,892.0,134.0,3.1,22.0,996.0,988.82,731.06
2016,6,11,12,45,900.0,128.0,3.35,22.0,990.5,1000.91,740.53
2016,6,11,13,0,908.0,122.0,3.6,22.0,985.0,1010.22,748.75
2016,6,11,13,15,905.0,121.0,3.75,21.5,969.5,1010.91,752.07
2016,6,11,13,30,902.0,120.0,3.9,21.0,954.0,1008.7,753.59
2016,6,11,13,45,895.5,120.5,4.1,21.0,931.5,1001.72,750.86
2016,6,11,14,0,889.0,121.0,4.3,21.0,909.0,991.95,746.28
2016,6,11,14,15,882.0,119.5,4.35,21.0,880.0,976.89,737.3
2016,6,11,14,30,875.0,118.0,4.4,21.0,851.0,959.18,726.59
2016,6,11,14,45,863.0,118.0,4.45,21.0,815.0,935.89,712.15
2016,6,11,15,0,851.0,118.0,4.5,21.0,779.0,910.39,696.27
2016,6,11,15,15,839.0,116.0,4.5,20.5,739.5,886.1,682.16
2016,6,11,15,30,827.0,114.0,4.5,20.0,700.0,854.48,662.75
2016,6,11,15,45,806.0,113.5,4.55,20.0,654.5,815.21,636.71
2016,6,11,16,0,785.0,113.0,4.6,20.0,609.0,774.91,609.65
2016,6,11,16,15,765.0,109.5,4.55,19.5,561.5,731.3,580.4
2016,6,11,16,30,745.0,106.0,4.5,19.0,514.0,689.69,552.2
2016,6,11,16,45,714.0,103.0,4.5,18.5,463.5,638.05,515.82
2016,6,11,17,0,683.0,100.0,4.5,18.0,413.0,587.15,477.86
2016,6,11,17,15,647.5,94.0,4.45,17.5,363.0,531.0,434.61
2016,6,11,17,30,612.0,88.0,4.4,17.0,313.0,476.55,391.45
2016,6,11,17,45,561.5,81.5,4.35,17.0,263.0,415.27,340.77
2016,6,11,18,0,511.0,75.0,4.3,17.0,213.0,357.5,291.66
2016,6,11,18,15,442.0,65.5,4.1,16.5,167.0,291.81,235.35
2016,6,11,18,30,373.0,56.0,3.9,16.0,121.0,230.89,182.07
2016,6,11,18,45,274.0,43.0,3.75,15.5,82.5,163.36,123.28
2016,6,11,19,0,175.0,30.0,3.6,15.0,44.0,105.4,66.97
2016,6,11,19,15,87.5,15.0,3.45,15.0,22.0,38.29,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,5.5,4.5,3.5,13.0,4.5,0.0,0.0
2016,6,12,5,0,11.0,9.0,3.5,13.0,9.0,8.85,0.0
2016,6,12,5,15,98.5,26.5,3.55,13.0,37.0,22.09,7.12
2016,6,12,5,30,186.0,44.0,3.6,13.0,65.0,34.09,23.42
2016,6,12,5,45,279.5,57.0,3.7,13.5,106.5,43.08,32.27
2016,6,12,6,0,373.0,70.0,3.8,14.0,148.0,51.63,40.28
2016,6,12,6,15,437.0,80.0,3.8,14.0,195.0,63.06,44.48
2016,6,12,6,30,501.0,90.0,3.8,14.0,242.0,97.27,60.66
2016,6,12,6,45,556.5,95.5,3.8,14.5,293.0,132.33,82.61
2016,6,12,7,0,612.0,101.0,3.8,15.0,344.0,173.23,113.25
2016,6,12,7,15,646.0,106.5,3.7,15.0,394.5,215.5,148.74
2016,6,12,7,30,680.0,112.0,3.6,15.0,445.0,261.26,188.53
2016,6,12,7,45,711.5,114.0,3.55,15.5,495.0,306.55,228.18
2016,6,12,8,0,743.0,116.0,3.5,16.0,545.0,354.77,269.96
2016,6,12,8,15,762.5,120.0,3.4,16.0,591.5,405.9,313.99
2016,6,12,8,30,782.0,124.0,3.3,16.0,638.0,454.97,355.53
2016,6,12,8,45,800.5,125.0,3.25,16.5,682.0,502.02,393.97
2016,6,12,9,0,819.0,126.0,3.2,17.0,726.0,549.94,431.99
2016,6,12,9,15,830.0,128.5,3.2,17.0,764.5,595.54,468.17
2016,6,12,9,30,841.0,131.0,3.2,17.0,803.0,640.91,503.36
2016,6,12,9,45,859.5,127.0,3.2,17.0,838.5,686.9,538.39
2016,6,12,10,0,878.0,123.0,3.2,17.0,874.0,730.4,570.66
2016,6,12,10,15,884.0,124.5,3.25,17.0,901.0,769.32,597.85
2016,6,12,10,30,890.0,126.0,3.3,17.0,928.0,806.79,623.86
2016,6,12,10,45,894.5,126.5,3.35,17.5,948.0,840.52,645.87
2016,6,12,11,0,899.0,127.0,3.4,18.0,968.0,872.38,666.42
2016,6,12,11,15,901.5,128.0,3.5,18.0,981.5,900.99,686.19
2016,6,12,11,30,904.0,129.0,3.6,18.0,995.0,927.38,704.45
2016,6,12,11,45,904.0,130.0,3.7,18.0,1000.5,949.19,719.61
2016,6,12,12,0,904.0,131.0,3.8,18.0,1006.0,968.5,733.16
2016,6,12,12,15,903.5,131.0,3.85,18.0,1004.5,983.8,743.75
2016,6,12,12,30,903.0,131.0,3.9,18.0,1003.0,996.44,752.64
2016,6,12,12,45,899.5,131.0,3.95,18.0,993.5,1003.44,757.83
2016,6,12,13,0,896.0,131.0,4.0,18.0,984.0,1007.6,761.24
2016,6,12,13,15,892.5,130.5,3.95,18.0,968.0,1008.4,761.86
2016,6,12,13,30,889.0,130.0,3.9,18.0,952.0,1006.34,760.68
2016,6,12,13,45,883.0,129.0,3.9,18.0,929.0,998.48,756.02
2016,6,12,14,0,877.0,128.0,3.9,18.0,906.0,987.83,749.61
2016,6,12,14,15,869.5,126.5,3.85,17.5,876.5,972.5,741.2
2016,6,12,14,30,862.0,125.0,3.8,17.0,847.0,954.58,731.07
2016,6,12,14,45,851.5,123.5,3.75,17.0,811.5,931.38,715.96
2016,6,12,15,0,841.0,122.0,3.7,17.0,776.0,905.94,699.33
2016,6,12,15,15,828.5,119.5,3.6,17.0,736.0,881.01,682.79
2016,6,12,15,30,816.0,117.0,3.5,17.0,696.0,848.7,661.01
2016,6,12,15,45,799.0,114.5,3.45,17.0,651.5,810.91,635.51
2016,6,12,16,0,782.0,112.0,3.4,17.0,607.0,771.89,608.95
2016,6,12,16,15,761.5,108.5,3.3,16.5,559.5,728.0,579.41
2016,6,12,16,30,741.0,105.0,3.2,16.0,512.0,683.55,549.0
2016,6,12,16,45,713.5,101.0,3.15,16.0,462.0,635.94,514.79
2016,6,12,17,0,686.0,97.0,3.1,16.0,412.0,586.29,477.0
2016,6,12,17,15,650.5,91.5,3.0,16.0,362.0,530.6,433.48
2016,6,12,17,30,615.0,86.0,2.9,16.0,312.0,476.61,390.21
2016,6,12,17,45,567.0,79.0,2.85,16.0,263.0,416.01,340.6
2016,6,12,18,0,519.0,72.0,2.8,16.0,214.0,358.75,292.3
2016,6,12,18,15,451.5,63.0,2.75,15.5,168.0,293.94,237.15
2016,6,12,18,30,384.0,54.0,2.7,15.0,122.0,234.82,185.48
2016,6,12,18,45,287.0,41.5,2.65,15.0,83.5,166.35,125.69
2016,6,12,19,0,190.0,29.0,2.6,15.0,45.0,108.98,69.94
2016,6,12,19,15,95.0,14.5,2.6,14.5,22.5,39.92,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,4,45,18.0,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,13,5,0,36.0,10.0,3.6,13.0,11.0,9.83,0.0
2016,6,13,5,15,145.5,24.0,3.55,13.0,39.5,18.7,5.11
2016,6,13,5,30,255.0,38.0,3.5,13.0,68.0,29.13,19.19
2016,6,13,5,45,352.0,48.0,3.45,13.0,110.0,36.05,26.16
2016,6,13,6,0,449.0,58.0,3.4,13.0,152.0,41.87,31.77
2016,6,13,6,15,278.5,88.0,3.35,13.0,151.5,72.31,53.89
2016,6,13,6,30,108.0,118.0,3.3,13.0,151.0,105.21,80.59
2016,6,13,6,45,121.0,138.5,3.3,13.5,182.0,130.49,99.94
2016,6,13,7,0,134.0,159.0,3.3,14.0,213.0,157.24,121.06
2016,6,13,7,15,67.0,152.0,3.45,14.0,179.0,151.46,119.09
2016,6,13,7,30,0.0,145.0,3.6,14.0,145.0,136.86,109.29
2016,6,13,7,45,6.0,169.0,3.8,14.5,172.5,160.98,128.42
2016,6,13,8,0,12.0,193.0,4.0,15.0,200.0,185.78,147.88
2016,6,13,8,15,14.0,210.5,4.15,15.0,219.5,203.86,162.11
2016,6,13,8,30,16.0,228.0,4.3,15.0,239.0,222.17,176.47
2016,6,13,8,45,13.0,226.0,4.45,15.0,235.0,220.54,174.82
2016,6,13,9,0,10.0,224.0,4.6,15.0,231.0,218.4,172.79
2016,6,13,9,15,26.5,278.5,4.7,15.0,299.5,275.18,217.83
2016,6,13,9,30,43.0,333.0,4.8,15.0,368.0,336.91,266.15
2016,6,13,9,45,45.5,350.5,4.9,15.0,389.0,357.89,282.12
2016,6,13,10,0,48.0,368.0,5.0,15.0,410.0,379.14,298.36
2016,6,13,10,15,54.0,387.5,5.1,15.0,436.0,405.09,318.26
2016,6,13,10,30,60.0,407.0,5.2,15.0,462.0,431.58,338.5
2016,6,13,10,45,69.0,424.5,5.35,15.0,488.5,459.15,359.7
2016,6,13,11,0,78.0,442.0,5.5,15.0,515.0,487.37,381.35
2016,6,13,11,15,495.0,282.0,5.65,15.0,755.5,699.25,555.72
2016,6,13,11,30,912.0,122.0,5.8,15.0,996.0,927.73,728.16
2016,6,13,11,45,579.0,299.5,5.95,15.0,856.0,820.54,646.15
2016,6,13,12,0,246.0,477.0,6.1,15.0,716.0,697.36,544.11
2016,6,13,12,15,579.5,300.5,6.15,15.0,861.0,849.51,669.57
2016,6,13,12,30,913.0,124.0,6.2,15.0,1006.0,999.16,780.78
2016,6,13,12,45,575.0,296.5,6.3,15.5,850.5,861.84,677.06
2016,6,13,13,0,237.0,469.0,6.4,16.0,695.0,703.8,548.09
2016,6,13,13,15,149.5,446.0,6.4,16.0,587.5,598.84,467.95
2016,6,13,13,30,62.0,423.0,6.4,16.0,480.0,485.87,379.83
2016,6,13,13,45,183.5,417.0,6.45,16.0,581.0,607.31,477.47
2016,6,13,14,0,305.0,411.0,6.5,16.0,682.0,727.9,571.94
2016,6,13,14,15,300.0,397.5,6.55,16.0,657.0,709.11,558.35
2016,6,13,14,30,295.0,384.0,6.6,16.0,632.0,689.23,544.41
2016,6,13,14,45,248.5,375.0,6.7,16.0,578.0,634.4,502.77
2016,6,13,15,0,202.0,366.0,6.8,16.0,524.0,571.35,454.54
2016,6,13,15,15,163.5,346.0,6.8,15.5,469.5,513.36,410.52
2016,6,13,15,30,125.0,326.0,6.8,15.0,415.0,456.44,366.61
2016,6,13,15,45,241.0,288.5,6.8,15.0,446.0,521.05,422.3
2016,6,13,16,0,357.0,251.0,6.8,15.0,477.0,568.96,464.22
2016,6,13,16,15,560.5,174.0,6.8,15.0,497.5,642.51,528.27
2016,6,13,16,30,764.0,97.0,6.8,15.0,518.0,692.4,571.05
2016,6,13,16,45,749.5,90.0,6.8,15.0,470.0,647.2,537.0
2016,6,13,17,0,735.0,83.0,6.8,15.0,422.0,601.43,501.64
2016,6,13,17,15,702.0,79.0,6.8,14.5,371.5,549.18,460.03
2016,6,13,17,30,669.0,75.0,6.8,14.0,321.0,496.34,416.8
2016,6,13,17,45,620.5,69.5,6.85,14.0,271.0,434.94,364.54
2016,6,13,18,0,572.0,64.0,6.9,14.0,221.0,376.9,313.75
2016,6,13,18,15,505.0,57.0,6.8,14.0,174.5,312.26,256.26
2016,6,13,18,30,438.0,50.0,6.7,14.0,128.0,253.24,202.62
2016,6,13,18,45,327.0,40.0,6.65,14.0,88.0,180.78,138.18
2016,6,13,19,0,216.0,30.0,6.6,14.0,48.0,118.74,77.71
2016,6,13,19,15,108.0,15.0,6.6,14.0,24.0,52.58,0.0
2016,6,13,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,16.0,5.0,5.45,12.5,5.5,0.0,0.0
2016,6,14,5,0,32.0,10.0,5.5,13.0,11.0,9.83,0.0
2016,6,14,5,15,146.5,24.0,5.5,13.0,39.5,18.7,5.03
2016,6,14,5,30,261.0,38.0,5.5,13.0,68.0,29.14,19.17
2016,6,14,5,45,364.5,47.0,5.5,13.5,110.5,35.12,25.26
2016,6,14,6,0,468.0,56.0,5.5,14.0,153.0,40.08,30.03
2016,6,14,6,15,527.5,63.0,5.5,14.0,200.5,49.34,32.21
2016,6,14,6,30,587.0,70.0,5.5,14.0,248.0,84.35,46.99
2016,6,14,6,45,635.5,73.5,5.5,14.0,298.5,121.36,70.31
2016,6,14,7,0,684.0,77.0,5.5,14.0,349.0,163.41,102.61
2016,6,14,7,15,714.0,81.0,5.55,14.0,399.0,210.16,142.72
2016,6,14,7,30,744.0,85.0,5.6,14.0,449.0,256.69,184.3
2016,6,14,7,45,767.5,88.0,5.7,14.5,498.0,303.3,226.42
2016,6,14,8,0,791.0,91.0,5.8,15.0,547.0,352.01,270.04
2016,6,14,8,15,808.0,94.0,5.8,15.0,593.5,400.06,313.1
2016,6,14,8,30,825.0,97.0,5.8,15.0,640.0,449.2,356.26
2016,6,14,8,45,838.0,99.0,5.8,15.5,682.5,500.0,399.02
2016,6,14,9,0,851.0,101.0,5.8,16.0,725.0,547.22,437.98
2016,6,14,9,15,861.5,103.0,5.8,16.0,763.0,593.06,475.76
2016,6,14,9,30,872.0,105.0,5.8,16.0,801.0,638.54,512.46
2016,6,14,9,45,880.0,106.5,5.8,16.0,834.0,681.35,546.42
2016,6,14,10,0,888.0,108.0,5.8,16.0,867.0,723.2,578.13
2016,6,14,10,15,894.5,109.0,5.85,16.0,894.0,762.34,606.74
2016,6,14,10,30,901.0,110.0,5.9,16.0,921.0,800.05,634.13
2016,6,14,10,45,905.0,111.0,5.95,16.0,941.5,834.14,658.74
2016,6,14,11,0,909.0,112.0,6.0,16.0,962.0,866.32,681.89
2016,6,14,11,15,911.5,112.5,6.05,16.0,975.5,894.69,702.23
2016,6,14,11,30,914.0,113.0,6.1,16.0,989.0,920.81,720.96
2016,6,14,11,45,915.0,113.5,6.2,16.0,995.0,943.21,737.31
2016,6,14,12,0,916.0,114.0,6.3,16.0,1001.0,963.11,751.95
2016,6,14,12,15,916.0,114.0,6.4,16.0,1000.0,979.0,763.8
2016,6,14,12,30,916.0,114.0,6.5,16.0,999.0,992.19,773.84
2016,6,14,12,45,916.0,112.5,6.65,16.0,991.5,1001.12,781.22
2016,6,14,13,0,916.0,111.0,6.8,16.0,984.0,1007.18,786.68
2016,6,14,13,15,913.0,110.5,6.9,15.5,968.5,1008.42,790.04
2016,6,14,13,30,910.0,110.0,7.0,15.0,953.0,1006.73,791.43
2016,6,14,13,45,904.5,109.5,7.15,15.0,930.0,999.7,787.79
2016,6,14,14,0,899.0,109.0,7.3,15.0,907.0,989.82,782.17
2016,6,14,14,15,892.5,108.0,7.3,15.0,878.5,975.67,772.81
2016,6,14,14,30,886.0,107.0,7.3,15.0,850.0,958.86,761.59
2016,6,14,14,45,879.0,104.5,7.3,15.0,815.5,937.4,747.01
2016,6,14,15,0,872.0,102.0,7.3,15.0,781.0,913.48,730.65
2016,6,14,15,15,861.0,100.0,7.3,15.0,741.5,884.2,710.29
2016,6,14,15,30,850.0,98.0,7.3,15.0,702.0,852.95,688.39
2016,6,14,15,45,835.5,96.0,7.3,15.0,658.0,816.94,662.79
2016,6,14,16,0,821.0,94.0,7.3,15.0,614.0,784.42,639.72
2016,6,14,16,15,802.5,91.0,7.35,14.5,567.0,741.44,609.65
2016,6,14,16,30,784.0,88.0,7.4,14.0,520.0,697.72,578.53
2016,6,14,16,45,632.0,113.5,7.45,14.0,440.5,593.16,495.83
2016,6,14,17,0,480.0,139.0,7.5,14.0,361.0,491.68,411.77
2016,6,14,17,15,570.5,107.5,7.5,13.5,340.5,498.89,420.11
2016,6,14,17,30,661.0,76.0,7.5,13.0,320.0,493.33,416.82
2016,6,14,17,45,606.0,72.0,7.5,13.0,269.5,430.43,362.71
2016,6,14,18,0,551.0,68.0,7.5,13.0,219.0,371.4,310.73
2016,6,14,18,15,483.0,60.0,7.4,13.0,173.0,306.01,252.4
2016,6,14,18,30,415.0,52.0,7.3,13.0,127.0,246.32,198.11
2016,6,14,18,45,306.5,41.5,7.2,13.0,87.5,175.15,134.61
2016,6,14,19,0,198.0,31.0,7.1,13.0,48.0,114.49,75.86
2016,6,14,19,15,99.0,15.5,7.0,13.0,24.0,51.01,0.0
2016,6,14,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,23.5,5.0,5.2,12.5,6.0,0.0,0.0
2016,6,15,5,0,47.0,10.0,5.3,13.0,12.0,9.83,0.0
2016,6,15,5,15,173.0,23.0,5.4,13.0,41.0,17.88,4.46
2016,6,15,5,30,299.0,36.0,5.5,13.0,70.0,27.91,18.12
2016,6,15,5,45,391.0,45.0,5.65,13.5,112.0,33.28,23.64
2016,6,15,6,0,483.0,54.0,5.8,14.0,154.0,38.33,28.46
2016,6,15,6,15,542.0,60.5,5.8,14.0,201.5,47.22,30.4
2016,6,15,6,30,601.0,67.0,5.8,14.0,249.0,82.44,44.98
2016,6,15,6,45,645.5,71.0,5.85,14.0,299.5,120.11,68.86
2016,6,15,7,0,690.0,75.0,5.9,14.0,350.0,162.41,101.55
2016,6,15,7,15,719.5,79.0,5.95,14.0,400.0,209.22,141.78
2016,6,15,7,30,749.0,83.0,6.0,14.0,450.0,255.88,183.57
2016,6,15,7,45,776.0,85.0,6.1,14.5,499.5,302.88,226.02
2016,6,15,8,0,803.0,87.0,6.2,15.0,549.0,352.31,270.32
2016,6,15,8,15,819.5,89.5,6.25,15.0,595.5,400.27,313.55
2016,6,15,8,30,836.0,92.0,6.3,15.0,642.0,453.12,359.85
2016,6,15,8,45,851.5,92.5,6.35,15.0,685.0,500.45,400.99
2016,6,15,9,0,867.0,93.0,6.4,15.0,728.0,548.23,441.65
2016,6,15,9,15,877.0,95.0,6.4,15.0,766.5,594.44,480.13
2016,6,15,9,30,887.0,97.0,6.4,15.0,805.0,640.23,517.48
2016,6,15,9,45,892.0,100.0,6.45,15.5,837.0,683.01,550.82
2016,6,15,10,0,897.0,103.0,6.5,16.0,869.0,724.59,581.42
2016,6,15,10,15,903.0,104.0,6.5,16.0,896.5,763.68,610.04
2016,6,15,10,30,909.0,105.0,6.5,16.0,924.0,801.29,637.37
2016,6,15,10,45,913.5,106.0,6.5,16.0,944.5,836.04,662.44
2016,6,15,11,0,918.0,107.0,6.5,16.0,965.0,868.89,686.01
2016,6,15,11,15,921.0,107.5,6.5,16.0,979.0,897.93,706.73
2016,6,15,11,30,924.0,108.0,6.5,16.0,993.0,924.72,725.79
2016,6,15,11,45,926.5,107.5,6.5,16.0,1000.0,947.74,742.13
2016,6,15,12,0,929.0,107.0,6.5,16.0,1007.0,968.27,756.71
2016,6,15,12,15,929.0,107.0,6.45,16.0,1006.0,984.34,767.88
2016,6,15,12,30,929.0,107.0,6.4,16.0,1005.0,997.67,777.16
2016,6,15,12,45,919.0,112.5,6.35,16.0,994.5,1004.0,781.54
2016,6,15,13,0,909.0,118.0,6.3,16.0,984.0,1007.41,783.97
2016,6,15,13,15,906.0,117.0,6.2,16.0,968.5,1008.23,784.37
2016,6,15,13,30,903.0,116.0,6.1,16.0,953.0,1006.13,782.82
2016,6,15,13,45,902.5,112.5,6.05,16.0,932.0,1001.0,779.54
2016,6,15,14,0,902.0,109.0,6.0,16.0,911.0,992.91,774.3
2016,6,15,14,15,895.5,107.5,5.9,16.0,882.0,978.25,764.17
2016,6,15,14,30,889.0,106.0,5.8,16.0,853.0,960.9,752.25
2016,6,15,14,45,886.0,102.0,5.75,16.0,819.5,941.55,739.28
2016,6,15,15,0,883.0,98.0,5.7,16.0,786.0,919.55,724.48
2016,6,15,15,15,872.0,96.0,5.65,15.5,746.0,890.04,705.59
2016,6,15,15,30,861.0,94.0,5.6,15.0,706.0,858.52,685.14
2016,6,15,15,45,851.0,90.0,5.55,15.0,663.0,823.78,660.87
2016,6,15,16,0,841.0,86.0,5.5,15.0,620.0,787.31,635.17
2016,6,15,16,15,823.5,83.0,5.4,15.0,572.5,744.55,604.29
2016,6,15,16,30,806.0,80.0,5.3,15.0,525.0,705.51,576.01
2016,6,15,16,45,785.0,76.5,5.2,15.0,476.0,658.12,540.94
2016,6,15,17,0,764.0,73.0,5.1,15.0,427.0,610.63,505.29
2016,6,15,17,15,733.0,69.0,4.9,14.5,376.0,556.33,462.36
2016,6,15,17,30,702.0,65.0,4.7,14.0,325.0,503.23,419.27
2016,6,15,17,45,660.0,60.5,4.55,14.0,275.5,444.97,370.09
2016,6,15,18,0,618.0,56.0,4.4,14.0,226.0,391.65,323.58
2016,6,15,18,15,554.5,49.5,4.15,13.5,179.0,327.12,267.17
2016,6,15,18,30,491.0,43.0,3.9,13.0,132.0,267.98,214.05
2016,6,15,18,45,394.0,34.5,3.7,13.0,92.0,199.86,152.94
2016,6,15,19,0,297.0,26.0,3.5,13.0,52.0,141.2,94.09
2016,6,15,19,15,148.5,13.0,3.35,13.0,26.0,62.91,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,23.5,5.0,1.8,13.5,5.5,0.0,0.0
2016,6,16,5,0,47.0,10.0,1.8,14.0,11.0,9.83,0.0
2016,6,16,5,15,166.0,22.5,1.85,14.0,39.5,17.47,4.09
2016,6,16,5,30,285.0,35.0,1.9,14.0,68.0,26.95,17.25
2016,6,16,5,45,374.0,44.5,1.95,14.5,109.0,32.83,23.18
2016,6,16,6,0,463.0,54.0,2.0,15.0,150.0,38.34,28.4
2016,6,16,6,15,522.0,60.5,1.9,15.0,196.5,46.8,30.25
2016,6,16,6,30,581.0,67.0,1.8,15.0,243.0,81.05,44.33
2016,6,16,6,45,342.0,113.0,1.7,15.0,221.5,124.09,84.58
2016,6,16,7,0,103.0,159.0,1.6,15.0,200.0,152.3,117.55
2016,6,16,7,15,51.5,134.5,1.55,15.0,155.0,133.69,104.29
2016,6,16,7,30,0.0,110.0,1.5,15.0,110.0,105.31,82.63
2016,6,16,7,45,39.5,177.0,1.45,15.5,200.0,174.13,137.37
2016,6,16,8,0,79.0,244.0,1.4,16.0,290.0,248.0,194.78
2016,6,16,8,15,445.0,170.0,1.45,16.0,460.0,321.46,248.99
2016,6,16,8,30,811.0,96.0,1.5,16.0,630.0,441.39,341.67
2016,6,16,8,45,470.5,217.5,1.55,16.5,532.0,420.22,326.79
2016,6,16,9,0,130.0,339.0,1.6,17.0,434.0,376.19,291.34
2016,6,16,9,15,496.5,220.5,1.7,17.0,612.5,483.58,377.6
2016,6,16,9,30,863.0,102.0,1.8,17.0,791.0,629.53,490.49
2016,6,16,9,45,881.0,97.5,1.9,17.0,826.5,673.09,522.94
2016,6,16,10,0,899.0,93.0,2.0,17.0,862.0,716.41,554.15
2016,6,16,10,15,904.5,94.0,2.1,17.0,888.5,755.18,581.16
2016,6,16,10,30,910.0,95.0,2.2,17.0,915.0,792.42,607.0
2016,6,16,10,45,915.0,95.0,2.35,17.5,935.5,826.63,629.82
2016,6,16,11,0,920.0,95.0,2.5,18.0,956.0,858.96,651.23
2016,6,16,11,15,922.5,95.5,2.65,18.0,969.5,887.58,671.28
2016,6,16,11,30,925.0,96.0,2.8,18.0,983.0,913.91,689.82
2016,6,16,11,45,926.5,96.0,2.95,18.0,989.5,936.47,705.84
2016,6,16,12,0,928.0,96.0,3.1,18.0,996.0,956.49,720.23
2016,6,16,12,15,928.0,96.0,3.2,18.0,995.0,972.48,731.6
2016,6,16,12,30,928.0,96.0,3.3,18.0,994.0,985.73,741.25
2016,6,16,12,45,925.5,96.5,3.4,18.0,985.5,994.26,747.83
2016,6,16,13,0,923.0,97.0,3.5,18.0,977.0,999.89,752.6
2016,6,16,13,15,920.5,96.5,3.5,18.0,961.5,1001.57,754.12
2016,6,16,13,30,918.0,96.0,3.5,18.0,946.0,1000.31,753.8
2016,6,16,13,45,915.5,93.5,3.55,18.0,924.5,994.03,750.58
2016,6,16,14,0,913.0,91.0,3.6,18.0,903.0,984.81,745.51
2016,6,16,14,15,907.5,90.0,3.6,18.0,874.5,971.4,737.34
2016,6,16,14,30,902.0,89.0,3.6,18.0,846.0,955.26,727.41
2016,6,16,14,45,691.5,184.0,3.6,18.0,750.5,856.98,660.25
2016,6,16,15,0,481.0,279.0,3.6,18.0,655.0,751.25,582.03
2016,6,16,15,15,449.5,276.5,3.55,18.0,613.5,712.11,554.53
2016,6,16,15,30,418.0,274.0,3.5,18.0,572.0,672.94,526.3
2016,6,16,15,45,375.0,266.0,3.5,18.0,520.5,609.8,480.32
2016,6,16,16,0,332.0,258.0,3.5,18.0,469.0,556.86,441.1
2016,6,16,16,15,334.0,235.0,3.45,17.5,433.5,524.19,418.65
2016,6,16,16,30,336.0,212.0,3.4,17.0,398.0,490.35,394.76
2016,6,16,16,45,548.5,140.0,3.35,17.0,409.5,563.59,456.56
2016,6,16,17,0,761.0,68.0,3.3,17.0,421.0,603.24,490.75
2016,6,16,17,15,730.5,65.0,3.15,17.0,371.5,550.56,449.16
2016,6,16,17,30,700.0,62.0,3.0,17.0,322.0,499.06,407.79
2016,6,16,17,45,658.0,57.5,2.95,17.0,273.0,440.9,360.18
2016,6,16,18,0,616.0,53.0,2.9,17.0,224.0,385.47,313.32
2016,6,16,18,15,555.0,47.0,2.7,16.5,177.5,324.72,261.14
2016,6,16,18,30,494.0,41.0,2.5,16.0,131.0,267.19,210.33
2016,6,16,18,45,398.5,33.0,2.35,16.0,91.5,200.01,151.0
2016,6,16,19,0,303.0,25.0,2.2,16.0,52.0,142.18,94.0
2016,6,16,19,15,151.5,12.5,2.1,15.5,26.0,63.32,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.0,2.25,14.5,3.0,0.0,0.0
2016,6,17,5,0,0.0,6.0,2.4,15.0,6.0,5.9,0.0
2016,6,17,5,15,5.5,21.0,2.45,15.0,21.5,20.07,5.3
2016,6,17,5,30,11.0,36.0,2.5,15.0,37.0,33.08,22.31
2016,6,17,5,45,25.5,54.5,2.6,15.5,59.0,48.88,37.02
2016,6,17,6,0,40.0,73.0,2.7,16.0,81.0,64.41,51.13
2016,6,17,6,15,49.5,93.0,2.7,16.0,106.0,81.55,62.89
2016,6,17,6,30,59.0,113.0,2.7,16.0,131.0,102.58,79.06
2016,6,17,6,45,63.5,134.0,2.7,16.0,156.5,124.99,96.83
2016,6,17,7,0,68.0,155.0,2.7,16.0,182.0,148.06,115.36
2016,6,17,7,15,160.5,175.0,2.7,16.0,250.5,184.27,141.25
2016,6,17,7,30,253.0,195.0,2.7,16.0,319.0,229.17,175.09
2016,6,17,7,45,226.5,221.5,2.7,16.5,341.0,262.42,203.13
2016,6,17,8,0,200.0,248.0,2.7,17.0,363.0,288.61,224.81
2016,6,17,8,15,140.5,267.0,2.75,17.0,351.5,293.19,229.66
2016,6,17,8,30,81.0,286.0,2.8,17.0,340.0,296.54,232.64
2016,6,17,8,45,57.0,286.5,2.85,17.5,326.0,291.23,227.9
2016,6,17,9,0,33.0,287.0,2.9,18.0,312.0,283.34,220.92
2016,6,17,9,15,77.0,332.0,2.95,18.0,393.0,351.67,273.74
2016,6,17,9,30,121.0,377.0,3.0,18.0,474.0,420.25,325.86
2016,6,17,9,45,178.5,392.0,3.05,18.0,541.5,479.12,370.57
2016,6,17,10,0,236.0,407.0,3.1,18.0,609.0,542.42,418.17
2016,6,17,10,15,134.0,383.5,3.15,18.0,499.0,457.66,353.14
2016,6,17,10,30,32.0,360.0,3.2,18.0,389.0,366.34,282.06
2016,6,17,10,45,68.5,408.0,3.25,18.5,471.5,443.19,340.2
2016,6,17,11,0,105.0,456.0,3.3,19.0,554.0,522.79,398.52
2016,6,17,11,15,160.0,466.0,3.3,19.0,618.5,584.51,444.46
2016,6,17,11,30,215.0,476.0,3.3,19.0,683.0,650.0,492.57
2016,6,17,11,45,163.0,477.5,3.35,19.0,635.0,612.42,463.83
2016,6,17,12,0,111.0,479.0,3.4,19.0,587.0,570.35,432.13
2016,6,17,12,15,68.5,424.0,3.4,19.0,491.0,480.56,365.95
2016,6,17,12,30,26.0,369.0,3.4,19.0,395.0,388.38,296.69
2016,6,17,12,45,16.0,274.5,3.45,19.0,290.5,283.14,217.54
2016,6,17,13,0,6.0,180.0,3.5,19.0,186.0,181.1,138.76
2016,6,17,13,15,14.5,260.0,3.5,18.5,273.5,268.3,207.32
2016,6,17,13,30,23.0,340.0,3.5,18.0,361.0,356.53,275.25
2016,6,17,13,45,16.0,281.0,3.5,18.0,296.0,291.33,225.35
2016,6,17,14,0,9.0,222.0,3.5,18.0,231.0,226.05,175.02
2016,6,17,14,15,8.5,217.5,3.6,18.0,225.5,221.26,171.65
2016,6,17,14,30,8.0,213.0,3.7,18.0,220.0,216.44,168.14
2016,6,17,14,45,4.0,181.5,3.8,18.0,185.5,181.34,140.63
2016,6,17,15,0,0.0,150.0,3.9,18.0,151.0,146.36,112.97
2016,6,17,15,15,29.0,227.0,4.05,17.5,248.5,256.61,202.22
2016,6,17,15,30,58.0,304.0,4.2,17.0,346.0,364.99,288.35
2016,6,17,15,45,40.5,268.5,4.35,17.0,297.5,311.86,246.92
2016,6,17,16,0,23.0,233.0,4.5,17.0,249.0,251.5,199.54
2016,6,17,16,15,11.5,163.5,4.65,16.5,171.5,170.31,135.01
2016,6,17,16,30,0.0,94.0,4.8,16.0,94.0,91.08,70.34
2016,6,17,16,45,0.0,104.0,4.95,16.0,104.0,101.29,79.11
2016,6,17,17,0,0.0,114.0,5.1,16.0,114.0,111.91,88.19
2016,6,17,17,15,0.0,89.0,5.1,15.5,89.0,86.65,67.52
2016,6,17,17,30,0.0,64.0,5.1,15.0,64.0,61.86,46.94
2016,6,17,17,45,0.0,54.0,5.15,15.0,54.0,52.17,38.82
2016,6,17,18,0,0.0,44.0,5.2,15.0,44.0,42.49,30.58
2016,6,17,18,15,0.0,35.0,5.05,14.5,35.0,33.79,23.12
2016,6,17,18,30,0.0,26.0,4.9,14.0,26.0,25.09,15.57
2016,6,17,18,45,0.0,18.0,4.8,14.0,18.0,17.36,8.75
2016,6,17,19,0,0.0,10.0,4.7,14.0,10.0,9.64,1.64
2016,6,17,19,15,0.0,5.0,4.5,14.0,5.0,4.82,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,43.5,5.0,2.3,13.5,5.5,0.0,0.0
2016,6,18,5,0,87.0,10.0,2.4,14.0,11.0,9.83,0.0
2016,6,18,5,15,222.5,20.5,2.45,14.0,41.0,15.74,2.8
2016,6,18,5,30,358.0,31.0,2.5,14.0,71.0,23.23,14.05
2016,6,18,5,45,445.0,39.0,2.65,14.5,114.0,27.95,18.89
2016,6,18,6,0,532.0,47.0,2.8,15.0,157.0,32.39,23.11
2016,6,18,6,15,590.0,52.5,2.8,15.0,205.5,40.32,30.36
2016,6,18,6,30,648.0,58.0,2.8,15.0,254.0,79.85,41.38
2016,6,18,6,45,688.5,62.5,2.8,15.5,305.0,119.47,66.08
2016,6,18,7,0,729.0,67.0,2.8,16.0,356.0,163.38,99.51
2016,6,18,7,15,532.5,123.5,2.8,16.0,350.0,206.78,145.11
2016,6,18,7,30,336.0,180.0,2.8,16.0,344.0,237.36,179.0
2016,6,18,7,45,584.5,130.5,2.8,16.5,451.5,281.4,209.78
2016,6,18,8,0,833.0,81.0,2.8,17.0,559.0,360.28,271.0
2016,6,18,8,15,850.5,83.0,2.8,17.0,607.0,409.45,313.81
2016,6,18,8,30,868.0,85.0,2.8,17.0,655.0,459.67,356.6
2016,6,18,8,45,881.5,87.5,2.8,17.0,699.5,509.24,397.86
2016,6,18,9,0,895.0,90.0,2.8,17.0,744.0,559.09,438.26
2016,6,18,9,15,905.5,91.5,2.8,17.0,783.5,606.36,475.74
2016,6,18,9,30,916.0,93.0,2.8,17.0,823.0,653.22,511.99
2016,6,18,9,45,921.5,95.5,2.85,17.5,856.5,697.08,544.37
2016,6,18,10,0,927.0,98.0,2.9,18.0,890.0,739.73,573.77
2016,6,18,10,15,933.5,99.5,2.95,18.0,918.5,780.8,602.19
2016,6,18,10,30,940.0,101.0,3.0,18.0,947.0,820.36,629.35
2016,6,18,10,45,945.5,101.0,3.05,18.5,968.5,856.04,652.4
2016,6,18,11,0,951.0,101.0,3.1,19.0,990.0,889.79,673.94
2016,6,18,11,15,953.5,101.5,3.2,19.0,1004.5,919.36,694.14
2016,6,18,11,30,956.0,102.0,3.3,19.0,1019.0,946.58,712.77
2016,6,18,11,45,958.0,102.0,3.45,19.0,1025.5,970.39,729.48
2016,6,18,12,0,960.0,102.0,3.6,19.0,1032.0,991.6,744.52
2016,6,18,12,15,960.0,102.0,3.7,19.0,1031.5,1008.24,756.23
2016,6,18,12,30,960.0,102.0,3.8,19.0,1031.0,1022.05,766.16
2016,6,18,12,45,961.0,100.5,3.95,19.0,1023.5,1032.43,774.25
2016,6,18,13,0,962.0,99.0,4.1,19.0,1016.0,1039.81,780.46
2016,6,18,13,15,959.5,98.5,4.1,19.0,1000.5,1041.76,782.14
2016,6,18,13,30,957.0,98.0,4.1,19.0,985.0,1040.63,781.93
2016,6,18,13,45,952.5,97.5,4.2,19.0,962.5,1034.5,779.14
2016,6,18,14,0,948.0,97.0,4.3,19.0,940.0,1025.37,774.44
2016,6,18,14,15,942.5,96.0,4.3,19.0,911.0,1011.8,766.21
2016,6,18,14,30,937.0,95.0,4.3,19.0,882.0,995.38,756.15
2016,6,18,14,45,927.5,94.5,4.35,19.0,847.0,973.02,742.36
2016,6,18,15,0,918.0,94.0,4.4,19.0,812.0,948.17,726.94
2016,6,18,15,15,907.5,92.0,4.45,19.0,771.5,918.45,708.18
2016,6,18,15,30,897.0,90.0,4.5,19.0,731.0,886.59,687.8
2016,6,18,15,45,881.0,89.0,4.55,19.0,685.0,849.23,663.32
2016,6,18,16,0,865.0,88.0,4.6,19.0,639.0,810.45,637.55
2016,6,18,16,15,847.0,85.5,4.6,18.5,591.0,767.2,609.08
2016,6,18,16,30,829.0,83.0,4.6,18.0,543.0,727.69,582.91
2016,6,18,16,45,804.5,80.0,4.6,18.0,492.0,677.6,547.15
2016,6,18,17,0,780.0,77.0,4.6,18.0,441.0,627.61,510.82
2016,6,18,17,15,748.5,73.0,4.6,17.5,389.0,572.34,468.68
2016,6,18,17,30,717.0,69.0,4.6,17.0,337.0,518.27,426.13
2016,6,18,17,45,674.0,64.0,4.6,17.0,286.0,458.16,376.54
2016,6,18,18,0,631.0,59.0,4.6,17.0,235.0,403.27,329.63
2016,6,18,18,15,566.5,52.5,4.5,16.5,187.0,337.56,273.09
2016,6,18,18,30,502.0,46.0,4.4,16.0,139.0,277.25,219.62
2016,6,18,18,45,404.5,37.0,4.35,16.0,97.5,207.57,157.8
2016,6,18,19,0,307.0,28.0,4.3,16.0,56.0,147.3,98.9
2016,6,18,19,15,153.5,14.0,4.2,15.5,28.0,66.23,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,38.5,5.0,2.4,13.5,5.5,0.0,0.0
2016,6,19,5,0,77.0,10.0,2.4,14.0,11.0,9.83,0.0
2016,6,19,5,15,215.0,21.5,2.4,14.0,42.0,16.73,3.11
2016,6,19,5,30,353.0,33.0,2.4,14.0,73.0,25.15,15.66
2016,6,19,5,45,441.5,41.5,2.4,14.5,116.0,30.22,20.87
2016,6,19,6,0,530.0,50.0,2.4,15.0,159.0,34.98,25.41
2016,6,19,6,15,587.5,56.0,2.35,15.0,207.5,42.78,32.55
2016,6,19,6,30,645.0,62.0,2.3,15.0,256.0,79.48,41.29
2016,6,19,6,45,685.5,66.0,2.3,15.5,306.5,121.8,68.18
2016,6,19,7,0,726.0,70.0,2.3,16.0,357.0,165.08,100.94
2016,6,19,7,15,754.0,74.0,2.35,16.5,408.0,210.09,138.77
2016,6,19,7,30,782.0,78.0,2.4,17.0,459.0,257.97,180.42
2016,6,19,7,45,803.0,81.0,2.45,17.5,508.0,305.59,222.46
2016,6,19,8,0,824.0,84.0,2.5,18.0,557.0,355.07,265.59
2016,6,19,8,15,840.5,86.5,2.5,18.0,604.0,408.05,311.11
2016,6,19,8,30,857.0,89.0,2.5,18.0,651.0,457.83,353.2
2016,6,19,8,45,868.0,92.0,2.55,18.5,694.0,506.14,392.58
2016,6,19,9,0,879.0,95.0,2.6,19.0,737.0,554.53,430.85
2016,6,19,9,15,889.0,96.5,2.6,19.5,776.0,600.86,466.36
2016,6,19,9,30,899.0,98.0,2.6,20.0,815.0,646.75,500.51
2016,6,19,9,45,915.0,95.0,2.6,20.5,850.5,691.83,533.3
2016,6,19,10,0,931.0,92.0,2.6,21.0,886.0,736.49,563.45
2016,6,19,10,15,936.5,93.0,2.6,21.0,913.5,776.5,590.38
2016,6,19,10,30,942.0,94.0,2.6,21.0,941.0,814.92,616.0
2016,6,19,10,45,942.0,97.0,2.65,21.5,961.0,849.06,637.61
2016,6,19,11,0,942.0,100.0,2.7,22.0,981.0,880.97,657.56
2016,6,19,11,15,944.5,100.5,2.85,22.0,995.0,910.32,677.73
2016,6,19,11,30,947.0,101.0,3.0,22.0,1009.0,937.34,696.36
2016,6,19,11,45,943.0,105.0,3.2,22.0,1014.0,959.38,712.09
2016,6,19,12,0,939.0,109.0,3.4,22.0,1019.0,978.69,726.08
2016,6,19,12,15,938.5,109.0,3.6,21.5,1018.0,994.61,739.33
2016,6,19,12,30,938.0,109.0,3.8,21.0,1017.0,1007.77,750.87
2016,6,19,12,45,931.5,112.5,4.0,21.0,1007.0,1015.76,757.63
2016,6,19,13,0,925.0,116.0,4.2,21.0,997.0,1020.82,762.54
2016,6,19,13,15,922.0,115.0,4.35,21.0,982.0,1021.85,764.53
2016,6,19,13,30,919.0,114.0,4.5,21.0,967.0,1019.91,764.82
2016,6,19,13,45,919.5,110.0,4.65,21.0,946.5,1015.33,763.78
2016,6,19,14,0,920.0,106.0,4.8,21.0,926.0,1007.74,760.74
2016,6,19,14,15,914.5,105.0,4.9,21.0,897.5,994.55,753.51
2016,6,19,14,30,909.0,104.0,5.0,21.0,869.0,978.59,744.43
2016,6,19,14,45,903.0,101.5,5.1,21.0,835.0,957.88,732.06
2016,6,19,15,0,897.0,99.0,5.2,21.0,801.0,934.61,717.88
2016,6,19,15,15,886.5,97.0,5.2,20.5,761.0,905.4,700.18
2016,6,19,15,30,876.0,95.0,5.2,20.0,721.0,874.12,680.88
2016,6,19,15,45,862.5,93.0,5.25,20.0,677.0,838.39,657.16
2016,6,19,16,0,849.0,91.0,5.3,20.0,633.0,801.12,632.09
2016,6,19,16,15,832.0,88.5,5.3,19.5,585.5,763.95,607.78
2016,6,19,16,30,815.0,86.0,5.3,19.0,538.0,721.02,578.76
2016,6,19,16,45,781.0,78.5,5.35,19.0,479.0,659.45,534.06
2016,6,19,17,0,747.0,71.0,5.4,19.0,420.0,598.65,489.09
2016,6,19,17,15,724.5,71.5,5.35,18.5,377.5,555.72,456.0
2016,6,19,17,30,702.0,72.0,5.3,18.0,335.0,513.16,421.98
2016,6,19,17,45,658.0,67.0,5.25,18.0,284.5,455.51,374.02
2016,6,19,18,0,614.0,62.0,5.2,18.0,234.0,398.59,325.42
2016,6,19,18,15,549.5,55.5,5.05,17.5,186.0,333.58,269.45
2016,6,19,18,30,485.0,49.0,4.9,17.0,138.0,273.93,216.62
2016,6,19,18,45,389.5,39.0,4.8,16.5,97.0,204.54,155.52
2016,6,19,19,0,294.0,29.0,4.7,16.0,56.0,144.37,97.4
2016,6,19,19,15,147.0,14.5,4.65,15.5,28.0,65.25,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,34.0,5.0,4.0,12.5,6.0,0.0,0.0
2016,6,20,5,0,68.0,10.0,4.1,13.0,12.0,9.83,0.0
2016,6,20,5,15,210.0,22.0,4.2,13.0,43.0,17.26,3.14
2016,6,20,5,30,352.0,34.0,4.3,13.0,74.0,26.16,16.54
2016,6,20,5,45,450.0,42.0,4.4,13.5,118.0,30.72,21.38
2016,6,20,6,0,548.0,50.0,4.5,14.0,162.0,35.04,25.54
2016,6,20,6,15,606.5,55.5,4.5,14.5,211.5,42.11,31.99
2016,6,20,6,30,665.0,61.0,4.5,15.0,261.0,82.61,43.48
2016,6,20,6,45,380.5,109.0,4.5,15.5,228.0,123.86,82.9
2016,6,20,7,0,96.0,157.0,4.5,16.0,195.0,149.3,115.39
2016,6,20,7,15,117.5,180.5,4.5,16.0,233.0,179.63,139.48
2016,6,20,7,30,139.0,204.0,4.5,16.0,271.0,212.27,165.65
2016,6,20,7,45,158.5,226.5,4.5,16.5,311.0,245.81,192.34
2016,6,20,8,0,178.0,249.0,4.5,17.0,351.0,281.36,220.53
2016,6,20,8,15,201.5,269.5,4.45,17.0,394.5,318.79,250.39
2016,6,20,8,30,225.0,290.0,4.4,17.0,438.0,358.46,281.83
2016,6,20,8,45,262.0,304.5,4.35,17.0,487.5,397.29,312.46
2016,6,20,9,0,299.0,319.0,4.3,17.0,537.0,443.84,348.85
2016,6,20,9,15,614.5,206.0,4.3,17.0,685.5,536.03,423.87
2016,6,20,9,30,930.0,93.0,4.3,17.0,834.0,660.76,522.93
2016,6,20,9,45,926.0,100.5,4.3,17.5,864.5,703.56,554.28
2016,6,20,10,0,922.0,108.0,4.3,18.0,895.0,744.41,582.86
2016,6,20,10,15,927.5,109.5,4.35,18.0,922.5,784.65,611.28
2016,6,20,10,30,933.0,111.0,4.4,18.0,950.0,823.34,638.4
2016,6,20,10,45,937.5,111.0,4.45,18.0,971.0,858.1,662.6
2016,6,20,11,0,942.0,111.0,4.5,18.0,992.0,890.91,685.36
2016,6,20,11,15,944.0,112.0,4.55,18.0,1005.5,920.4,705.76
2016,6,20,11,30,946.0,113.0,4.6,18.0,1019.0,947.55,724.53
2016,6,20,11,45,948.5,112.0,4.65,18.0,1025.5,970.79,740.62
2016,6,20,12,0,951.0,111.0,4.7,18.0,1032.0,991.47,755.03
2016,6,20,12,15,950.5,111.0,4.8,18.0,1031.0,1007.65,766.85
2016,6,20,12,30,950.0,111.0,4.9,18.0,1030.0,1021.02,776.87
2016,6,20,12,45,951.5,108.5,5.05,18.0,1022.5,1030.96,785.08
2016,6,20,13,0,953.0,106.0,5.2,18.0,1015.0,1037.94,791.38
2016,6,20,13,15,949.5,105.5,5.3,18.0,999.0,1039.03,793.33
2016,6,20,13,30,946.0,105.0,5.4,18.0,983.0,1037.08,793.32
2016,6,20,13,45,940.0,105.0,5.55,18.0,960.0,1030.19,790.37
2016,6,20,14,0,934.0,105.0,5.7,18.0,937.0,1020.35,785.44
2016,6,20,14,15,928.0,103.5,5.75,18.0,908.0,1006.06,776.74
2016,6,20,14,30,922.0,102.0,5.8,18.0,879.0,988.96,766.14
2016,6,20,14,45,910.5,102.5,5.9,18.0,843.0,966.16,751.84
2016,6,20,15,0,899.0,103.0,6.0,18.0,807.0,941.01,735.83
2016,6,20,15,15,888.5,101.0,6.0,17.5,767.0,911.84,717.7
2016,6,20,15,30,878.0,99.0,6.0,17.0,727.0,880.57,697.91
2016,6,20,15,45,862.0,98.0,6.05,17.0,682.0,843.84,672.82
2016,6,20,16,0,846.0,97.0,6.1,17.0,637.0,810.68,650.2
2016,6,20,16,15,827.5,94.0,6.05,16.5,588.5,767.06,620.25
2016,6,20,16,30,809.0,91.0,6.0,16.0,540.0,722.61,589.25
2016,6,20,16,45,581.5,129.0,5.95,16.0,436.5,576.5,474.78
2016,6,20,17,0,354.0,167.0,5.9,16.0,333.0,430.66,355.38
2016,6,20,17,15,200.5,154.5,5.8,16.0,246.0,305.81,252.15
2016,6,20,17,30,47.0,142.0,5.7,16.0,159.0,178.69,145.03
2016,6,20,17,45,39.5,122.0,5.6,16.0,135.0,151.87,122.8
2016,6,20,18,0,32.0,102.0,5.5,16.0,111.0,125.49,100.5
2016,6,20,18,15,23.0,82.5,5.4,15.5,88.0,99.45,78.35
2016,6,20,18,30,14.0,63.0,5.3,15.0,65.0,70.47,53.48
2016,6,20,18,45,7.0,44.5,5.25,15.0,45.5,48.05,33.93
2016,6,20,19,0,0.0,26.0,5.2,15.0,26.0,25.62,13.86
2016,6,20,19,15,0.0,13.0,5.1,15.0,13.0,12.55,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
