Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,29.0,5.0,3.05,13.0,5.5,0.0,0.0
2016,6,21,5,0,58.0,10.0,3.1,13.0,11.0,9.83,0.0
2016,6,21,5,15,194.5,22.0,3.15,13.5,41.0,17.3,2.83
2016,6,21,5,30,331.0,34.0,3.2,14.0,71.0,26.2,16.48
2016,6,21,5,45,430.0,42.0,3.25,14.5,114.5,30.76,21.31
2016,6,21,6,0,529.0,50.0,3.3,15.0,158.0,35.07,25.46
2016,6,21,6,15,587.0,55.5,3.25,15.0,206.5,41.49,31.38
2016,6,21,6,30,645.0,61.0,3.2,15.0,255.0,77.69,40.12
2016,6,21,6,45,690.0,64.5,3.2,15.5,306.5,119.9,66.57
2016,6,21,7,0,735.0,68.0,3.2,16.0,358.0,163.58,99.42
2016,6,21,7,15,763.0,71.5,3.2,16.0,408.5,208.54,137.56
2016,6,21,7,30,791.0,75.0,3.2,16.0,459.0,256.37,179.78
2016,6,21,7,45,813.5,77.0,3.2,16.5,509.0,303.97,222.18
2016,6,21,8,0,836.0,79.0,3.2,17.0,559.0,357.77,269.09
2016,6,21,8,15,852.0,81.5,3.15,17.0,606.0,406.91,312.13
2016,6,21,8,30,868.0,84.0,3.1,17.0,653.0,456.97,354.93
2016,6,21,8,45,880.5,86.0,3.1,17.5,696.0,505.61,394.95
2016,6,21,9,0,893.0,88.0,3.1,18.0,739.0,554.44,433.92
2016,6,21,9,15,902.0,89.5,3.1,18.0,777.5,600.79,470.8
2016,6,21,9,30,911.0,91.0,3.1,18.0,816.0,646.61,506.38
2016,6,21,9,45,913.0,95.5,3.1,18.5,848.0,689.85,538.11
2016,6,21,10,0,915.0,100.0,3.1,19.0,880.0,731.63,566.85
2016,6,21,10,15,920.5,101.0,3.1,19.0,907.5,771.14,593.96
2016,6,21,10,30,926.0,102.0,3.1,19.0,935.0,809.1,619.76
2016,6,21,10,45,928.0,104.0,3.15,19.5,955.0,843.48,641.95
2016,6,21,11,0,930.0,106.0,3.2,20.0,975.0,875.79,662.54
2016,6,21,11,15,932.5,106.5,3.25,20.0,988.5,904.91,682.12
2016,6,21,11,30,935.0,107.0,3.3,20.0,1002.0,931.74,700.13
2016,6,21,11,45,934.5,108.0,3.4,20.5,1008.5,953.92,714.01
2016,6,21,12,0,934.0,109.0,3.5,21.0,1015.0,973.5,726.16
2016,6,21,12,15,934.0,109.0,3.65,20.5,1014.0,989.89,739.4
2016,6,21,12,30,934.0,109.0,3.8,20.0,1013.0,1003.54,750.96
2016,6,21,12,45,930.5,109.5,3.95,20.0,1004.0,1011.49,757.38
2016,6,21,13,0,927.0,110.0,4.1,20.0,995.0,1016.52,761.97
2016,6,21,13,15,924.0,109.5,4.25,20.0,979.5,1018.08,764.34
2016,6,21,13,30,921.0,109.0,4.4,20.0,964.0,1016.68,764.82
2016,6,21,13,45,916.5,108.0,4.6,20.0,942.0,1010.35,762.97
2016,6,21,14,0,912.0,107.0,4.8,20.0,920.0,1001.13,759.23
2016,6,21,14,15,906.0,106.0,4.95,19.5,891.5,987.61,753.6
2016,6,21,14,30,900.0,105.0,5.1,19.0,863.0,971.37,746.04
2016,6,21,14,45,891.5,103.5,5.25,19.0,828.5,949.62,733.08
2016,6,21,15,0,883.0,102.0,5.4,19.0,794.0,925.43,718.33
2016,6,21,15,15,872.5,100.0,5.5,18.5,754.5,896.61,701.2
2016,6,21,15,30,862.0,98.0,5.6,18.0,715.0,865.74,682.37
2016,6,21,15,45,846.5,96.5,5.7,18.0,670.5,829.32,657.91
2016,6,21,16,0,831.0,95.0,5.8,18.0,626.0,796.43,635.83
2016,6,21,16,15,813.5,92.0,5.8,17.5,579.0,754.08,607.14
2016,6,21,16,30,796.0,89.0,5.8,17.0,532.0,710.87,577.35
2016,6,21,16,45,770.0,86.5,5.8,17.0,482.0,661.5,541.2
2016,6,21,17,0,744.0,84.0,5.8,17.0,432.0,612.37,504.22
2016,6,21,17,15,712.0,79.5,5.75,16.5,381.5,557.62,461.51
2016,6,21,17,30,680.0,75.0,5.7,16.0,331.0,506.54,420.43
2016,6,21,17,45,631.0,70.5,5.7,15.5,280.5,445.42,370.0
2016,6,21,18,0,582.0,66.0,5.7,15.0,230.0,387.65,320.79
2016,6,21,18,15,516.5,59.0,5.55,14.5,183.0,322.92,264.37
2016,6,21,18,30,451.0,52.0,5.4,14.0,136.0,263.62,211.31
2016,6,21,18,45,352.0,42.0,5.3,14.0,95.5,194.3,149.53
2016,6,21,19,0,253.0,32.0,5.2,14.0,55.0,134.37,92.05
2016,6,21,19,15,126.5,16.0,5.1,14.0,27.5,60.34,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,28.5,5.0,5.3,12.5,5.5,0.0,0.0
2016,6,22,5,0,57.0,10.0,5.5,13.0,11.0,9.83,0.0
2016,6,22,5,15,197.5,22.5,5.7,13.0,41.5,17.84,2.73
2016,6,22,5,30,338.0,35.0,5.9,13.0,72.0,27.24,17.38
2016,6,22,5,45,424.0,44.0,6.1,13.5,114.5,32.66,23.04
2016,6,22,6,0,510.0,53.0,6.3,14.0,157.0,37.75,27.92
2016,6,22,6,15,570.0,59.5,6.25,14.0,206.0,44.2,33.91
2016,6,22,6,30,630.0,66.0,6.2,14.0,255.0,80.47,43.32
2016,6,22,6,45,315.0,80.0,6.2,14.0,174.5,93.27,60.47
2016,6,22,7,0,0.0,94.0,6.2,14.0,94.0,89.72,70.66
2016,6,22,7,15,0.0,114.5,6.15,14.0,114.5,108.76,86.45
2016,6,22,7,30,0.0,135.0,6.1,14.0,135.0,127.86,102.1
2016,6,22,7,45,2.0,154.0,6.1,14.5,155.5,146.28,116.76
2016,6,22,8,0,4.0,173.0,6.1,15.0,176.0,164.97,131.47
2016,6,22,8,15,3.0,172.5,6.0,15.0,174.5,165.05,131.14
2016,6,22,8,30,2.0,172.0,5.9,15.0,173.0,164.85,130.61
2016,6,22,8,45,3.5,181.5,5.8,15.5,184.0,174.91,138.18
2016,6,22,9,0,5.0,191.0,5.7,16.0,195.0,185.11,145.8
2016,6,22,9,15,10.5,228.0,5.6,16.0,236.5,223.32,176.13
2016,6,22,9,30,16.0,265.0,5.5,16.0,278.0,262.08,206.57
2016,6,22,9,45,17.5,281.0,5.45,16.0,296.0,279.29,219.76
2016,6,22,10,0,19.0,297.0,5.4,16.0,314.0,296.67,233.07
2016,6,22,10,15,18.5,301.5,5.35,16.0,318.5,301.95,236.85
2016,6,22,10,30,18.0,306.0,5.3,16.0,323.0,307.15,240.61
2016,6,22,10,45,47.5,373.5,5.25,16.0,418.0,393.88,308.26
2016,6,22,11,0,77.0,441.0,5.2,16.0,513.0,485.06,377.87
2016,6,22,11,15,51.5,405.0,5.15,16.0,453.5,433.46,337.57
2016,6,22,11,30,26.0,369.0,5.1,16.0,394.0,379.68,295.65
2016,6,22,11,45,27.5,376.5,5.05,16.0,403.5,390.55,304.02
2016,6,22,12,0,29.0,384.0,5.0,16.0,413.0,401.53,312.31
2016,6,22,12,15,42.0,411.0,5.0,16.0,452.0,442.58,343.91
2016,6,22,12,30,55.0,438.0,5.0,16.0,491.0,484.33,375.74
2016,6,22,12,45,46.0,418.5,5.0,16.0,462.5,458.88,356.28
2016,6,22,13,0,37.0,399.0,5.0,16.0,434.0,432.79,336.46
2016,6,22,13,15,46.0,408.0,5.0,16.0,451.5,452.68,352.17
2016,6,22,13,30,55.0,417.0,5.0,16.0,469.0,472.63,367.78
2016,6,22,13,45,63.5,414.5,5.05,16.0,472.5,480.21,374.23
2016,6,22,14,0,72.0,412.0,5.1,16.0,476.0,487.53,380.59
2016,6,22,14,15,112.5,409.5,5.1,16.0,506.0,533.46,417.28
2016,6,22,14,30,153.0,407.0,5.1,16.0,536.0,570.55,447.08
2016,6,22,14,45,242.0,374.0,5.1,16.0,568.5,627.51,493.65
2016,6,22,15,0,331.0,341.0,5.1,16.0,601.0,671.98,530.57
2016,6,22,15,15,442.5,281.0,5.1,16.0,609.0,711.32,564.53
2016,6,22,15,30,554.0,221.0,5.1,16.0,617.0,735.48,587.22
2016,6,22,15,45,471.0,233.0,5.1,16.0,555.5,665.08,533.16
2016,6,22,16,0,388.0,245.0,5.1,16.0,494.0,588.97,474.51
2016,6,22,16,15,366.5,229.0,5.1,15.5,449.5,543.84,441.52
2016,6,22,16,30,345.0,213.0,5.1,15.0,405.0,499.11,408.08
2016,6,22,16,45,336.0,193.0,5.2,15.0,365.5,459.41,377.78
2016,6,22,17,0,327.0,173.0,5.3,15.0,326.0,419.49,346.68
2016,6,22,17,15,283.5,157.0,5.4,14.5,279.0,362.04,300.63
2016,6,22,17,30,240.0,141.0,5.5,14.0,232.0,307.57,256.05
2016,6,22,17,45,216.0,124.0,5.6,14.0,196.5,266.02,221.09
2016,6,22,18,0,192.0,107.0,5.7,14.0,161.0,226.23,186.89
2016,6,22,18,15,325.0,79.5,5.7,14.0,149.5,255.5,209.64
2016,6,22,18,30,458.0,52.0,5.7,14.0,138.0,266.79,214.16
2016,6,22,18,45,358.0,42.0,5.7,14.0,97.0,196.73,151.58
2016,6,22,19,0,258.0,32.0,5.7,14.0,56.0,136.15,93.57
2016,6,22,19,15,129.0,16.0,5.7,13.5,28.0,61.14,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,5,15,185.0,16.0,5.75,13.0,36.0,11.75,0.0
2016,6,23,5,30,370.0,32.0,5.8,13.0,72.0,24.39,14.95
2016,6,23,5,45,464.5,39.5,5.9,13.5,116.5,28.62,19.48
2016,6,23,6,0,559.0,47.0,6.0,14.0,161.0,32.61,23.35
2016,6,23,6,15,616.5,52.5,5.95,14.0,210.0,38.16,28.51
2016,6,23,6,30,674.0,58.0,5.9,14.0,259.0,78.69,40.67
2016,6,23,6,45,398.5,107.5,5.9,14.5,232.0,123.38,82.25
2016,6,23,7,0,123.0,157.0,5.9,15.0,205.0,152.88,117.79
2016,6,23,7,15,469.5,114.0,5.75,15.0,336.0,184.37,130.19
2016,6,23,7,30,816.0,71.0,5.6,15.0,467.0,257.61,181.45
2016,6,23,7,45,486.0,160.0,5.45,15.5,402.5,276.56,210.14
2016,6,23,8,0,156.0,249.0,5.3,16.0,338.0,273.26,215.61
2016,6,23,8,15,137.0,271.0,5.15,16.0,354.0,294.29,232.98
2016,6,23,8,30,118.0,293.0,5.0,16.0,370.0,313.6,248.43
2016,6,23,8,45,169.0,313.0,4.85,16.0,431.5,363.32,287.53
2016,6,23,9,0,220.0,333.0,4.7,16.0,493.0,417.7,330.01
2016,6,23,9,15,576.0,209.5,4.6,16.0,659.5,515.75,410.48
2016,6,23,9,30,932.0,86.0,4.5,16.0,826.0,653.63,520.61
2016,6,23,9,45,933.0,89.5,4.4,16.5,857.5,696.18,551.77
2016,6,23,10,0,934.0,93.0,4.3,17.0,889.0,737.17,579.9
2016,6,23,10,15,937.5,94.0,4.3,17.0,915.0,775.93,607.12
2016,6,23,10,30,941.0,95.0,4.3,17.0,941.0,812.98,632.89
2016,6,23,10,45,943.5,95.5,4.3,17.0,960.5,846.88,656.25
2016,6,23,11,0,946.0,96.0,4.3,17.0,980.0,878.68,678.02
2016,6,23,11,15,947.0,96.5,4.4,17.0,992.5,906.98,698.03
2016,6,23,11,30,948.0,97.0,4.5,17.0,1005.0,932.85,716.4
2016,6,23,11,45,949.5,96.0,4.6,17.5,1011.0,955.22,730.96
2016,6,23,12,0,951.0,95.0,4.7,18.0,1017.0,974.97,743.75
2016,6,23,12,15,950.5,95.0,4.85,17.5,1015.5,991.14,757.46
2016,6,23,12,30,950.0,95.0,5.0,17.0,1014.0,1004.49,769.39
2016,6,23,12,45,946.5,96.0,5.15,17.0,1005.0,1013.05,776.64
2016,6,23,13,0,943.0,97.0,5.3,17.0,996.0,1018.65,781.97
2016,6,23,13,15,940.5,96.5,5.45,17.0,981.5,1020.71,784.94
2016,6,23,13,30,938.0,96.0,5.6,17.0,967.0,1019.77,785.92
2016,6,23,13,45,936.0,94.0,5.75,17.0,945.5,1014.75,784.13
2016,6,23,14,0,934.0,92.0,5.9,17.0,924.0,1006.72,780.3
2016,6,23,14,15,928.5,91.0,6.0,17.0,895.5,993.43,772.48
2016,6,23,14,30,923.0,90.0,6.1,17.0,867.0,977.32,762.71
2016,6,23,14,45,918.0,87.0,6.2,17.0,833.5,956.8,749.8
2016,6,23,15,0,913.0,84.0,6.3,17.0,800.0,933.62,734.96
2016,6,23,15,15,902.5,82.5,6.3,16.5,760.0,904.62,716.72
2016,6,23,15,30,892.0,81.0,6.3,16.0,720.0,873.5,696.79
2016,6,23,15,45,878.5,79.5,6.35,16.0,675.5,837.89,672.25
2016,6,23,16,0,865.0,78.0,6.4,16.0,631.0,800.7,646.32
2016,6,23,16,15,847.5,75.5,6.35,16.0,583.0,757.84,615.47
2016,6,23,16,30,830.0,73.0,6.3,16.0,535.0,714.1,583.64
2016,6,23,16,45,804.5,71.0,6.3,16.0,484.5,664.55,547.03
2016,6,23,17,0,779.0,69.0,6.3,16.0,434.0,619.45,513.36
2016,6,23,17,15,749.0,66.0,6.2,15.5,383.5,566.39,471.9
2016,6,23,17,30,719.0,63.0,6.1,15.0,333.0,514.41,429.72
2016,6,23,17,45,673.5,59.0,6.05,15.0,282.5,453.98,378.69
2016,6,23,18,0,628.0,55.0,6.0,15.0,232.0,396.52,328.75
2016,6,23,18,15,567.0,49.5,5.85,14.5,185.0,335.74,275.23
2016,6,23,18,30,506.0,44.0,5.7,14.0,138.0,277.99,223.02
2016,6,23,18,45,406.0,36.0,5.6,14.0,97.0,208.12,160.28
2016,6,23,19,0,306.0,28.0,5.5,14.0,56.0,147.85,101.73
2016,6,23,19,15,153.0,14.0,5.4,14.0,28.0,66.92,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,192.5,15.0,4.95,13.0,36.0,10.9,0.0
2016,6,24,5,30,385.0,30.0,5.1,13.0,72.0,22.56,13.37
2016,6,24,5,45,471.0,38.5,5.35,13.5,115.5,27.78,18.75
2016,6,24,6,0,557.0,47.0,5.6,14.0,159.0,32.66,23.4
2016,6,24,6,15,278.5,70.0,5.55,14.0,126.0,51.34,40.26
2016,6,24,6,30,0.0,93.0,5.5,14.0,93.0,86.54,68.16
2016,6,24,6,45,1.5,110.5,5.5,14.5,111.5,103.07,81.85
2016,6,24,7,0,3.0,128.0,5.5,15.0,130.0,119.82,95.47
2016,6,24,7,15,17.0,154.5,5.35,15.0,163.0,146.96,117.18
2016,6,24,7,30,31.0,181.0,5.2,15.0,196.0,171.1,136.31
2016,6,24,7,45,28.5,196.5,5.1,15.0,211.5,186.88,149.04
2016,6,24,8,0,26.0,212.0,5.0,15.0,227.0,207.07,165.21
2016,6,24,8,15,33.0,236.0,4.9,15.0,256.5,228.71,182.24
2016,6,24,8,30,40.0,260.0,4.8,15.0,286.0,255.82,203.58
2016,6,24,8,45,38.0,274.5,4.75,15.5,301.0,271.16,215.01
2016,6,24,9,0,36.0,289.0,4.7,16.0,316.0,286.33,226.16
2016,6,24,9,15,79.5,331.5,4.6,16.0,394.0,352.06,277.69
2016,6,24,9,30,123.0,374.0,4.5,16.0,472.0,418.0,328.65
2016,6,24,9,45,153.5,393.0,4.4,16.5,520.5,462.54,361.93
2016,6,24,10,0,184.0,412.0,4.3,17.0,569.0,509.49,396.6
2016,6,24,10,15,229.5,418.5,4.2,17.0,620.5,558.37,433.47
2016,6,24,10,30,275.0,425.0,4.1,17.0,672.0,607.58,470.34
2016,6,24,10,45,612.0,265.0,4.1,17.5,831.5,738.83,574.75
2016,6,24,11,0,949.0,105.0,4.1,18.0,991.0,889.12,682.65
2016,6,24,11,15,951.5,106.0,4.1,18.0,1005.0,919.35,702.22
2016,6,24,11,30,954.0,107.0,4.1,18.0,1019.0,947.25,720.97
2016,6,24,11,45,954.0,107.5,4.2,18.0,1025.5,969.95,736.71
2016,6,24,12,0,954.0,108.0,4.3,18.0,1032.0,990.0,750.73
2016,6,24,12,15,953.5,108.0,4.45,18.0,1031.5,1006.37,762.89
2016,6,24,12,30,953.0,108.0,4.6,18.0,1031.0,1019.93,773.49
2016,6,24,12,45,946.5,111.0,4.75,18.0,1021.0,1027.78,780.31
2016,6,24,13,0,940.0,114.0,4.9,18.0,1011.0,1032.66,785.23
2016,6,24,13,15,937.5,113.5,5.05,18.0,996.0,1034.93,788.47
2016,6,24,13,30,935.0,113.0,5.2,18.0,981.0,1034.2,789.75
2016,6,24,13,45,931.0,111.5,5.35,18.0,959.0,1027.98,787.31
2016,6,24,14,0,927.0,110.0,5.5,18.0,937.0,1018.8,782.89
2016,6,24,14,15,921.5,109.0,5.5,18.0,908.5,1005.78,774.77
2016,6,24,14,30,916.0,108.0,5.5,18.0,880.0,989.98,764.8
2016,6,24,14,45,907.0,106.5,5.55,18.0,845.0,967.66,750.63
2016,6,24,15,0,898.0,105.0,5.6,18.0,810.0,942.87,734.72
2016,6,24,15,15,888.0,103.0,5.55,17.5,770.0,914.31,716.88
2016,6,24,15,30,878.0,101.0,5.5,17.0,730.0,883.63,697.4
2016,6,24,15,45,863.0,99.5,5.5,17.0,685.5,847.31,672.61
2016,6,24,16,0,848.0,98.0,5.5,17.0,641.0,814.49,650.26
2016,6,24,16,15,830.0,95.0,5.45,17.0,592.5,771.28,619.7
2016,6,24,16,30,812.0,92.0,5.4,17.0,544.0,727.19,588.19
2016,6,24,16,45,786.5,89.0,5.35,17.0,493.5,677.06,551.65
2016,6,24,17,0,761.0,86.0,5.3,17.0,443.0,627.08,514.28
2016,6,24,17,15,728.5,81.5,5.2,16.5,391.5,571.33,471.03
2016,6,24,17,30,696.0,77.0,5.1,16.0,340.0,519.37,429.49
2016,6,24,17,45,649.0,72.0,5.1,15.5,288.5,458.03,379.31
2016,6,24,18,0,602.0,67.0,5.1,15.0,237.0,399.84,330.09
2016,6,24,18,15,535.0,59.5,4.85,14.5,188.5,332.84,271.97
2016,6,24,18,30,468.0,52.0,4.6,14.0,140.0,271.4,217.27
2016,6,24,18,45,366.5,42.0,4.45,14.0,98.5,200.23,154.09
2016,6,24,19,0,265.0,32.0,4.3,14.0,57.0,138.68,95.54
2016,6,24,19,15,132.5,16.0,4.1,14.0,28.5,62.29,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,162.0,17.0,2.8,13.0,34.5,12.71,0.0
2016,6,25,5,30,324.0,34.0,2.8,13.0,69.0,26.45,16.63
2016,6,25,5,45,419.0,42.5,2.85,13.5,112.0,31.45,21.98
2016,6,25,6,0,514.0,51.0,2.9,14.0,155.0,36.16,26.53
2016,6,25,6,15,574.0,57.5,2.8,14.0,204.0,40.81,30.91
2016,6,25,6,30,634.0,64.0,2.7,14.0,253.0,77.09,41.02
2016,6,25,6,45,677.5,68.5,2.65,14.5,304.0,116.27,64.59
2016,6,25,7,0,721.0,73.0,2.6,15.0,355.0,163.13,99.9
2016,6,25,7,15,751.0,77.0,2.6,15.5,406.5,208.13,137.51
2016,6,25,7,30,781.0,81.0,2.6,16.0,458.0,256.22,179.3
2016,6,25,7,45,805.0,83.5,2.65,16.5,508.5,304.16,221.69
2016,6,25,8,0,829.0,86.0,2.7,17.0,559.0,354.26,265.52
2016,6,25,8,15,846.0,88.5,2.7,17.0,606.5,407.67,311.7
2016,6,25,8,30,863.0,91.0,2.7,17.0,654.0,457.95,354.52
2016,6,25,8,45,877.0,93.0,2.75,17.5,698.5,507.17,394.92
2016,6,25,9,0,891.0,95.0,2.8,18.0,743.0,556.72,434.4
2016,6,25,9,15,901.0,96.5,2.8,18.0,782.0,603.66,471.57
2016,6,25,9,30,911.0,98.0,2.8,18.0,821.0,650.17,507.49
2016,6,25,9,45,914.0,102.0,2.85,18.5,854.0,693.74,539.54
2016,6,25,10,0,917.0,106.0,2.9,19.0,887.0,735.95,569.02
2016,6,25,10,15,923.0,107.0,2.95,19.0,914.5,776.04,596.68
2016,6,25,10,30,929.0,108.0,3.0,19.0,942.0,814.63,623.09
2016,6,25,10,45,932.5,109.5,3.05,19.0,963.5,850.01,647.11
2016,6,25,11,0,936.0,111.0,3.1,19.0,985.0,883.41,669.67
2016,6,25,11,15,939.0,111.5,3.2,19.0,999.0,913.31,690.12
2016,6,25,11,30,942.0,112.0,3.3,19.0,1013.0,940.93,709.03
2016,6,25,11,45,942.5,112.5,3.4,19.0,1020.0,963.89,724.82
2016,6,25,12,0,943.0,113.0,3.5,19.0,1027.0,984.26,738.95
2016,6,25,12,15,943.0,113.0,3.65,19.0,1026.5,1001.01,751.08
2016,6,25,12,30,943.0,113.0,3.8,19.0,1026.0,1014.99,761.47
2016,6,25,12,45,944.0,111.0,3.95,19.0,1018.5,1025.1,769.37
2016,6,25,13,0,945.0,109.0,4.1,19.0,1011.0,1032.28,775.42
2016,6,25,13,15,942.0,108.5,4.2,19.0,996.0,1034.07,777.65
2016,6,25,13,30,939.0,108.0,4.3,19.0,981.0,1032.85,777.98
2016,6,25,13,45,934.0,107.5,4.4,19.0,958.5,1026.67,775.07
2016,6,25,14,0,929.0,107.0,4.5,19.0,936.0,1017.54,770.67
2016,6,25,14,15,923.0,106.0,4.55,19.0,907.0,1004.04,762.88
2016,6,25,14,30,917.0,105.0,4.6,19.0,878.0,987.75,753.26
2016,6,25,14,45,908.0,103.5,4.7,19.0,843.0,965.42,739.92
2016,6,25,15,0,899.0,102.0,4.8,19.0,808.0,940.61,724.8
2016,6,25,15,15,888.5,100.0,4.8,18.5,768.0,911.59,707.27
2016,6,25,15,30,878.0,98.0,4.8,18.0,728.0,880.46,688.12
2016,6,25,15,45,864.0,96.0,4.8,18.0,683.5,844.43,663.94
2016,6,25,16,0,850.0,94.0,4.8,18.0,639.0,806.87,638.47
2016,6,25,16,15,832.0,91.5,4.8,17.5,591.0,769.07,613.77
2016,6,25,16,30,814.0,89.0,4.8,17.0,543.0,725.5,584.32
2016,6,25,16,45,790.0,85.5,4.85,17.0,492.5,675.82,548.81
2016,6,25,17,0,766.0,82.0,4.9,17.0,442.0,626.18,512.49
2016,6,25,17,15,734.0,78.0,4.85,16.5,390.5,571.15,470.1
2016,6,25,17,30,702.0,74.0,4.8,16.0,339.0,519.63,429.16
2016,6,25,17,45,657.0,69.0,4.8,16.0,288.0,459.16,379.1
2016,6,25,18,0,612.0,64.0,4.8,16.0,237.0,401.67,330.04
2016,6,25,18,15,547.0,57.0,4.7,15.5,189.0,335.76,273.22
2016,6,25,18,30,482.0,50.0,4.6,15.0,141.0,275.24,219.52
2016,6,25,18,45,380.5,40.5,4.55,15.0,99.0,203.99,156.44
2016,6,25,19,0,279.0,31.0,4.5,15.0,57.0,142.39,97.85
2016,6,25,19,15,139.5,15.5,4.45,14.5,28.5,65.17,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,166.5,16.0,3.5,13.0,33.5,11.85,0.0
2016,6,26,5,30,333.0,32.0,3.5,13.0,67.0,24.57,14.99
2016,6,26,5,45,421.5,41.0,3.5,13.5,109.5,30.14,20.81
2016,6,26,6,0,510.0,50.0,3.5,14.0,152.0,35.35,25.79
2016,6,26,6,15,255.0,63.0,3.4,14.0,114.0,45.24,34.85
2016,6,26,6,30,0.0,76.0,3.3,14.0,76.0,72.12,55.93
2016,6,26,6,45,0.0,91.5,3.2,14.5,91.5,86.61,68.01
2016,6,26,7,0,0.0,107.0,3.1,15.0,107.0,101.18,79.93
2016,6,26,7,15,0.0,127.0,3.05,15.0,127.0,119.76,95.14
2016,6,26,7,30,0.0,147.0,3.0,15.0,147.0,138.44,110.22
2016,6,26,7,45,6.5,170.0,2.95,15.5,174.0,161.75,128.49
2016,6,26,8,0,13.0,193.0,2.9,16.0,201.0,185.79,147.16
2016,6,26,8,15,11.0,199.5,2.9,16.0,207.0,192.51,152.17
2016,6,26,8,30,9.0,206.0,2.9,16.0,213.0,198.92,156.92
2016,6,26,8,45,16.5,237.0,2.9,16.5,249.0,231.95,182.46
2016,6,26,9,0,24.0,268.0,2.9,17.0,285.0,265.78,208.23
2016,6,26,9,15,22.0,275.0,2.9,17.0,291.5,273.08,213.44
2016,6,26,9,30,20.0,282.0,2.9,17.0,298.0,280.12,218.51
2016,6,26,9,45,35.5,326.0,2.9,17.5,355.5,328.57,255.27
2016,6,26,10,0,51.0,370.0,2.9,18.0,413.0,382.32,295.32
2016,6,26,10,15,64.0,394.5,2.95,18.0,451.0,418.03,321.95
2016,6,26,10,30,77.0,419.0,3.0,18.0,489.0,454.86,349.29
2016,6,26,10,45,117.5,441.5,3.05,18.5,550.5,511.06,390.81
2016,6,26,11,0,158.0,464.0,3.1,19.0,612.0,572.14,435.13
2016,6,26,11,15,127.0,464.5,3.2,19.0,584.5,553.74,420.68
2016,6,26,11,30,96.0,465.0,3.3,19.0,557.0,533.13,404.92
2016,6,26,11,45,106.0,472.5,3.4,19.5,575.0,554.08,419.88
2016,6,26,12,0,116.0,480.0,3.5,20.0,593.0,577.08,436.04
2016,6,26,12,15,137.0,483.0,3.6,20.0,616.0,605.19,457.1
2016,6,26,12,30,158.0,486.0,3.7,20.0,639.0,633.55,478.28
2016,6,26,12,45,530.0,303.0,3.85,20.0,810.0,823.28,626.66
2016,6,26,13,0,902.0,120.0,4.0,20.0,981.0,1001.23,752.51
2016,6,26,13,15,899.0,119.0,4.15,19.5,966.0,1002.49,754.73
2016,6,26,13,30,896.0,118.0,4.3,19.0,951.0,1000.86,756.49
2016,6,26,13,45,642.5,248.0,4.5,19.0,838.0,896.1,686.03
2016,6,26,14,0,389.0,378.0,4.7,19.0,725.0,774.79,594.0
2016,6,26,14,15,631.0,246.0,4.8,19.0,788.0,879.05,678.67
2016,6,26,14,30,873.0,114.0,4.9,19.0,851.0,955.46,734.08
2016,6,26,14,45,656.0,206.0,5.05,19.0,747.5,848.2,659.6
2016,6,26,15,0,439.0,298.0,5.2,19.0,644.0,733.55,572.56
2016,6,26,15,15,635.0,203.0,5.2,18.5,674.0,804.35,633.46
2016,6,26,15,30,831.0,108.0,5.2,18.0,704.0,850.43,669.47
2016,6,26,15,45,815.5,106.0,5.25,18.0,660.0,819.63,648.54
2016,6,26,16,0,800.0,104.0,5.3,18.0,616.0,782.23,622.98
2016,6,26,16,15,781.0,100.5,5.25,17.5,569.5,739.21,593.67
2016,6,26,16,30,762.0,97.0,5.2,17.0,523.0,695.47,563.38
2016,6,26,16,45,736.5,93.5,5.2,17.0,474.0,646.58,527.72
2016,6,26,17,0,711.0,90.0,5.2,17.0,425.0,600.29,492.68
2016,6,26,17,15,678.5,85.5,5.05,16.5,375.0,546.69,450.82
2016,6,26,17,30,646.0,81.0,4.9,16.0,325.0,494.47,408.97
2016,6,26,17,45,603.0,74.5,4.8,16.0,276.0,435.72,360.06
2016,6,26,18,0,560.0,68.0,4.7,16.0,227.0,379.83,312.22
2016,6,26,18,15,496.5,60.5,4.6,15.5,180.5,316.32,257.48
2016,6,26,18,30,433.0,53.0,4.5,15.0,134.0,258.06,205.88
2016,6,26,18,45,342.0,42.0,4.45,15.0,94.5,191.31,146.73
2016,6,26,19,0,251.0,31.0,4.4,15.0,55.0,133.33,91.59
2016,6,26,19,15,125.5,15.5,4.35,14.5,27.5,59.73,0.0
2016,6,26,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.0,3.65,13.0,10.0,9.64,0.0
2016,6,27,5,30,0.0,20.0,3.6,13.0,20.0,19.3,10.52
2016,6,27,5,45,0.0,32.5,3.55,13.5,32.5,31.38,21.88
2016,6,27,6,0,0.0,45.0,3.5,14.0,45.0,43.42,32.93
2016,6,27,6,15,0.0,59.5,3.35,14.0,59.5,56.83,45.15
2016,6,27,6,30,0.0,74.0,3.2,14.0,74.0,70.37,54.44
2016,6,27,6,45,0.0,89.0,3.1,14.5,89.0,84.41,66.16
2016,6,27,7,0,0.0,104.0,3.0,15.0,104.0,98.52,77.71
2016,6,27,7,15,3.0,130.5,2.95,15.0,132.0,123.39,98.03
2016,6,27,7,30,6.0,157.0,2.9,15.0,160.0,148.64,118.4
2016,6,27,7,45,14.5,182.0,2.85,15.5,190.0,174.59,138.71
2016,6,27,8,0,23.0,207.0,2.8,16.0,220.0,201.5,159.57
2016,6,27,8,15,19.5,215.5,2.85,16.5,227.5,210.07,165.79
2016,6,27,8,30,16.0,224.0,2.9,17.0,235.0,218.19,171.58
2016,6,27,8,45,26.0,256.5,3.0,17.5,275.5,249.5,195.59
2016,6,27,9,0,36.0,289.0,3.1,18.0,316.0,286.12,223.42
2016,6,27,9,15,45.0,315.5,3.15,18.0,350.5,318.01,247.72
2016,6,27,9,30,54.0,342.0,3.2,18.0,385.0,350.87,272.6
2016,6,27,9,45,62.0,364.0,3.25,18.5,415.5,379.99,293.91
2016,6,27,10,0,70.0,386.0,3.3,19.0,446.0,409.86,315.59
2016,6,27,10,15,91.0,410.0,3.35,19.0,490.5,451.76,346.97
2016,6,27,10,30,112.0,434.0,3.4,19.0,535.0,492.96,377.57
2016,6,27,10,45,132.0,448.5,3.5,19.5,570.0,528.92,403.5
2016,6,27,11,0,152.0,463.0,3.6,20.0,605.0,566.09,430.08
2016,6,27,11,15,158.5,471.0,3.65,20.0,621.0,586.67,444.89
2016,6,27,11,30,165.0,479.0,3.7,20.0,637.0,607.35,459.83
2016,6,27,11,45,244.0,466.5,3.8,20.0,702.0,674.58,510.6
2016,6,27,12,0,323.0,454.0,3.9,20.0,767.0,744.44,562.41
2016,6,27,12,15,312.5,457.5,4.05,20.0,760.0,747.47,564.39
2016,6,27,12,30,302.0,461.0,4.2,20.0,753.0,749.28,565.93
2016,6,27,12,45,399.0,422.5,4.35,20.0,805.5,811.73,613.87
2016,6,27,13,0,496.0,384.0,4.5,20.0,858.0,878.23,664.11
2016,6,27,13,15,704.0,249.0,4.6,20.0,909.5,952.06,722.8
2016,6,27,13,30,912.0,114.0,4.7,20.0,961.0,1012.23,764.92
2016,6,27,13,45,908.5,112.5,4.85,20.0,939.5,1006.68,762.63
2016,6,27,14,0,905.0,111.0,5.0,20.0,918.0,998.23,758.86
2016,6,27,14,15,701.0,210.0,5.05,20.0,823.0,908.88,697.86
2016,6,27,14,30,497.0,309.0,5.1,20.0,728.0,810.11,624.28
2016,6,27,14,45,687.0,206.5,5.15,20.0,760.5,877.74,679.56
2016,6,27,15,0,877.0,104.0,5.2,20.0,793.0,922.64,712.63
2016,6,27,15,15,866.0,102.0,5.25,19.5,753.5,893.69,694.84
2016,6,27,15,30,855.0,100.0,5.3,19.0,714.0,862.72,675.83
2016,6,27,15,45,842.5,97.5,5.35,19.0,670.5,828.07,652.65
2016,6,27,16,0,830.0,95.0,5.4,19.0,627.0,796.77,631.75
2016,6,27,16,15,812.0,92.0,5.45,18.5,579.5,754.16,603.36
2016,6,27,16,30,794.0,89.0,5.5,18.0,532.0,710.71,573.86
2016,6,27,16,45,772.0,85.0,5.55,18.0,483.0,662.63,539.15
2016,6,27,17,0,750.0,81.0,5.6,18.0,434.0,614.48,503.59
2016,6,27,17,15,719.5,77.0,5.55,17.5,383.5,561.06,462.19
2016,6,27,17,30,689.0,73.0,5.5,17.0,333.0,510.98,422.2
2016,6,27,17,45,646.5,68.0,5.5,16.5,283.5,452.45,374.22
2016,6,27,18,0,604.0,63.0,5.5,16.0,234.0,396.7,326.97
2016,6,27,18,15,541.5,56.0,5.35,15.5,186.5,332.3,271.08
2016,6,27,18,30,479.0,49.0,5.2,15.0,139.0,273.09,218.22
2016,6,27,18,45,383.0,39.5,5.1,15.0,98.0,204.03,156.66
2016,6,27,19,0,287.0,30.0,5.0,15.0,57.0,144.15,99.2
2016,6,27,19,15,143.5,15.0,4.85,15.0,28.5,65.78,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,148.0,16.5,3.65,13.0,32.0,12.38,0.0
2016,6,28,5,30,296.0,33.0,3.6,13.0,64.0,25.7,15.81
2016,6,28,5,45,383.0,43.0,3.6,13.5,105.0,32.13,22.52
2016,6,28,6,0,470.0,53.0,3.6,14.0,146.0,38.15,28.25
2016,6,28,6,15,235.0,58.5,3.5,14.0,105.0,41.31,31.33
2016,6,28,6,30,0.0,64.0,3.4,14.0,64.0,61.57,46.99
2016,6,28,6,45,0.0,77.5,3.3,14.5,77.5,74.24,57.59
2016,6,28,7,0,0.0,91.0,3.2,15.0,91.0,86.95,68.03
2016,6,28,7,15,0.0,119.0,3.15,15.0,119.0,112.66,89.27
2016,6,28,7,30,0.0,147.0,3.1,15.0,147.0,138.39,110.22
2016,6,28,7,45,2.0,160.5,3.05,15.5,161.5,151.96,120.65
2016,6,28,8,0,4.0,174.0,3.0,16.0,176.0,165.73,131.16
2016,6,28,8,15,6.5,189.0,2.95,16.0,193.0,181.26,143.24
2016,6,28,8,30,9.0,204.0,2.9,16.0,210.0,197.05,155.47
2016,6,28,8,45,13.5,228.0,2.9,16.5,237.5,222.26,174.81
2016,6,28,9,0,18.0,252.0,2.9,17.0,265.0,247.98,194.31
2016,6,28,9,15,17.0,260.0,2.85,17.0,273.0,256.4,200.43
2016,6,28,9,30,16.0,268.0,2.8,17.0,281.0,264.68,206.47
2016,6,28,9,45,50.0,331.5,2.8,17.5,373.5,342.85,266.49
2016,6,28,10,0,84.0,395.0,2.8,18.0,466.0,427.55,329.79
2016,6,28,10,15,54.5,367.0,2.85,18.0,414.0,385.79,297.34
2016,6,28,10,30,25.0,339.0,2.9,18.0,362.0,341.0,262.73
2016,6,28,10,45,28.5,357.5,3.0,18.0,384.0,363.43,279.79
2016,6,28,11,0,32.0,376.0,3.1,18.0,406.0,386.25,296.85
2016,6,28,11,15,39.0,396.5,3.2,18.0,433.5,414.35,317.93
2016,6,28,11,30,46.0,417.0,3.3,18.0,461.0,443.03,339.34
2016,6,28,11,45,71.0,444.5,3.4,18.5,513.0,495.27,377.96
2016,6,28,12,0,96.0,472.0,3.5,19.0,565.0,548.84,416.93
2016,6,28,12,15,146.5,478.0,3.6,19.0,620.0,609.02,462.15
2016,6,28,12,30,197.0,484.0,3.7,19.0,675.0,668.55,506.44
2016,6,28,12,45,167.0,480.0,3.85,19.0,641.0,641.17,486.18
2016,6,28,13,0,137.0,476.0,4.0,19.0,607.0,612.56,465.32
2016,6,28,13,15,94.0,443.5,4.1,18.5,532.5,535.44,409.45
2016,6,28,13,30,51.0,411.0,4.2,18.0,458.0,462.38,355.4
2016,6,28,13,45,60.5,410.5,4.3,18.0,465.5,472.97,364.49
2016,6,28,14,0,70.0,410.0,4.4,18.0,473.0,483.35,373.16
2016,6,28,14,15,55.5,381.0,4.4,18.0,430.0,440.44,340.99
2016,6,28,14,30,41.0,352.0,4.4,18.0,387.0,397.32,308.53
2016,6,28,14,45,55.0,351.0,4.45,18.0,395.5,410.53,319.85
2016,6,28,15,0,69.0,350.0,4.5,18.0,404.0,423.29,330.7
2016,6,28,15,15,66.0,330.0,4.45,17.5,380.0,399.66,313.76
2016,6,28,15,30,63.0,310.0,4.4,17.0,356.0,375.83,296.63
2016,6,28,15,45,46.5,277.5,4.4,17.0,310.0,326.69,258.67
2016,6,28,16,0,30.0,245.0,4.4,17.0,264.0,278.1,220.69
2016,6,28,16,15,29.5,227.0,4.35,16.5,245.0,258.78,206.44
2016,6,28,16,30,29.0,209.0,4.3,16.0,226.0,239.34,191.87
2016,6,28,16,45,21.0,185.5,4.3,16.0,197.5,201.29,161.47
2016,6,28,17,0,13.0,162.0,4.3,16.0,169.0,171.31,137.3
2016,6,28,17,15,6.5,141.5,4.3,15.5,145.0,146.03,116.97
2016,6,28,17,30,0.0,121.0,4.3,15.0,121.0,121.17,96.68
2016,6,28,17,45,0.0,103.0,4.35,15.0,103.0,103.11,81.75
2016,6,28,18,0,0.0,85.0,4.4,15.0,85.0,84.96,66.49
2016,6,28,18,15,234.5,68.0,4.4,14.5,112.0,199.92,163.23
2016,6,28,18,30,469.0,51.0,4.4,14.0,139.0,271.21,217.38
2016,6,28,18,45,368.5,41.5,4.4,14.0,98.0,200.84,154.65
2016,6,28,19,0,268.0,32.0,4.4,14.0,57.0,139.95,96.66
2016,6,28,19,15,134.0,16.0,4.35,13.5,28.5,64.32,0.0
2016,6,28,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,165.0,16.0,4.35,12.0,33.0,11.98,0.0
2016,6,29,5,30,330.0,32.0,4.4,12.0,66.0,24.81,15.07
2016,6,29,5,45,421.0,41.0,4.5,12.5,108.5,30.36,21.04
2016,6,29,6,0,512.0,50.0,4.6,13.0,151.0,35.57,26.06
2016,6,29,6,15,573.5,56.5,4.55,13.0,200.0,38.3,28.76
2016,6,29,6,30,635.0,63.0,4.5,13.0,249.0,73.12,39.03
2016,6,29,6,45,317.5,69.5,4.5,13.5,162.5,82.5,51.67
2016,6,29,7,0,0.0,76.0,4.5,14.0,76.0,73.35,56.84
2016,6,29,7,15,0.0,95.0,4.45,14.0,95.0,91.08,71.61
2016,6,29,7,30,0.0,114.0,4.4,14.0,114.0,108.84,86.21
2016,6,29,7,45,0.0,129.5,4.4,14.5,129.5,123.46,97.86
2016,6,29,8,0,0.0,145.0,4.4,15.0,145.0,138.13,109.4
2016,6,29,8,15,0.0,145.5,4.35,15.0,145.5,139.05,109.79
2016,6,29,8,30,0.0,146.0,4.3,15.0,146.0,139.86,110.12
2016,6,29,8,45,2.0,164.0,4.3,15.5,165.5,157.87,124.23
2016,6,29,9,0,4.0,182.0,4.3,16.0,185.0,176.12,138.37
2016,6,29,9,15,6.5,203.0,4.25,16.0,208.5,197.68,155.31
2016,6,29,9,30,9.0,224.0,4.2,16.0,232.0,219.52,172.36
2016,6,29,9,45,9.0,225.0,4.2,16.0,233.5,221.27,173.43
2016,6,29,10,0,9.0,226.0,4.2,16.0,235.0,222.97,174.52
2016,6,29,10,15,10.0,233.0,4.2,16.0,242.5,231.03,180.68
2016,6,29,10,30,11.0,240.0,4.2,16.0,250.0,239.16,186.89
2016,6,29,10,45,15.0,279.5,4.2,16.0,293.5,280.68,219.22
2016,6,29,11,0,19.0,319.0,4.2,16.0,337.0,322.63,251.49
2016,6,29,11,15,16.0,289.5,4.2,16.0,304.5,293.01,228.33
2016,6,29,11,30,13.0,260.0,4.2,16.0,272.0,262.9,204.86
2016,6,29,11,45,17.0,302.0,4.25,16.0,318.5,307.8,239.8
2016,6,29,12,0,21.0,344.0,4.3,16.0,365.0,353.13,274.59
2016,6,29,12,15,20.0,336.5,4.35,16.0,356.5,345.95,269.0
2016,6,29,12,30,19.0,329.0,4.4,16.0,348.0,338.6,263.45
2016,6,29,12,45,21.5,344.0,4.45,16.0,365.0,356.59,277.46
2016,6,29,13,0,24.0,359.0,4.5,16.0,382.0,374.69,291.49
2016,6,29,13,15,21.0,337.0,4.5,16.0,357.0,350.77,273.22
2016,6,29,13,30,18.0,315.0,4.5,16.0,332.0,326.6,254.81
2016,6,29,13,45,20.5,321.0,4.55,16.0,340.0,335.58,262.17
2016,6,29,14,0,23.0,327.0,4.6,16.0,348.0,344.59,269.51
2016,6,29,14,15,25.5,326.0,4.6,16.0,348.0,354.18,277.31
2016,6,29,14,30,28.0,325.0,4.6,16.0,348.0,356.6,279.65
2016,6,29,14,45,21.0,290.0,4.6,16.0,307.0,306.6,241.07
2016,6,29,15,0,14.0,255.0,4.6,16.0,266.0,264.82,208.6
2016,6,29,15,15,12.5,241.0,4.6,15.5,251.0,249.53,197.34
2016,6,29,15,30,11.0,227.0,4.6,15.0,236.0,234.24,185.93
2016,6,29,15,45,8.0,207.0,4.65,15.0,213.5,211.52,168.1
2016,6,29,16,0,5.0,187.0,4.7,15.0,191.0,188.9,150.21
2016,6,29,16,15,2.5,172.0,4.7,15.0,174.0,171.94,136.79
2016,6,29,16,30,0.0,157.0,4.7,15.0,157.0,155.12,123.38
2016,6,29,16,45,0.0,145.5,4.75,15.0,145.5,143.89,114.58
2016,6,29,17,0,0.0,134.0,4.8,15.0,134.0,132.68,105.7
2016,6,29,17,15,0.0,93.0,4.8,14.5,93.0,90.71,71.16
2016,6,29,17,30,0.0,52.0,4.8,14.0,52.0,50.24,37.25
2016,6,29,17,45,0.0,44.0,4.8,14.0,44.0,42.49,30.73
2016,6,29,18,0,0.0,36.0,4.8,14.0,36.0,34.75,24.12
2016,6,29,18,15,233.0,44.5,4.7,13.5,88.5,169.67,138.95
2016,6,29,18,30,466.0,53.0,4.6,13.0,141.0,272.19,219.18
2016,6,29,18,45,366.0,42.5,4.6,13.0,99.0,200.99,155.44
2016,6,29,19,0,266.0,32.0,4.6,13.0,57.0,139.32,96.57
2016,6,29,19,15,133.0,16.0,4.55,13.0,28.5,62.59,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,125.5,17.5,4.05,13.0,30.5,13.56,0.0
2016,6,30,5,30,251.0,35.0,4.0,13.0,61.0,27.05,16.77
2016,6,30,5,45,346.0,46.0,4.0,13.5,102.0,35.19,25.14
2016,6,30,6,0,441.0,57.0,4.0,14.0,143.0,42.01,31.64
2016,6,30,6,15,220.5,52.5,3.8,14.0,95.5,36.9,27.38
2016,6,30,6,30,0.0,48.0,3.6,14.0,48.0,46.36,34.05
2016,6,30,6,45,0.0,58.5,3.45,14.0,58.5,56.53,42.69
2016,6,30,7,0,0.0,69.0,3.3,14.0,69.0,66.7,51.23
2016,6,30,7,15,0.0,102.5,3.1,14.0,102.5,97.87,77.28
2016,6,30,7,30,0.0,136.0,2.9,14.0,136.0,128.6,102.55
2016,6,30,7,45,9.5,168.5,2.75,14.5,173.5,161.14,128.42
2016,6,30,8,0,19.0,201.0,2.6,15.0,211.0,194.69,154.75
2016,6,30,8,15,48.0,240.5,2.5,15.0,270.5,237.77,188.47
2016,6,30,8,30,77.0,280.0,2.4,15.0,330.0,288.21,227.77
2016,6,30,8,45,451.0,202.0,2.3,15.5,525.5,391.42,308.35
2016,6,30,9,0,825.0,124.0,2.2,16.0,721.0,540.45,423.49
2016,6,30,9,15,623.5,216.5,2.2,16.0,682.0,544.96,425.83
2016,6,30,9,30,422.0,309.0,2.2,16.0,643.0,534.45,416.0
2016,6,30,9,45,357.5,349.5,2.25,16.0,640.5,551.7,428.02
2016,6,30,10,0,293.0,390.0,2.3,16.0,638.0,560.36,433.03
2016,6,30,10,15,594.0,259.0,2.35,16.0,783.5,670.53,520.9
2016,6,30,10,30,895.0,128.0,2.4,16.0,929.0,803.54,619.5
2016,6,30,10,45,899.5,129.0,2.45,16.5,951.0,838.43,641.22
2016,6,30,11,0,904.0,130.0,2.5,17.0,973.0,871.49,662.36
2016,6,30,11,15,691.0,260.5,2.6,17.0,910.5,840.79,640.18
2016,6,30,11,30,478.0,391.0,2.7,17.0,848.0,798.6,604.87
2016,6,30,11,45,488.5,384.5,2.85,17.0,854.5,816.81,619.23
2016,6,30,12,0,499.0,378.0,3.0,17.0,861.0,834.04,632.41
2016,6,30,12,15,707.5,254.5,3.1,17.0,938.5,921.62,700.07
2016,6,30,12,30,916.0,131.0,3.2,17.0,1016.0,1004.94,756.74
2016,6,30,12,45,684.0,262.0,3.35,17.5,920.5,930.31,705.21
2016,6,30,13,0,452.0,393.0,3.5,18.0,825.0,843.76,638.05
2016,6,30,13,15,670.0,266.5,3.6,18.0,895.0,935.76,711.0
2016,6,30,13,30,888.0,140.0,3.7,18.0,965.0,1014.45,765.31
2016,6,30,13,45,882.5,139.0,3.85,18.0,942.5,1007.89,761.89
2016,6,30,14,0,877.0,138.0,4.0,18.0,920.0,998.52,757.32
2016,6,30,14,15,869.5,136.5,4.05,18.0,891.0,983.96,748.64
2016,6,30,14,30,862.0,135.0,4.1,18.0,862.0,966.78,738.24
2016,6,30,14,45,853.0,132.5,4.15,18.0,827.5,950.33,728.41
2016,6,30,15,0,844.0,130.0,4.2,18.0,793.0,925.81,712.96
2016,6,30,15,15,592.5,215.5,4.2,17.5,669.5,779.33,610.07
2016,6,30,15,30,341.0,301.0,4.2,17.0,546.0,627.27,493.92
2016,6,30,15,45,563.5,210.0,4.25,17.0,584.5,718.99,570.6
2016,6,30,16,0,786.0,119.0,4.3,17.0,623.0,787.63,624.6
2016,6,30,16,15,765.0,115.5,4.3,16.5,575.5,743.53,594.49
2016,6,30,16,30,744.0,112.0,4.3,16.0,528.0,701.69,566.26
2016,6,30,16,45,716.0,108.0,4.3,16.0,477.5,651.22,529.75
2016,6,30,17,0,688.0,104.0,4.3,16.0,427.0,601.21,491.59
2016,6,30,17,15,652.5,98.5,4.25,15.5,376.5,545.39,448.65
2016,6,30,17,30,617.0,93.0,4.2,15.0,326.0,491.18,405.75
2016,6,30,17,45,566.5,86.0,4.2,15.0,276.0,428.79,354.35
2016,6,30,18,0,516.0,79.0,4.2,15.0,226.0,369.85,304.38
2016,6,30,18,15,447.5,70.0,4.15,14.5,179.0,304.03,248.01
2016,6,30,18,30,379.0,61.0,4.1,14.0,132.0,243.2,194.62
2016,6,30,18,45,277.0,48.5,4.1,14.0,92.0,173.9,133.87
2016,6,30,19,0,175.0,36.0,4.1,14.0,52.0,114.69,79.03
2016,6,30,19,15,87.5,18.0,4.1,13.5,26.0,52.61,0.0
2016,6,30,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
