Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,107.5,18.0,3.35,12.0,28.5,14.0,0.0
2016,7,1,5,30,215.0,36.0,3.4,12.0,57.0,27.91,17.48
2016,7,1,5,45,312.0,47.5,3.45,12.5,98.0,35.92,25.88
2016,7,1,6,0,409.0,59.0,3.5,13.0,139.0,44.0,33.53
2016,7,1,6,15,474.5,67.5,3.45,13.0,185.5,47.99,37.42
2016,7,1,6,30,540.0,76.0,3.4,13.0,232.0,78.35,46.83
2016,7,1,6,45,270.0,93.0,3.4,13.5,171.0,95.89,65.07
2016,7,1,7,0,0.0,110.0,3.4,14.0,110.0,103.66,82.35
2016,7,1,7,15,1.5,130.5,3.35,14.0,131.5,122.97,98.17
2016,7,1,7,30,3.0,151.0,3.3,14.0,153.0,142.53,113.99
2016,7,1,7,45,44.5,195.5,3.25,14.0,221.0,190.01,151.42
2016,7,1,8,0,86.0,240.0,3.2,14.0,289.0,245.18,194.98
2016,7,1,8,15,81.0,260.0,3.1,14.0,309.0,266.62,212.03
2016,7,1,8,30,76.0,280.0,3.0,14.0,329.0,287.63,228.53
2016,7,1,8,45,115.0,307.5,2.95,14.5,387.5,331.17,262.1
2016,7,1,9,0,154.0,335.0,2.9,15.0,446.0,382.86,301.62
2016,7,1,9,15,226.0,344.5,2.85,15.0,517.5,441.26,346.85
2016,7,1,9,30,298.0,354.0,2.8,15.0,589.0,501.63,393.26
2016,7,1,9,45,240.5,382.0,2.75,15.5,577.0,504.24,393.07
2016,7,1,10,0,183.0,410.0,2.7,16.0,565.0,505.53,391.71
2016,7,1,10,15,152.5,423.0,2.7,16.0,555.0,504.85,390.28
2016,7,1,10,30,122.0,436.0,2.7,16.0,545.0,501.81,386.95
2016,7,1,10,45,278.0,408.0,2.75,16.0,664.5,604.96,467.12
2016,7,1,11,0,434.0,380.0,2.8,16.0,784.0,718.36,552.27
2016,7,1,11,15,665.0,256.5,2.85,16.0,886.5,814.32,626.86
2016,7,1,11,30,896.0,133.0,2.9,16.0,989.0,916.92,698.66
2016,7,1,11,45,899.0,132.5,2.95,16.0,996.5,940.55,714.05
2016,7,1,12,0,902.0,132.0,3.0,16.0,1004.0,961.82,728.58
2016,7,1,12,15,902.0,132.0,3.1,16.0,1003.5,978.3,740.33
2016,7,1,12,30,902.0,132.0,3.2,16.0,1003.0,992.14,750.42
2016,7,1,12,45,899.0,132.0,3.3,16.0,995.0,1000.37,756.85
2016,7,1,13,0,896.0,132.0,3.4,16.0,987.0,1005.79,761.51
2016,7,1,13,15,892.5,131.5,3.5,16.0,972.0,1007.36,763.7
2016,7,1,13,30,889.0,131.0,3.6,16.0,957.0,1006.06,764.07
2016,7,1,13,45,518.5,284.5,3.7,16.0,763.5,810.03,625.27
2016,7,1,14,0,148.0,438.0,3.8,16.0,570.0,595.75,459.21
2016,7,1,14,15,312.0,376.5,3.85,16.0,643.5,698.23,542.09
2016,7,1,14,30,476.0,315.0,3.9,16.0,717.0,796.1,618.3
2016,7,1,14,45,342.5,342.0,3.95,16.0,625.0,687.17,536.03
2016,7,1,15,0,209.0,369.0,4.0,16.0,533.0,581.17,454.98
2016,7,1,15,15,516.5,242.5,4.0,16.0,620.0,736.71,581.71
2016,7,1,15,30,824.0,116.0,4.0,16.0,707.0,858.46,673.81
2016,7,1,15,45,808.0,113.0,4.0,16.0,663.0,821.2,647.62
2016,7,1,16,0,792.0,110.0,4.0,16.0,619.0,782.58,621.33
2016,7,1,16,15,772.0,106.5,3.95,15.5,571.5,739.1,592.08
2016,7,1,16,30,752.0,103.0,3.9,15.0,524.0,694.96,561.86
2016,7,1,16,45,726.5,99.0,3.85,15.0,474.5,648.38,528.24
2016,7,1,17,0,701.0,95.0,3.8,15.0,425.0,599.71,491.33
2016,7,1,17,15,363.5,116.0,3.75,15.0,286.0,375.48,310.37
2016,7,1,17,30,26.0,137.0,3.7,15.0,147.0,160.22,129.29
2016,7,1,17,45,283.5,104.5,3.65,15.0,186.0,280.73,232.7
2016,7,1,18,0,541.0,72.0,3.6,15.0,225.0,374.95,308.6
2016,7,1,18,15,475.0,63.5,3.55,14.5,178.5,309.9,252.39
2016,7,1,18,30,409.0,55.0,3.5,14.0,132.0,250.32,200.0
2016,7,1,18,45,311.0,44.0,3.45,14.0,92.0,180.85,138.95
2016,7,1,19,0,213.0,33.0,3.4,14.0,52.0,123.07,84.56
2016,7,1,19,15,106.5,16.5,3.3,14.0,26.0,55.82,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,121.5,16.5,2.75,13.0,28.5,12.79,0.0
2016,7,2,5,30,243.0,33.0,2.9,13.0,57.0,25.47,15.28
2016,7,2,5,45,336.5,44.0,3.05,13.0,97.5,33.46,23.65
2016,7,2,6,0,430.0,55.0,3.2,13.0,138.0,40.35,30.29
2016,7,2,6,15,493.5,63.0,3.2,13.0,184.5,44.09,33.93
2016,7,2,6,30,557.0,71.0,3.2,13.0,231.0,73.85,42.91
2016,7,2,6,45,599.0,77.5,3.25,13.5,280.5,110.52,64.14
2016,7,2,7,0,641.0,84.0,3.3,14.0,330.0,151.65,94.28
2016,7,2,7,15,674.0,89.0,3.3,14.0,380.5,194.2,129.56
2016,7,2,7,30,707.0,94.0,3.3,14.0,431.0,240.14,169.59
2016,7,2,7,45,729.0,99.5,3.3,14.5,479.5,286.65,210.87
2016,7,2,8,0,751.0,105.0,3.3,15.0,528.0,338.34,256.07
2016,7,2,8,15,770.5,108.5,3.3,15.0,575.0,385.83,297.87
2016,7,2,8,30,790.0,112.0,3.3,15.0,622.0,434.76,340.05
2016,7,2,8,45,516.5,218.5,3.3,15.5,561.5,435.69,343.0
2016,7,2,9,0,243.0,325.0,3.3,16.0,501.0,415.93,326.68
2016,7,2,9,15,541.0,225.0,3.25,16.0,644.0,505.55,399.23
2016,7,2,9,30,839.0,125.0,3.2,16.0,787.0,622.01,491.37
2016,7,2,9,45,840.5,131.5,3.2,16.0,819.0,664.71,523.64
2016,7,2,10,0,842.0,138.0,3.2,16.0,851.0,706.13,554.71
2016,7,2,10,15,849.5,139.5,3.2,16.0,879.0,746.91,584.14
2016,7,2,10,30,857.0,141.0,3.2,16.0,907.0,784.93,610.49
2016,7,2,10,45,859.5,144.0,3.2,16.5,927.5,818.96,632.63
2016,7,2,11,0,862.0,147.0,3.2,17.0,948.0,851.14,653.27
2016,7,2,11,15,865.5,147.5,3.2,17.0,962.5,879.9,672.62
2016,7,2,11,30,869.0,148.0,3.2,17.0,977.0,906.61,690.52
2016,7,2,11,45,868.5,150.0,3.2,17.0,984.0,928.98,705.42
2016,7,2,12,0,868.0,152.0,3.2,17.0,991.0,948.96,718.74
2016,7,2,12,15,868.0,152.0,3.2,17.0,991.0,965.07,729.48
2016,7,2,12,30,868.0,152.0,3.2,17.0,991.0,978.65,738.62
2016,7,2,12,45,877.0,145.0,3.25,17.0,987.0,991.5,747.74
2016,7,2,13,0,886.0,138.0,3.3,17.0,983.0,1001.64,755.16
2016,7,2,13,15,882.5,137.0,3.3,17.0,968.0,1002.77,756.23
2016,7,2,13,30,879.0,136.0,3.3,17.0,953.0,1001.04,755.58
2016,7,2,13,45,872.5,136.0,3.3,17.0,930.5,994.57,751.86
2016,7,2,14,0,866.0,136.0,3.3,17.0,908.0,985.35,746.42
2016,7,2,14,15,859.0,134.0,3.3,16.5,879.5,970.89,738.93
2016,7,2,14,30,852.0,132.0,3.3,16.0,851.0,953.81,729.72
2016,7,2,14,45,841.0,131.0,3.3,16.0,816.5,937.2,719.52
2016,7,2,15,0,830.0,130.0,3.3,16.0,782.0,912.72,703.89
2016,7,2,15,15,818.0,127.5,3.25,16.0,742.5,883.59,684.7
2016,7,2,15,30,806.0,125.0,3.2,16.0,703.0,852.53,664.13
2016,7,2,15,45,789.5,122.0,3.15,16.0,659.0,815.36,639.1
2016,7,2,16,0,773.0,119.0,3.1,16.0,615.0,776.88,612.97
2016,7,2,16,15,752.5,115.0,3.05,15.5,567.5,733.05,583.75
2016,7,2,16,30,732.0,111.0,3.0,15.0,520.0,691.43,555.72
2016,7,2,16,45,705.5,106.5,2.95,15.0,470.5,641.91,520.09
2016,7,2,17,0,679.0,102.0,2.9,15.0,421.0,592.75,482.84
2016,7,2,17,15,644.5,96.0,2.85,15.0,371.0,537.38,439.87
2016,7,2,17,30,610.0,90.0,2.8,15.0,321.0,483.56,397.02
2016,7,2,17,45,564.0,83.0,2.75,15.0,271.5,424.01,348.38
2016,7,2,18,0,518.0,76.0,2.7,15.0,222.0,367.56,300.88
2016,7,2,18,15,453.5,66.5,2.6,14.5,176.0,303.07,246.05
2016,7,2,18,30,389.0,57.0,2.5,14.0,130.0,243.94,194.39
2016,7,2,18,45,299.5,44.5,2.45,14.0,90.5,177.19,135.85
2016,7,2,19,0,210.0,32.0,2.4,14.0,51.0,120.73,82.61
2016,7,2,19,15,105.0,16.0,2.35,14.0,25.5,54.66,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,125.5,16.0,2.8,13.0,28.0,12.4,0.0
2016,7,3,5,30,251.0,32.0,2.9,13.0,56.0,25.19,14.94
2016,7,3,5,45,345.0,43.0,3.0,13.5,97.0,32.61,22.84
2016,7,3,6,0,439.0,54.0,3.1,14.0,138.0,39.54,29.43
2016,7,3,6,15,502.0,61.5,3.05,14.0,185.0,42.88,32.71
2016,7,3,6,30,565.0,69.0,3.0,14.0,232.0,71.55,40.98
2016,7,3,6,45,323.5,109.5,3.0,14.0,206.5,112.95,77.29
2016,7,3,7,0,82.0,150.0,3.0,14.0,181.0,143.84,112.26
2016,7,3,7,15,399.5,121.0,2.95,14.0,306.5,171.11,121.62
2016,7,3,7,30,717.0,92.0,2.9,14.0,432.0,239.71,168.68
2016,7,3,7,45,528.5,154.5,2.9,14.5,420.0,277.7,208.61
2016,7,3,8,0,340.0,217.0,2.9,15.0,408.0,300.38,233.08
2016,7,3,8,15,353.0,235.5,2.85,15.0,449.0,339.43,265.39
2016,7,3,8,30,366.0,254.0,2.8,15.0,490.0,379.66,298.1
2016,7,3,8,45,597.0,184.0,2.8,15.5,600.0,441.77,347.35
2016,7,3,9,0,828.0,114.0,2.8,16.0,710.0,530.01,417.12
2016,7,3,9,15,629.5,208.5,2.8,16.0,676.5,538.9,423.38
2016,7,3,9,30,431.0,303.0,2.8,16.0,643.0,533.04,417.02
2016,7,3,9,45,667.5,202.5,2.8,16.5,755.0,614.65,481.96
2016,7,3,10,0,904.0,102.0,2.8,17.0,867.0,716.65,559.69
2016,7,3,10,15,910.0,103.5,2.75,17.0,894.5,756.99,586.83
2016,7,3,10,30,916.0,105.0,2.7,17.0,922.0,795.87,613.08
2016,7,3,10,45,919.0,106.0,2.7,17.0,943.5,830.27,636.26
2016,7,3,11,0,922.0,107.0,2.7,17.0,965.0,862.68,657.94
2016,7,3,11,15,925.0,108.0,2.7,17.0,979.5,892.98,678.07
2016,7,3,11,30,928.0,109.0,2.7,17.0,994.0,921.04,696.6
2016,7,3,11,45,928.5,109.5,2.75,17.0,1001.0,944.01,712.1
2016,7,3,12,0,929.0,110.0,2.8,17.0,1008.0,964.43,725.94
2016,7,3,12,15,928.5,110.0,2.8,17.0,1007.5,980.79,736.7
2016,7,3,12,30,928.0,110.0,2.8,17.0,1007.0,994.4,745.73
2016,7,3,12,45,910.5,120.5,2.85,17.0,994.5,999.25,749.46
2016,7,3,13,0,893.0,131.0,2.9,17.0,982.0,1001.1,751.39
2016,7,3,13,15,889.5,130.0,2.9,17.0,967.0,1002.22,752.52
2016,7,3,13,30,886.0,129.0,2.9,17.0,952.0,1000.47,751.85
2016,7,3,13,45,882.0,127.5,2.95,17.0,930.5,994.86,749.18
2016,7,3,14,0,878.0,126.0,3.0,17.0,909.0,986.41,744.73
2016,7,3,14,15,871.0,124.5,3.0,17.0,880.5,972.3,736.14
2016,7,3,14,30,864.0,123.0,3.0,17.0,852.0,955.56,725.88
2016,7,3,14,45,856.0,120.5,3.05,17.0,818.0,934.27,712.97
2016,7,3,15,0,848.0,118.0,3.1,17.0,784.0,910.59,698.42
2016,7,3,15,15,836.0,115.5,3.1,16.5,744.5,881.06,680.68
2016,7,3,15,30,824.0,113.0,3.1,16.0,705.0,854.92,665.23
2016,7,3,15,45,810.0,109.5,3.1,16.0,661.0,818.82,641.28
2016,7,3,16,0,796.0,106.0,3.1,16.0,617.0,781.24,616.11
2016,7,3,16,15,777.0,103.0,3.1,15.5,570.0,739.0,588.36
2016,7,3,16,30,758.0,100.0,3.1,15.0,523.0,696.02,559.56
2016,7,3,16,45,734.0,95.5,3.15,15.0,474.0,647.27,525.01
2016,7,3,17,0,710.0,91.0,3.2,15.0,425.0,601.07,490.86
2016,7,3,17,15,676.5,86.0,3.2,14.5,374.5,546.28,449.13
2016,7,3,17,30,643.0,81.0,3.2,14.0,324.0,492.95,407.26
2016,7,3,17,45,599.0,74.5,3.2,14.0,275.0,433.75,358.58
2016,7,3,18,0,555.0,68.0,3.2,14.0,226.0,377.48,310.84
2016,7,3,18,15,491.0,60.0,3.1,13.5,179.5,313.36,255.77
2016,7,3,18,30,427.0,52.0,3.0,13.0,133.0,254.56,203.8
2016,7,3,18,45,335.0,41.0,2.9,13.0,93.0,187.71,144.51
2016,7,3,19,0,243.0,30.0,2.8,13.0,53.0,129.78,89.02
2016,7,3,19,15,121.5,15.0,2.75,13.0,26.5,57.79,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.0,14.5,3.2,13.0,28.5,10.88,0.0
2016,7,4,5,30,294.0,29.0,3.3,13.0,57.0,22.35,12.5
2016,7,4,5,45,392.0,38.0,3.45,13.5,98.5,28.03,18.82
2016,7,4,6,0,490.0,47.0,3.6,14.0,140.0,33.34,23.94
2016,7,4,6,15,551.5,53.5,3.55,14.0,187.5,36.19,26.73
2016,7,4,6,30,613.0,60.0,3.5,14.0,235.0,64.89,34.56
2016,7,4,6,45,658.0,64.5,3.45,14.5,285.5,102.78,55.36
2016,7,4,7,0,703.0,69.0,3.4,15.0,336.0,148.36,88.51
2016,7,4,7,15,733.5,72.5,3.3,15.0,387.0,191.94,124.62
2016,7,4,7,30,764.0,76.0,3.2,15.0,438.0,238.67,165.51
2016,7,4,7,45,788.0,79.0,3.15,15.5,487.5,286.14,207.74
2016,7,4,8,0,812.0,82.0,3.1,16.0,537.0,335.8,251.57
2016,7,4,8,15,829.5,84.5,3.05,16.0,584.5,388.68,297.81
2016,7,4,8,30,847.0,87.0,3.0,16.0,632.0,438.45,340.72
2016,7,4,8,45,482.5,208.5,2.95,16.0,523.5,409.54,321.75
2016,7,4,9,0,118.0,330.0,2.9,16.0,415.0,359.22,281.75
2016,7,4,9,15,506.5,212.5,2.9,16.0,607.5,473.75,374.63
2016,7,4,9,30,895.0,95.0,2.9,16.0,800.0,629.43,496.91
2016,7,4,9,45,884.0,107.5,2.9,16.5,829.0,671.36,527.07
2016,7,4,10,0,873.0,120.0,2.9,17.0,858.0,710.89,555.34
2016,7,4,10,15,880.0,121.5,2.9,17.0,886.0,750.92,583.37
2016,7,4,10,30,887.0,123.0,2.9,17.0,914.0,789.62,609.93
2016,7,4,10,45,888.5,126.0,2.9,17.0,935.0,823.86,633.14
2016,7,4,11,0,890.0,129.0,2.9,17.0,956.0,856.11,654.85
2016,7,4,11,15,893.5,129.5,2.9,17.0,970.5,885.64,674.57
2016,7,4,11,30,897.0,130.0,2.9,17.0,985.0,913.03,692.79
2016,7,4,11,45,895.5,132.5,2.9,17.5,991.5,935.59,706.35
2016,7,4,12,0,894.0,135.0,2.9,18.0,998.0,955.64,718.21
2016,7,4,12,15,894.0,135.0,2.85,18.0,998.0,972.12,728.65
2016,7,4,12,30,894.0,135.0,2.8,18.0,998.0,986.0,737.4
2016,7,4,12,45,593.5,294.5,2.8,18.0,866.0,873.77,659.22
2016,7,4,13,0,293.0,454.0,2.8,18.0,734.0,745.85,561.31
2016,7,4,13,15,214.5,456.5,2.8,18.0,659.5,671.55,508.03
2016,7,4,13,30,136.0,459.0,2.8,18.0,585.0,600.82,455.72
2016,7,4,13,45,220.0,436.0,2.8,18.0,634.5,661.58,503.19
2016,7,4,14,0,304.0,413.0,2.8,18.0,684.0,728.07,553.11
2016,7,4,14,15,373.5,369.5,2.8,17.5,692.0,749.66,572.28
2016,7,4,14,30,443.0,326.0,2.8,17.0,700.0,775.84,594.88
2016,7,4,14,45,445.5,309.0,2.8,17.0,671.5,756.34,582.11
2016,7,4,15,0,448.0,292.0,2.8,17.0,643.0,735.05,568.39
2016,7,4,15,15,335.0,309.0,2.8,17.0,564.0,636.21,495.16
2016,7,4,15,30,222.0,326.0,2.8,17.0,485.0,541.32,423.44
2016,7,4,15,45,221.5,304.0,2.85,17.0,454.5,513.25,404.27
2016,7,4,16,0,221.0,282.0,2.9,17.0,424.0,484.42,383.9
2016,7,4,16,15,134.0,252.5,2.9,16.5,336.5,378.21,301.85
2016,7,4,16,30,47.0,223.0,2.9,16.0,249.0,268.63,214.82
2016,7,4,16,45,23.5,183.0,2.95,16.0,196.0,200.44,160.42
2016,7,4,17,0,0.0,143.0,3.0,16.0,143.0,142.19,112.85
2016,7,4,17,15,0.0,112.0,3.0,15.5,112.0,110.45,87.24
2016,7,4,17,30,0.0,81.0,3.0,15.0,81.0,78.81,61.19
2016,7,4,17,45,0.0,68.5,3.05,15.0,68.5,66.38,50.84
2016,7,4,18,0,0.0,56.0,3.1,15.0,56.0,54.11,40.45
2016,7,4,18,15,209.5,54.5,3.05,14.5,93.5,171.46,139.47
2016,7,4,18,30,419.0,53.0,3.0,14.0,131.0,252.18,201.51
2016,7,4,18,45,324.5,42.0,3.0,14.0,91.5,184.75,141.68
2016,7,4,19,0,230.0,31.0,3.0,14.0,52.0,125.87,85.75
2016,7,4,19,15,115.0,15.5,3.0,14.0,26.0,56.6,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,126.5,15.5,3.25,13.0,27.5,12.04,0.0
2016,7,5,5,30,253.0,31.0,3.3,13.0,55.0,24.42,14.04
2016,7,5,5,45,358.5,40.5,3.35,13.5,96.0,30.45,20.9
2016,7,5,6,0,464.0,50.0,3.4,14.0,137.0,36.1,26.37
2016,7,5,6,15,527.5,56.5,3.35,14.0,184.5,38.78,29.04
2016,7,5,6,30,591.0,63.0,3.3,14.0,232.0,65.5,36.11
2016,7,5,6,45,312.5,101.5,3.3,14.5,192.5,104.37,70.58
2016,7,5,7,0,34.0,140.0,3.3,15.0,153.0,129.31,101.93
2016,7,5,7,15,388.5,111.5,3.25,15.0,293.0,159.94,112.39
2016,7,5,7,30,743.0,83.0,3.2,15.0,433.0,238.82,166.27
2016,7,5,7,45,524.0,153.0,3.15,15.0,413.5,273.52,204.93
2016,7,5,8,0,305.0,223.0,3.1,15.0,394.0,292.82,227.79
2016,7,5,8,15,166.5,232.5,3.05,15.0,327.5,270.57,213.34
2016,7,5,8,30,28.0,242.0,3.0,15.0,261.0,234.24,185.6
2016,7,5,8,45,20.0,236.5,3.0,15.5,250.5,232.75,183.83
2016,7,5,9,0,12.0,231.0,3.0,16.0,240.0,225.4,177.27
2016,7,5,9,15,9.5,217.5,3.05,16.0,224.5,212.72,166.93
2016,7,5,9,30,7.0,204.0,3.1,16.0,209.0,199.49,156.16
2016,7,5,9,45,16.0,261.0,3.2,16.0,274.0,259.31,203.2
2016,7,5,10,0,25.0,318.0,3.3,16.0,339.0,316.48,247.33
2016,7,5,10,15,30.0,341.5,3.4,16.0,367.5,344.11,268.28
2016,7,5,10,30,35.0,365.0,3.5,16.0,396.0,372.31,289.65
2016,7,5,10,45,26.5,340.0,3.6,16.5,364.5,345.11,267.96
2016,7,5,11,0,18.0,315.0,3.7,17.0,333.0,317.83,246.34
2016,7,5,11,15,76.5,394.5,3.8,17.0,468.0,443.92,343.82
2016,7,5,11,30,135.0,474.0,3.9,17.0,603.0,575.04,441.83
2016,7,5,11,45,88.5,445.0,4.0,17.0,530.0,510.93,392.85
2016,7,5,12,0,42.0,416.0,4.1,17.0,457.0,444.09,341.89
2016,7,5,12,15,109.5,450.0,4.1,17.0,556.0,546.14,420.34
2016,7,5,12,30,177.0,484.0,4.1,17.0,655.0,648.54,496.68
2016,7,5,12,45,212.0,475.0,4.2,17.0,678.5,678.62,519.59
2016,7,5,13,0,247.0,466.0,4.3,17.0,702.0,713.15,546.06
2016,7,5,13,15,212.0,463.0,4.35,17.0,663.5,675.6,518.34
2016,7,5,13,30,177.0,460.0,4.4,17.0,625.0,641.75,493.38
2016,7,5,13,45,114.5,426.0,4.45,17.0,532.5,548.42,423.71
2016,7,5,14,0,52.0,392.0,4.5,17.0,440.0,446.96,346.57
2016,7,5,14,15,101.5,399.5,4.55,16.5,487.5,503.88,392.99
2016,7,5,14,30,151.0,407.0,4.6,16.0,535.0,568.2,444.06
2016,7,5,14,45,109.5,378.0,4.7,16.0,469.0,498.82,391.27
2016,7,5,15,0,68.0,349.0,4.8,16.0,403.0,421.21,331.79
2016,7,5,15,15,49.0,312.5,4.85,16.0,350.5,365.44,289.01
2016,7,5,15,30,30.0,276.0,4.9,16.0,298.0,310.08,245.83
2016,7,5,15,45,15.0,219.0,5.0,16.0,230.5,229.82,182.41
2016,7,5,16,0,0.0,162.0,5.1,16.0,163.0,159.22,125.49
2016,7,5,16,15,0.0,149.0,5.15,15.5,149.5,146.37,115.7
2016,7,5,16,30,0.0,136.0,5.2,15.0,136.0,133.51,105.72
2016,7,5,16,45,0.0,111.0,5.3,15.0,111.0,108.37,85.26
2016,7,5,17,0,0.0,86.0,5.4,15.0,86.0,83.3,64.63
2016,7,5,17,15,0.0,70.5,5.45,14.5,70.5,68.16,52.22
2016,7,5,17,30,0.0,55.0,5.5,14.0,55.0,53.14,39.73
2016,7,5,17,45,0.0,46.5,5.6,14.0,46.5,44.91,32.79
2016,7,5,18,0,0.0,38.0,5.7,14.0,38.0,36.69,25.76
2016,7,5,18,15,235.5,44.0,5.6,13.5,88.0,170.11,139.38
2016,7,5,18,30,471.0,50.0,5.5,13.0,138.0,270.62,218.12
2016,7,5,18,45,363.0,40.5,5.45,13.0,96.5,197.42,152.54
2016,7,5,19,0,255.0,31.0,5.4,13.0,55.0,134.5,92.03
2016,7,5,19,15,127.5,15.5,5.35,13.0,27.5,59.99,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,120.5,15.5,5.05,13.0,26.5,12.06,0.0
2016,7,6,5,30,241.0,31.0,5.0,13.0,53.0,23.98,13.51
2016,7,6,5,45,341.5,40.5,5.0,13.5,93.0,30.55,20.95
2016,7,6,6,0,442.0,50.0,5.0,14.0,133.0,36.2,26.42
2016,7,6,6,15,505.5,57.5,4.9,14.0,179.5,39.72,29.85
2016,7,6,6,30,569.0,65.0,4.8,14.0,226.0,65.36,37.0
2016,7,6,6,45,284.5,63.0,4.75,14.0,143.5,70.97,43.69
2016,7,6,7,0,0.0,61.0,4.7,14.0,61.0,58.95,44.67
2016,7,6,7,15,0.0,92.5,4.6,14.0,92.5,88.72,69.68
2016,7,6,7,30,0.0,124.0,4.5,14.0,124.0,117.74,93.7
2016,7,6,7,45,0.0,129.5,4.4,14.5,129.5,123.35,97.83
2016,7,6,8,0,0.0,135.0,4.3,15.0,135.0,128.88,101.85
2016,7,6,8,15,0.0,141.0,4.2,15.0,141.0,134.82,106.38
2016,7,6,8,30,0.0,147.0,4.1,15.0,147.0,140.73,110.87
2016,7,6,8,45,4.0,178.5,4.1,15.0,181.5,172.16,136.06
2016,7,6,9,0,8.0,210.0,4.1,15.0,216.0,204.0,161.32
2016,7,6,9,15,11.0,231.0,4.05,15.0,239.5,226.03,178.52
2016,7,6,9,30,14.0,252.0,4.0,15.0,263.0,248.39,195.9
2016,7,6,9,45,15.0,266.0,3.95,15.5,278.5,263.29,206.88
2016,7,6,10,0,16.0,280.0,3.9,16.0,294.0,278.3,217.89
2016,7,6,10,15,13.5,264.0,3.9,16.0,276.5,262.68,205.37
2016,7,6,10,30,11.0,248.0,3.9,16.0,259.0,246.62,192.58
2016,7,6,10,45,14.5,281.5,3.95,16.0,296.0,282.02,220.13
2016,7,6,11,0,18.0,315.0,4.0,16.0,333.0,317.8,247.63
2016,7,6,11,15,15.0,282.0,4.05,16.0,297.0,284.83,221.9
2016,7,6,11,30,12.0,249.0,4.1,16.0,261.0,251.31,195.8
2016,7,6,11,45,22.0,319.5,4.2,16.0,341.0,329.97,257.08
2016,7,6,12,0,32.0,390.0,4.3,16.0,421.0,409.55,317.82
2016,7,6,12,15,23.0,335.5,4.45,16.0,358.0,350.07,272.28
2016,7,6,12,30,14.0,281.0,4.6,16.0,295.0,286.79,223.53
2016,7,6,12,45,15.0,290.5,4.75,16.0,305.0,297.66,232.29
2016,7,6,13,0,16.0,300.0,4.9,16.0,315.0,308.56,240.95
2016,7,6,13,15,14.5,283.0,5.05,16.0,297.0,290.86,227.37
2016,7,6,13,30,13.0,266.0,5.2,16.0,279.0,272.99,213.66
2016,7,6,13,45,11.0,240.0,5.4,16.0,250.5,245.58,192.38
2016,7,6,14,0,9.0,214.0,5.6,16.0,222.0,218.05,170.86
2016,7,6,14,15,9.5,225.5,5.65,15.5,234.0,230.13,181.05
2016,7,6,14,30,10.0,237.0,5.7,15.0,246.0,242.32,191.34
2016,7,6,14,45,11.0,241.0,5.8,15.0,250.5,247.53,195.85
2016,7,6,15,0,12.0,245.0,5.9,15.0,255.0,252.8,200.47
2016,7,6,15,15,7.5,211.5,5.85,15.0,218.0,215.01,170.42
2016,7,6,15,30,3.0,178.0,5.8,15.0,181.0,177.37,140.27
2016,7,6,15,45,7.5,195.0,5.8,15.0,201.0,198.8,158.22
2016,7,6,16,0,12.0,212.0,5.8,15.0,221.0,220.51,176.36
2016,7,6,16,15,11.0,198.0,5.7,14.5,205.5,205.68,165.06
2016,7,6,16,30,10.0,184.0,5.6,14.0,190.0,190.9,153.73
2016,7,6,16,45,5.0,163.0,5.6,14.0,166.0,165.88,133.44
2016,7,6,17,0,0.0,142.0,5.6,14.0,142.0,141.16,113.22
2016,7,6,17,15,3.0,134.0,5.5,14.0,135.0,135.75,109.17
2016,7,6,17,30,6.0,126.0,5.4,14.0,128.0,130.31,104.95
2016,7,6,17,45,3.0,107.5,5.35,14.0,108.5,109.84,87.83
2016,7,6,18,0,0.0,89.0,5.3,14.0,89.0,89.52,70.62
2016,7,6,18,15,226.0,68.5,5.2,13.5,110.5,196.49,161.06
2016,7,6,18,30,452.0,48.0,5.1,13.0,132.0,260.2,209.44
2016,7,6,18,45,359.0,38.5,5.0,13.0,92.5,193.61,149.32
2016,7,6,19,0,266.0,29.0,4.9,13.0,53.0,136.0,92.55
2016,7,6,19,15,133.0,14.5,4.8,13.0,26.5,61.55,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,146.5,13.5,4.25,14.0,26.5,10.14,0.0
2016,7,7,5,30,293.0,27.0,4.2,14.0,53.0,20.72,10.7
2016,7,7,5,45,389.0,35.5,4.2,14.0,93.5,26.03,16.96
2016,7,7,6,0,485.0,44.0,4.2,14.0,134.0,31.0,21.82
2016,7,7,6,15,546.5,50.0,4.15,14.0,180.5,33.56,24.36
2016,7,7,6,30,608.0,56.0,4.1,14.0,227.0,58.19,30.54
2016,7,7,6,45,304.0,66.0,4.1,14.5,151.5,74.33,45.79
2016,7,7,7,0,0.0,76.0,4.1,15.0,76.0,73.26,56.57
2016,7,7,7,15,0.0,92.5,4.1,15.0,92.5,88.7,69.38
2016,7,7,7,30,0.0,109.0,4.1,15.0,109.0,104.18,82.05
2016,7,7,7,45,0.0,130.5,4.1,15.0,130.5,124.24,98.37
2016,7,7,8,0,0.0,152.0,4.1,15.0,152.0,144.36,114.55
2016,7,7,8,15,12.0,194.0,4.1,15.0,202.0,187.5,149.15
2016,7,7,8,30,24.0,236.0,4.1,15.0,252.0,231.81,184.29
2016,7,7,8,45,20.0,240.5,4.2,15.5,254.5,236.25,187.09
2016,7,7,9,0,16.0,245.0,4.3,16.0,257.0,240.17,189.5
2016,7,7,9,15,15.5,252.0,4.4,16.0,264.0,247.85,195.27
2016,7,7,9,30,15.0,259.0,4.5,16.0,271.0,255.44,200.94
2016,7,7,9,45,13.5,254.0,4.6,16.0,265.5,251.11,197.24
2016,7,7,10,0,12.0,249.0,4.7,16.0,260.0,246.5,193.36
2016,7,7,10,15,11.5,243.5,4.75,16.0,254.0,241.88,189.51
2016,7,7,10,30,11.0,238.0,4.8,16.0,248.0,237.11,185.58
2016,7,7,10,45,12.0,251.0,4.9,16.0,262.0,251.03,196.42
2016,7,7,11,0,13.0,264.0,5.0,16.0,276.0,265.04,207.3
2016,7,7,11,15,18.5,310.5,5.0,16.0,328.0,315.06,246.23
2016,7,7,11,30,24.0,357.0,5.0,16.0,380.0,365.81,285.25
2016,7,7,11,45,25.5,358.0,5.0,16.0,383.0,370.27,288.53
2016,7,7,12,0,27.0,359.0,5.0,16.0,386.0,374.75,291.97
2016,7,7,12,15,21.0,327.5,5.0,16.0,348.5,337.95,263.53
2016,7,7,12,30,15.0,296.0,5.0,16.0,311.0,302.38,235.94
2016,7,7,12,45,15.5,298.5,5.0,16.0,314.0,305.97,238.89
2016,7,7,13,0,16.0,301.0,5.0,16.0,317.0,309.54,241.76
2016,7,7,13,15,16.0,301.5,4.95,16.0,317.5,310.6,242.68
2016,7,7,13,30,16.0,302.0,4.9,16.0,318.0,311.63,243.61
2016,7,7,13,45,15.0,289.5,4.9,16.0,304.0,298.69,233.74
2016,7,7,14,0,14.0,277.0,4.9,16.0,290.0,285.63,223.8
2016,7,7,14,15,22.0,304.0,4.9,16.0,323.5,320.87,251.88
2016,7,7,14,30,30.0,331.0,4.9,16.0,357.0,364.7,286.38
2016,7,7,14,45,19.5,278.0,4.95,16.0,295.0,292.95,230.62
2016,7,7,15,0,9.0,225.0,5.0,16.0,233.0,229.78,180.94
2016,7,7,15,15,5.0,194.5,5.05,15.5,199.0,195.57,154.25
2016,7,7,15,30,1.0,164.0,5.1,15.0,165.0,161.51,127.26
2016,7,7,15,45,0.5,148.0,5.15,15.0,148.5,145.19,114.32
2016,7,7,16,0,0.0,132.0,5.2,15.0,132.0,128.88,101.28
2016,7,7,16,15,0.0,113.0,5.2,15.0,113.0,109.96,86.02
2016,7,7,16,30,0.0,94.0,5.2,15.0,94.0,91.07,70.64
2016,7,7,16,45,0.0,93.0,5.25,15.0,93.0,90.18,70.16
2016,7,7,17,0,0.0,92.0,5.3,15.0,92.0,89.37,69.72
2016,7,7,17,15,0.0,82.5,5.25,14.5,82.5,79.99,62.2
2016,7,7,17,30,0.0,73.0,5.2,14.0,73.0,70.62,54.56
2016,7,7,17,45,0.0,62.0,5.2,14.0,62.0,59.92,45.57
2016,7,7,18,0,0.0,51.0,5.2,14.0,51.0,49.27,36.49
2016,7,7,18,15,240.0,48.0,5.1,13.5,92.5,177.25,145.2
2016,7,7,18,30,480.0,45.0,5.0,13.0,134.0,268.27,215.82
2016,7,7,18,45,389.5,36.0,4.95,13.0,94.0,201.95,155.58
2016,7,7,19,0,299.0,27.0,4.9,13.0,54.0,144.46,97.82
2016,7,7,19,15,149.5,13.5,4.85,13.0,27.0,64.71,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,155.5,12.5,4.2,14.0,26.5,9.3,0.0
2016,7,8,5,30,311.0,25.0,4.2,14.0,53.0,18.92,9.12
2016,7,8,5,45,407.0,32.5,4.25,14.0,92.5,23.44,14.69
2016,7,8,6,0,503.0,40.0,4.3,14.0,132.0,27.68,18.88
2016,7,8,6,15,251.5,65.5,4.2,14.0,111.5,47.14,36.45
2016,7,8,6,30,0.0,91.0,4.1,14.0,91.0,84.08,66.02
2016,7,8,6,45,4.0,109.0,4.05,14.5,110.5,101.23,80.19
2016,7,8,7,0,8.0,127.0,4.0,15.0,130.0,118.87,94.45
2016,7,8,7,15,13.0,146.0,3.85,15.0,152.0,138.01,109.87
2016,7,8,7,30,18.0,165.0,3.7,15.0,174.0,157.72,125.62
2016,7,8,7,45,75.0,202.5,3.6,15.5,243.5,203.16,160.45
2016,7,8,8,0,132.0,240.0,3.5,16.0,313.0,254.06,199.78
2016,7,8,8,15,119.0,261.5,3.45,16.0,332.0,276.13,217.7
2016,7,8,8,30,106.0,283.0,3.4,16.0,351.0,301.49,237.83
2016,7,8,8,45,173.5,302.5,3.4,16.0,423.0,352.58,277.75
2016,7,8,9,0,241.0,322.0,3.4,16.0,495.0,410.03,322.55
2016,7,8,9,15,159.0,337.5,3.45,16.0,454.5,395.54,310.73
2016,7,8,9,30,77.0,353.0,3.5,16.0,414.0,373.19,292.3
2016,7,8,9,45,111.0,379.5,3.55,16.5,471.0,420.39,328.21
2016,7,8,10,0,145.0,406.0,3.6,17.0,528.0,474.29,368.46
2016,7,8,10,15,114.0,412.0,3.6,17.0,510.0,465.79,360.92
2016,7,8,10,30,83.0,418.0,3.6,17.0,492.0,457.12,353.35
2016,7,8,10,45,74.5,422.5,3.65,17.0,490.5,459.62,354.83
2016,7,8,11,0,66.0,427.0,3.7,17.0,489.0,461.4,355.74
2016,7,8,11,15,71.5,439.0,3.7,17.0,507.0,481.51,370.65
2016,7,8,11,30,77.0,451.0,3.7,17.0,525.0,501.92,385.68
2016,7,8,11,45,100.0,465.0,3.75,17.5,561.5,540.2,413.77
2016,7,8,12,0,123.0,479.0,3.8,18.0,598.0,581.12,443.4
2016,7,8,12,15,111.5,475.0,3.85,18.0,583.0,572.09,436.4
2016,7,8,12,30,100.0,471.0,3.9,18.0,568.0,558.82,426.6
2016,7,8,12,45,107.0,470.0,4.0,18.0,572.5,568.16,434.09
2016,7,8,13,0,114.0,469.0,4.1,18.0,577.0,582.28,444.96
2016,7,8,13,15,114.5,461.0,4.2,17.5,568.5,578.37,443.42
2016,7,8,13,30,115.0,453.0,4.3,17.0,560.0,573.88,441.69
2016,7,8,13,45,93.0,431.5,4.4,17.0,516.5,525.94,406.36
2016,7,8,14,0,71.0,410.0,4.5,17.0,473.0,484.0,375.17
2016,7,8,14,15,110.5,408.0,4.6,17.0,503.0,529.34,411.46
2016,7,8,14,30,150.0,406.0,4.7,17.0,533.0,566.02,440.91
2016,7,8,14,45,120.0,383.0,4.8,17.0,481.5,513.87,401.71
2016,7,8,15,0,90.0,360.0,4.9,17.0,430.0,453.17,355.86
2016,7,8,15,15,88.0,340.0,4.9,17.0,406.0,430.13,339.13
2016,7,8,15,30,86.0,320.0,4.9,17.0,382.0,406.79,321.95
2016,7,8,15,45,126.0,303.5,4.95,17.0,387.5,431.58,343.44
2016,7,8,16,0,166.0,287.0,5.0,17.0,393.0,444.8,355.88
2016,7,8,16,15,105.0,253.5,4.9,16.5,319.0,347.79,279.6
2016,7,8,16,30,44.0,220.0,4.8,16.0,245.0,263.04,211.49
2016,7,8,16,45,22.0,179.5,4.75,16.0,192.0,195.65,157.06
2016,7,8,17,0,0.0,139.0,4.7,16.0,139.0,138.01,109.65
2016,7,8,17,15,0.0,128.5,4.6,15.5,128.5,127.97,101.93
2016,7,8,17,30,0.0,118.0,4.5,15.0,118.0,118.02,94.1
2016,7,8,17,45,0.0,100.5,4.45,15.0,100.5,100.5,79.57
2016,7,8,18,0,0.0,83.0,4.4,15.0,83.0,82.9,64.74
2016,7,8,18,15,241.5,63.0,4.35,15.0,107.5,196.81,160.24
2016,7,8,18,30,483.0,43.0,4.3,15.0,132.0,266.89,212.6
2016,7,8,18,45,392.5,34.5,4.25,15.0,92.5,201.09,153.35
2016,7,8,19,0,302.0,26.0,4.2,15.0,53.0,144.15,96.16
2016,7,8,19,15,151.0,13.0,4.15,14.5,26.5,64.27,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,12.0,1.65,14.0,26.0,11.8,0.0
2016,7,9,5,30,322.0,24.0,1.7,14.0,52.0,18.09,8.32
2016,7,9,5,45,414.5,31.0,1.75,14.5,91.5,22.21,13.6
2016,7,9,6,0,507.0,38.0,1.8,15.0,131.0,28.43,19.46
2016,7,9,6,15,566.0,43.5,1.9,15.5,177.0,31.11,22.05
2016,7,9,6,30,625.0,49.0,2.0,16.0,223.0,53.44,27.14
2016,7,9,6,45,312.5,81.5,2.1,16.5,168.5,85.92,55.05
2016,7,9,7,0,0.0,114.0,2.2,17.0,114.0,106.78,83.97
2016,7,9,7,15,3.0,133.5,2.25,17.0,135.0,125.49,99.01
2016,7,9,7,30,6.0,153.0,2.3,17.0,156.0,144.58,114.2
2016,7,9,7,45,12.0,174.5,2.4,17.5,181.0,166.63,131.31
2016,7,9,8,0,18.0,196.0,2.5,18.0,206.0,189.36,148.8
2016,7,9,8,15,40.5,232.5,2.6,18.0,257.5,227.07,178.1
2016,7,9,8,30,63.0,269.0,2.7,18.0,309.0,271.5,212.55
2016,7,9,8,45,64.0,289.0,2.8,18.0,332.5,294.27,230.0
2016,7,9,9,0,65.0,309.0,2.9,18.0,356.0,317.2,247.48
2016,7,9,9,15,70.0,330.5,2.95,18.0,383.5,343.82,267.63
2016,7,9,9,30,75.0,352.0,3.0,18.0,411.0,370.96,288.03
2016,7,9,9,45,66.5,361.5,3.15,18.5,416.0,379.26,293.38
2016,7,9,10,0,58.0,371.0,3.3,19.0,421.0,386.76,298.11
2016,7,9,10,15,47.5,368.5,3.35,19.0,410.0,381.13,293.37
2016,7,9,10,30,37.0,366.0,3.4,19.0,399.0,374.46,287.87
2016,7,9,10,45,34.5,368.5,3.5,19.0,400.0,377.81,290.21
2016,7,9,11,0,32.0,371.0,3.6,19.0,401.0,380.92,292.35
2016,7,9,11,15,64.5,416.5,3.65,19.0,478.0,454.2,347.86
2016,7,9,11,30,97.0,462.0,3.7,19.0,555.0,529.76,403.92
2016,7,9,11,45,121.5,472.0,3.8,19.0,589.0,566.96,431.56
2016,7,9,12,0,146.0,482.0,3.9,19.0,623.0,604.95,459.83
2016,7,9,12,15,90.5,440.0,4.0,19.0,527.5,515.47,393.27
2016,7,9,12,30,35.0,398.0,4.1,19.0,432.0,424.87,324.9
2016,7,9,12,45,69.0,431.0,4.25,19.0,497.0,492.66,377.04
2016,7,9,13,0,103.0,464.0,4.4,19.0,562.0,561.48,428.9
2016,7,9,13,15,71.5,427.5,4.55,19.0,495.5,496.65,380.62
2016,7,9,13,30,40.0,391.0,4.7,19.0,429.0,430.85,331.26
2016,7,9,13,45,55.0,400.0,4.85,19.0,450.0,456.42,351.76
2016,7,9,14,0,70.0,409.0,5.0,19.0,471.0,481.95,371.96
2016,7,9,14,15,96.0,406.0,5.1,18.5,488.5,505.27,391.76
2016,7,9,14,30,122.0,403.0,5.2,18.0,506.0,536.23,417.31
2016,7,9,14,45,94.0,375.0,5.3,18.0,452.5,472.37,369.11
2016,7,9,15,0,66.0,347.0,5.4,18.0,399.0,417.17,327.03
2016,7,9,15,15,61.0,325.5,5.5,17.5,372.0,390.21,307.64
2016,7,9,15,30,56.0,304.0,5.6,17.0,345.0,363.13,287.85
2016,7,9,15,45,41.0,271.5,5.75,17.0,300.5,315.48,250.79
2016,7,9,16,0,26.0,239.0,5.9,17.0,256.0,260.23,207.21
2016,7,9,16,15,175.0,228.0,5.95,16.5,327.0,382.96,311.29
2016,7,9,16,30,324.0,217.0,6.0,16.0,398.0,487.77,399.13
2016,7,9,16,45,553.5,142.0,6.1,16.0,415.5,570.98,470.78
2016,7,9,17,0,783.0,67.0,6.2,16.0,433.0,619.37,513.45
2016,7,9,17,15,757.0,64.0,6.15,15.5,384.0,568.72,473.82
2016,7,9,17,30,731.0,61.0,6.1,15.0,335.0,518.79,433.38
2016,7,9,17,45,687.0,58.0,6.1,15.0,285.0,459.83,383.51
2016,7,9,18,0,643.0,55.0,6.1,15.0,235.0,403.63,334.52
2016,7,9,18,15,583.5,49.0,5.95,14.5,187.0,342.29,280.37
2016,7,9,18,30,524.0,43.0,5.8,14.0,139.0,283.77,227.27
2016,7,9,18,45,417.5,35.0,5.7,14.0,97.0,210.73,161.62
2016,7,9,19,0,311.0,27.0,5.6,14.0,55.0,148.02,98.71
2016,7,9,19,15,155.5,13.5,5.45,14.0,27.5,65.9,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,141.5,13.5,5.3,14.0,25.5,13.27,0.0
2016,7,10,5,30,283.0,27.0,5.4,14.0,51.0,21.05,10.32
2016,7,10,5,45,385.5,36.0,5.55,14.5,92.0,26.79,17.48
2016,7,10,6,0,488.0,45.0,5.7,15.0,133.0,32.18,22.7
2016,7,10,6,15,552.5,51.0,5.7,15.0,180.5,34.66,25.2
2016,7,10,6,30,617.0,57.0,5.7,15.0,228.0,55.7,29.96
2016,7,10,6,45,663.0,61.5,5.7,15.5,278.5,96.61,51.26
2016,7,10,7,0,709.0,66.0,5.7,16.0,329.0,139.08,80.55
2016,7,10,7,15,740.5,69.5,5.65,16.0,380.5,182.99,116.33
2016,7,10,7,30,772.0,73.0,5.6,16.0,432.0,230.18,157.51
2016,7,10,7,45,798.0,75.5,5.6,16.5,482.5,278.12,200.42
2016,7,10,8,0,824.0,78.0,5.6,17.0,533.0,332.72,248.77
2016,7,10,8,15,841.5,80.0,5.5,17.0,581.0,381.58,292.65
2016,7,10,8,30,859.0,82.0,5.4,17.0,629.0,431.56,336.64
2016,7,10,8,45,874.5,83.5,5.35,17.0,674.0,481.08,379.4
2016,7,10,9,0,890.0,85.0,5.3,17.0,719.0,531.11,421.55
2016,7,10,9,15,487.5,220.5,5.2,17.0,571.0,466.12,370.23
2016,7,10,9,30,85.0,356.0,5.1,17.0,423.0,380.29,298.38
2016,7,10,9,45,505.5,224.0,5.1,17.5,646.0,526.21,418.33
2016,7,10,10,0,926.0,92.0,5.1,18.0,869.0,715.21,566.42
2016,7,10,10,15,592.5,257.0,5.15,18.0,761.0,661.14,519.53
2016,7,10,10,30,259.0,422.0,5.2,18.0,653.0,587.96,456.61
2016,7,10,10,45,602.0,259.5,5.3,18.0,811.5,717.02,562.85
2016,7,10,11,0,945.0,97.0,5.4,18.0,970.0,866.13,674.5
2016,7,10,11,15,948.0,97.5,5.5,18.0,985.5,896.87,695.83
2016,7,10,11,30,951.0,98.0,5.6,18.0,1001.0,925.28,716.15
2016,7,10,11,45,952.0,98.5,5.7,18.5,1008.5,949.48,732.09
2016,7,10,12,0,953.0,99.0,5.8,19.0,1016.0,971.05,746.19
2016,7,10,12,15,953.5,99.0,5.85,19.0,1016.5,988.95,758.92
2016,7,10,12,30,954.0,99.0,5.9,19.0,1017.0,1004.04,769.78
2016,7,10,12,45,949.5,101.0,5.95,19.0,1009.0,1013.45,776.79
2016,7,10,13,0,945.0,103.0,6.0,19.0,1001.0,1019.85,781.83
2016,7,10,13,15,942.5,102.5,5.95,19.0,986.5,1022.64,783.84
2016,7,10,13,30,940.0,102.0,5.9,19.0,972.0,1022.39,783.85
2016,7,10,13,45,938.0,100.0,5.9,19.0,951.0,1018.03,781.46
2016,7,10,14,0,936.0,98.0,5.9,19.0,930.0,1010.63,777.08
2016,7,10,14,15,930.5,97.0,5.85,19.0,902.0,997.92,768.78
2016,7,10,14,30,925.0,96.0,5.8,19.0,874.0,982.34,758.59
2016,7,10,14,45,918.5,94.0,5.8,19.0,840.0,962.0,745.43
2016,7,10,15,0,912.0,92.0,5.8,19.0,806.0,939.01,730.45
2016,7,10,15,15,902.0,90.5,5.7,19.0,766.5,910.92,711.26
2016,7,10,15,30,892.0,89.0,5.6,19.0,727.0,880.64,690.52
2016,7,10,15,45,880.0,86.5,5.6,19.0,683.0,845.53,666.74
2016,7,10,16,0,868.0,84.0,5.6,19.0,639.0,808.67,641.53
2016,7,10,16,15,851.0,81.5,5.55,18.5,591.0,766.36,613.0
2016,7,10,16,30,834.0,79.0,5.5,18.0,543.0,723.06,583.32
2016,7,10,16,45,812.0,76.0,5.5,18.0,492.5,679.28,551.88
2016,7,10,17,0,790.0,73.0,5.5,18.0,442.0,630.79,516.27
2016,7,10,17,15,760.0,69.5,5.4,17.5,390.5,576.71,474.58
2016,7,10,17,30,730.0,66.0,5.3,17.0,339.0,523.63,432.22
2016,7,10,17,45,686.0,61.5,5.25,17.0,287.5,462.92,381.68
2016,7,10,18,0,642.0,57.0,5.2,17.0,236.0,407.33,333.81
2016,7,10,18,15,578.5,51.0,5.1,16.5,187.5,342.04,277.26
2016,7,10,18,30,515.0,45.0,5.0,16.0,139.0,282.05,223.66
2016,7,10,18,45,410.0,36.5,4.9,15.5,96.5,209.42,159.35
2016,7,10,19,0,305.0,28.0,4.8,15.0,54.0,146.92,96.79
2016,7,10,19,15,152.5,14.0,4.75,15.0,27.0,65.39,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
