Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,137.5,13.0,2.25,14.0,24.5,12.78,0.0
2016,7,11,5,30,275.0,26.0,2.2,14.0,49.0,20.18,9.43
2016,7,11,5,45,376.0,35.0,2.15,14.5,89.5,25.97,16.78
2016,7,11,6,0,477.0,44.0,2.1,15.0,130.0,31.39,22.04
2016,7,11,6,15,541.0,51.0,2.0,15.0,177.0,34.75,25.31
2016,7,11,6,30,605.0,58.0,1.9,15.0,224.0,54.95,30.26
2016,7,11,6,45,650.0,62.5,1.85,15.5,274.0,92.07,48.16
2016,7,11,7,0,695.0,67.0,1.8,16.0,324.0,136.9,79.11
2016,7,11,7,15,726.0,71.0,1.85,16.0,374.5,180.45,114.09
2016,7,11,7,30,757.0,75.0,1.9,16.0,425.0,227.24,154.27
2016,7,11,7,45,422.5,154.0,1.95,16.5,353.5,241.63,179.91
2016,7,11,8,0,88.0,233.0,2.0,17.0,282.0,237.92,186.17
2016,7,11,8,15,64.5,243.5,2.05,17.0,281.0,244.84,192.07
2016,7,11,8,30,41.0,254.0,2.1,17.0,280.0,249.3,195.6
2016,7,11,8,45,49.0,278.5,2.15,17.5,312.0,278.02,217.34
2016,7,11,9,0,57.0,303.0,2.2,18.0,344.0,307.63,239.45
2016,7,11,9,15,51.0,314.5,2.3,18.0,353.0,319.0,247.8
2016,7,11,9,30,45.0,326.0,2.4,18.0,362.0,329.76,255.67
2016,7,11,9,45,199.5,346.0,2.55,18.0,512.5,446.53,346.62
2016,7,11,10,0,354.0,366.0,2.7,18.0,663.0,576.0,444.59
2016,7,11,10,15,197.5,370.0,2.8,18.0,537.0,487.05,375.82
2016,7,11,10,30,41.0,374.0,2.9,18.0,411.0,384.69,295.77
2016,7,11,10,45,45.5,391.0,3.05,18.5,433.0,407.26,312.56
2016,7,11,11,0,50.0,408.0,3.2,19.0,455.0,430.24,329.04
2016,7,11,11,15,51.0,415.5,3.3,19.0,464.0,441.67,337.4
2016,7,11,11,30,52.0,423.0,3.4,19.0,473.0,453.12,345.85
2016,7,11,11,45,52.5,427.5,3.55,19.0,478.5,461.27,351.95
2016,7,11,12,0,53.0,432.0,3.7,19.0,484.0,469.36,358.07
2016,7,11,12,15,65.5,445.0,3.85,19.0,509.0,496.9,378.95
2016,7,11,12,30,78.0,458.0,4.0,19.0,534.0,524.84,400.03
2016,7,11,12,45,66.0,442.5,4.2,19.0,506.5,501.14,382.6
2016,7,11,13,0,54.0,427.0,4.4,19.0,479.0,476.71,364.84
2016,7,11,13,15,106.0,443.0,4.55,18.5,542.5,545.77,419.26
2016,7,11,13,30,158.0,459.0,4.7,18.0,606.0,621.59,477.86
2016,7,11,13,45,165.5,447.5,4.9,18.0,598.0,619.74,477.61
2016,7,11,14,0,173.0,436.0,5.1,18.0,590.0,617.08,477.14
2016,7,11,14,15,195.5,419.0,5.2,18.0,588.0,622.17,482.73
2016,7,11,14,30,218.0,402.0,5.3,18.0,586.0,625.94,487.38
2016,7,11,14,45,185.5,386.0,5.4,18.0,538.0,578.02,451.74
2016,7,11,15,0,153.0,370.0,5.5,18.0,490.0,530.37,416.03
2016,7,11,15,15,173.5,349.0,5.55,17.5,478.5,525.32,414.91
2016,7,11,15,30,194.0,328.0,5.6,17.0,467.0,518.65,412.41
2016,7,11,15,45,225.0,302.0,5.65,17.0,453.0,513.58,410.73
2016,7,11,16,0,256.0,276.0,5.7,17.0,439.0,514.96,413.83
2016,7,11,16,15,266.5,251.0,5.7,16.5,409.5,489.45,396.21
2016,7,11,16,30,277.0,226.0,5.7,16.0,380.0,462.31,377.06
2016,7,11,16,45,224.5,209.0,5.7,16.0,326.5,389.03,318.61
2016,7,11,17,0,172.0,192.0,5.7,16.0,273.0,327.85,268.93
2016,7,11,17,15,254.0,159.5,5.7,15.5,263.0,346.0,286.42
2016,7,11,17,30,336.0,127.0,5.7,15.0,253.0,356.68,296.87
2016,7,11,17,45,483.5,93.0,5.7,15.0,243.5,385.6,321.13
2016,7,11,18,0,631.0,59.0,5.7,15.0,234.0,403.72,334.07
2016,7,11,18,15,566.0,52.5,5.6,14.5,185.5,337.64,276.1
2016,7,11,18,30,501.0,46.0,5.5,14.0,137.0,277.01,221.49
2016,7,11,18,45,397.5,37.0,5.45,14.0,95.0,205.06,156.89
2016,7,11,19,0,294.0,28.0,5.4,14.0,53.0,143.15,93.82
2016,7,11,19,15,147.0,14.0,5.3,14.0,26.5,54.06,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,155.0,12.0,4.95,13.0,24.5,11.8,0.0
2016,7,12,5,30,310.0,24.0,5.0,13.0,49.0,18.37,7.82
2016,7,12,5,45,410.0,32.0,5.1,13.5,90.0,23.36,14.53
2016,7,12,6,0,510.0,40.0,5.2,14.0,131.0,28.04,19.12
2016,7,12,6,15,572.5,46.0,5.1,14.0,178.0,33.62,24.38
2016,7,12,6,30,635.0,52.0,5.0,14.0,225.0,52.54,28.52
2016,7,12,6,45,368.5,98.5,4.95,14.5,204.0,101.44,67.0
2016,7,12,7,0,102.0,145.0,4.9,15.0,183.0,135.84,104.6
2016,7,12,7,15,74.5,162.0,4.85,15.0,192.0,156.8,122.97
2016,7,12,7,30,47.0,179.0,4.8,15.0,201.0,170.83,135.53
2016,7,12,7,45,25.5,174.5,4.8,15.5,187.0,165.95,131.79
2016,7,12,8,0,4.0,170.0,4.8,16.0,173.0,161.68,128.29
2016,7,12,8,15,26.5,214.5,4.75,16.0,231.5,206.27,163.75
2016,7,12,8,30,49.0,259.0,4.7,16.0,290.0,256.73,203.63
2016,7,12,8,45,44.5,272.5,4.7,16.0,302.5,270.64,214.33
2016,7,12,9,0,40.0,286.0,4.7,16.0,315.0,284.1,224.61
2016,7,12,9,15,56.5,317.5,4.65,16.0,360.5,324.53,256.11
2016,7,12,9,30,73.0,349.0,4.6,16.0,406.0,366.64,288.61
2016,7,12,9,45,128.5,376.0,4.6,16.0,482.0,427.6,336.19
2016,7,12,10,0,184.0,403.0,4.6,16.0,558.0,497.02,389.67
2016,7,12,10,15,152.5,416.5,4.55,16.0,547.5,496.56,388.03
2016,7,12,10,30,121.0,430.0,4.5,16.0,537.0,493.62,384.61
2016,7,12,10,45,534.0,262.0,4.45,16.5,752.5,664.69,523.49
2016,7,12,11,0,947.0,94.0,4.4,17.0,968.0,862.99,669.25
2016,7,12,11,15,950.5,94.5,4.35,17.0,984.0,894.28,689.2
2016,7,12,11,30,954.0,95.0,4.3,17.0,1000.0,923.27,708.53
2016,7,12,11,45,957.0,95.0,4.25,17.0,1009.0,948.9,725.7
2016,7,12,12,0,960.0,95.0,4.2,17.0,1018.0,971.97,741.03
2016,7,12,12,15,960.5,95.0,4.2,17.0,1018.5,990.04,753.23
2016,7,12,12,30,961.0,95.0,4.2,17.0,1019.0,1005.26,763.59
2016,7,12,12,45,952.5,100.0,4.25,17.0,1010.0,1013.96,769.89
2016,7,12,13,0,944.0,105.0,4.3,17.0,1001.0,1019.61,774.28
2016,7,12,13,15,942.0,104.5,4.4,17.0,987.0,1022.96,777.73
2016,7,12,13,30,940.0,104.0,4.5,17.0,973.0,1023.27,779.41
2016,7,12,13,45,936.5,103.0,4.6,17.0,951.5,1018.57,777.77
2016,7,12,14,0,933.0,102.0,4.7,17.0,930.0,1010.84,774.17
2016,7,12,14,15,927.0,100.5,4.8,17.0,901.5,997.23,766.56
2016,7,12,14,30,921.0,99.0,4.9,17.0,873.0,980.75,757.01
2016,7,12,14,45,914.0,97.0,5.0,17.0,838.5,960.05,744.49
2016,7,12,15,0,907.0,95.0,5.1,17.0,804.0,936.73,730.09
2016,7,12,15,15,896.5,93.5,5.1,17.0,764.0,908.35,711.34
2016,7,12,15,30,886.0,92.0,5.1,17.0,724.0,877.8,690.99
2016,7,12,15,45,874.0,89.0,5.1,17.0,680.0,842.31,666.94
2016,7,12,16,0,862.0,86.0,5.1,17.0,636.0,805.09,641.46
2016,7,12,16,15,844.5,83.5,5.05,17.0,587.5,762.59,611.55
2016,7,12,16,30,827.0,81.0,5.0,17.0,539.0,723.71,584.1
2016,7,12,16,45,805.5,77.5,4.95,17.0,489.0,675.42,549.09
2016,7,12,17,0,784.0,74.0,4.9,17.0,439.0,626.93,513.42
2016,7,12,17,15,753.0,70.0,4.8,16.5,387.5,571.86,470.89
2016,7,12,17,30,722.0,66.0,4.7,16.0,336.0,517.9,427.87
2016,7,12,17,45,680.0,61.5,4.6,16.0,284.5,458.65,378.45
2016,7,12,18,0,638.0,57.0,4.5,16.0,233.0,404.4,331.6
2016,7,12,18,15,574.0,50.5,4.35,15.5,184.5,338.51,274.53
2016,7,12,18,30,510.0,44.0,4.2,15.0,136.0,278.01,220.49
2016,7,12,18,45,407.0,35.0,4.1,15.0,94.5,205.95,156.28
2016,7,12,19,0,304.0,26.0,4.0,15.0,53.0,144.0,92.74
2016,7,12,19,15,152.0,13.0,4.0,14.5,26.5,54.3,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,145.5,12.5,3.25,13.0,24.0,12.29,0.0
2016,7,13,5,30,291.0,25.0,3.2,13.0,48.0,19.45,8.28
2016,7,13,5,45,394.5,34.0,3.15,13.5,89.5,25.28,16.17
2016,7,13,6,0,498.0,43.0,3.1,14.0,131.0,30.74,21.51
2016,7,13,6,15,564.0,49.5,2.9,14.0,179.0,33.71,24.47
2016,7,13,6,30,630.0,56.0,2.7,14.0,227.0,51.32,28.37
2016,7,13,6,45,317.5,89.5,2.55,14.5,176.0,89.89,59.27
2016,7,13,7,0,5.0,123.0,2.4,15.0,125.0,114.75,91.09
2016,7,13,7,15,23.0,149.5,2.3,15.0,160.0,142.18,112.77
2016,7,13,7,30,41.0,176.0,2.2,15.0,195.0,166.94,132.09
2016,7,13,7,45,165.0,198.5,2.1,15.5,287.5,218.27,169.45
2016,7,13,8,0,289.0,221.0,2.0,16.0,380.0,281.55,217.23
2016,7,13,8,15,337.0,231.5,2.0,16.0,433.0,324.15,251.21
2016,7,13,8,30,385.0,242.0,2.0,16.0,486.0,371.18,288.69
2016,7,13,8,45,260.0,284.0,2.0,16.5,454.0,370.27,288.81
2016,7,13,9,0,135.0,326.0,2.0,17.0,422.0,362.19,281.95
2016,7,13,9,15,225.5,334.0,2.0,17.0,505.0,427.56,332.31
2016,7,13,9,30,316.0,342.0,2.0,17.0,588.0,496.55,384.66
2016,7,13,9,45,363.0,340.5,2.0,17.5,634.5,540.99,417.2
2016,7,13,10,0,410.0,339.0,2.0,18.0,681.0,585.81,449.77
2016,7,13,10,15,660.0,226.5,2.1,18.0,800.5,679.07,522.98
2016,7,13,10,30,910.0,114.0,2.2,18.0,920.0,789.99,604.25
2016,7,13,10,45,677.5,242.5,2.3,18.5,851.0,758.3,577.98
2016,7,13,11,0,445.0,371.0,2.4,19.0,782.0,713.58,539.91
2016,7,13,11,15,685.0,244.5,2.5,19.0,888.0,812.53,617.03
2016,7,13,11,30,925.0,118.0,2.6,19.0,994.0,919.07,690.19
2016,7,13,11,45,681.0,258.0,2.75,19.0,906.0,861.53,650.49
2016,7,13,12,0,437.0,398.0,2.9,19.0,818.0,791.31,595.54
2016,7,13,12,15,683.0,258.0,3.1,19.0,914.5,895.63,677.63
2016,7,13,12,30,929.0,118.0,3.3,19.0,1011.0,996.97,746.93
2016,7,13,12,45,931.5,115.5,3.5,19.0,1005.0,1008.6,755.51
2016,7,13,13,0,934.0,113.0,3.7,19.0,999.0,1017.33,763.01
2016,7,13,13,15,634.5,268.0,3.85,19.0,866.0,897.99,681.95
2016,7,13,13,30,335.0,423.0,4.0,19.0,733.0,762.45,578.64
2016,7,13,13,45,284.0,425.5,4.2,19.0,684.5,718.43,547.83
2016,7,13,14,0,233.0,428.0,4.4,19.0,636.0,666.39,510.46
2016,7,13,14,15,258.0,408.0,4.45,19.0,630.5,678.01,520.87
2016,7,13,14,30,283.0,388.0,4.5,19.0,625.0,680.57,524.6
2016,7,13,14,45,292.5,368.0,4.6,19.0,604.5,666.82,516.32
2016,7,13,15,0,302.0,348.0,4.7,19.0,584.0,651.53,506.96
2016,7,13,15,15,275.0,334.0,4.7,19.0,540.5,608.56,475.58
2016,7,13,15,30,248.0,320.0,4.7,19.0,497.0,565.78,444.14
2016,7,13,15,45,545.5,207.5,4.75,19.0,564.5,698.75,553.8
2016,7,13,16,0,843.0,95.0,4.8,19.0,632.0,804.08,635.02
2016,7,13,16,15,824.5,92.0,4.75,18.5,583.5,760.79,605.24
2016,7,13,16,30,806.0,89.0,4.7,18.0,535.0,716.61,575.2
2016,7,13,16,45,781.5,85.5,4.7,18.0,484.5,666.93,539.59
2016,7,13,17,0,757.0,82.0,4.7,18.0,434.0,617.3,503.01
2016,7,13,17,15,724.5,78.0,4.6,17.5,382.5,562.31,460.63
2016,7,13,17,30,692.0,74.0,4.5,17.0,331.0,510.97,419.83
2016,7,13,17,45,645.5,68.5,4.4,17.0,280.0,449.55,368.99
2016,7,13,18,0,599.0,63.0,4.3,17.0,229.0,391.24,319.29
2016,7,13,18,15,531.5,56.0,4.2,16.5,180.5,324.9,262.32
2016,7,13,18,30,464.0,49.0,4.1,16.0,132.0,264.19,208.64
2016,7,13,18,45,358.5,39.0,4.0,16.0,91.0,192.2,145.13
2016,7,13,19,0,253.0,29.0,3.9,16.0,50.0,130.01,82.29
2016,7,13,19,15,126.5,14.5,3.85,15.5,25.0,48.68,0.0
2016,7,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,132.5,13.0,2.2,14.0,23.0,12.78,0.0
2016,7,14,5,30,265.0,26.0,2.1,14.0,46.0,20.56,8.61
2016,7,14,5,45,373.5,35.5,2.05,14.5,87.0,26.8,17.36
2016,7,14,6,0,482.0,45.0,2.0,15.0,128.0,32.64,23.08
2016,7,14,6,15,549.5,51.5,1.9,15.0,176.0,35.49,25.95
2016,7,14,6,30,617.0,58.0,1.8,15.0,224.0,51.32,29.27
2016,7,14,6,45,313.5,91.5,1.75,15.5,176.5,90.48,59.83
2016,7,14,7,0,10.0,125.0,1.7,16.0,129.0,116.91,92.25
2016,7,14,7,15,10.0,140.0,1.7,16.0,144.5,131.89,104.33
2016,7,14,7,30,10.0,155.0,1.7,16.0,160.0,146.86,116.27
2016,7,14,7,45,13.0,173.0,1.7,16.5,180.0,165.23,130.5
2016,7,14,8,0,16.0,191.0,1.7,17.0,200.0,183.95,144.83
2016,7,14,8,15,24.0,217.0,1.7,17.0,231.5,211.9,166.55
2016,7,14,8,30,32.0,243.0,1.7,17.0,263.0,235.82,184.91
2016,7,14,8,45,37.0,265.5,1.75,17.5,290.5,260.91,203.76
2016,7,14,9,0,42.0,288.0,1.8,18.0,318.0,286.61,222.86
2016,7,14,9,15,41.5,303.5,1.8,18.0,335.0,303.73,235.53
2016,7,14,9,30,41.0,319.0,1.8,18.0,352.0,320.84,248.13
2016,7,14,9,45,76.0,358.0,1.85,18.0,421.0,381.45,294.09
2016,7,14,10,0,111.0,397.0,1.9,18.0,490.0,441.93,339.15
2016,7,14,10,15,79.5,390.5,1.95,18.0,458.5,423.45,324.34
2016,7,14,10,30,48.0,384.0,2.0,18.0,427.0,398.88,305.28
2016,7,14,10,45,55.5,402.5,2.1,18.5,453.0,425.5,324.63
2016,7,14,11,0,63.0,421.0,2.2,19.0,479.0,452.72,344.02
2016,7,14,11,15,154.0,442.0,2.35,19.0,587.5,552.64,419.37
2016,7,14,11,30,245.0,463.0,2.5,19.0,696.0,658.39,496.88
2016,7,14,11,45,252.5,460.0,2.65,19.0,701.5,672.03,506.67
2016,7,14,12,0,260.0,457.0,2.8,19.0,707.0,685.27,516.86
2016,7,14,12,15,177.5,462.0,2.9,19.0,633.0,620.01,468.48
2016,7,14,12,30,95.0,467.0,3.0,19.0,559.0,549.55,415.83
2016,7,14,12,45,155.5,468.0,3.2,19.0,617.0,616.12,466.92
2016,7,14,13,0,216.0,469.0,3.4,19.0,675.0,679.93,514.86
2016,7,14,13,15,127.5,428.0,3.45,18.5,549.0,556.9,424.94
2016,7,14,13,30,39.0,387.0,3.5,18.0,423.0,425.64,326.7
2016,7,14,13,45,45.0,388.0,3.6,18.0,428.5,434.2,334.28
2016,7,14,14,0,51.0,389.0,3.7,18.0,434.0,442.64,341.27
2016,7,14,14,15,53.0,378.5,3.75,18.0,424.0,435.07,336.18
2016,7,14,14,30,55.0,368.0,3.8,18.0,414.0,427.21,330.97
2016,7,14,14,45,49.0,346.0,3.85,18.0,386.0,399.41,310.42
2016,7,14,15,0,43.0,324.0,3.9,18.0,358.0,371.44,289.67
2016,7,14,15,15,31.5,289.0,3.9,17.5,313.5,324.53,254.4
2016,7,14,15,30,20.0,254.0,3.9,17.0,269.0,269.93,212.58
2016,7,14,15,45,15.0,229.0,3.95,17.0,240.0,240.2,189.62
2016,7,14,16,0,10.0,204.0,4.0,17.0,211.0,210.63,166.48
2016,7,14,16,15,5.0,170.5,4.0,16.5,174.0,172.45,136.41
2016,7,14,16,30,0.0,137.0,4.0,16.0,137.0,134.6,106.1
2016,7,14,16,45,0.0,129.0,4.05,16.0,129.0,126.89,100.17
2016,7,14,17,0,0.0,121.0,4.1,16.0,121.0,119.23,94.19
2016,7,14,17,15,0.0,86.5,4.1,16.0,86.5,84.12,65.26
2016,7,14,17,30,0.0,52.0,4.1,16.0,52.0,50.23,36.96
2016,7,14,17,45,0.0,44.0,4.1,16.0,44.0,42.49,30.48
2016,7,14,18,0,0.0,36.0,4.1,16.0,36.0,34.75,23.9
2016,7,14,18,15,214.0,44.0,4.0,15.5,82.0,159.2,128.65
2016,7,14,18,30,428.0,52.0,3.9,15.0,128.0,252.08,200.01
2016,7,14,18,45,326.5,40.5,3.8,15.0,88.0,181.65,137.43
2016,7,14,19,0,225.0,29.0,3.7,15.0,48.0,120.3,75.12
2016,7,14,19,15,112.5,14.5,3.6,14.5,24.0,44.75,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.5,3.0,13.0,8.5,8.36,0.0
2016,7,15,5,30,0.0,17.0,3.1,13.0,17.0,16.41,5.36
2016,7,15,5,45,0.0,33.0,3.25,13.5,33.0,31.54,21.44
2016,7,15,6,0,0.0,49.0,3.4,14.0,49.0,46.19,35.04
2016,7,15,6,15,0.0,68.0,3.3,14.0,68.0,63.17,50.57
2016,7,15,6,30,0.0,87.0,3.2,14.0,87.0,80.25,62.72
2016,7,15,6,45,4.5,105.5,3.15,14.5,107.0,97.78,77.27
2016,7,15,7,0,9.0,124.0,3.1,15.0,127.0,115.87,91.9
2016,7,15,7,15,81.5,156.0,3.0,15.0,193.0,152.47,118.87
2016,7,15,7,30,154.0,188.0,2.9,15.0,259.0,195.69,151.5
2016,7,15,7,45,252.0,197.5,2.8,15.5,328.5,234.65,180.21
2016,7,15,8,0,350.0,207.0,2.7,16.0,398.0,287.69,221.17
2016,7,15,8,15,602.5,146.0,2.7,16.0,511.0,339.44,260.38
2016,7,15,8,30,855.0,85.0,2.7,16.0,624.0,425.56,328.8
2016,7,15,8,45,482.0,203.0,2.7,16.0,511.5,396.14,310.44
2016,7,15,9,0,109.0,321.0,2.7,16.0,399.0,348.59,273.35
2016,7,15,9,15,507.5,207.0,2.7,16.0,597.0,461.34,364.46
2016,7,15,9,30,906.0,93.0,2.7,16.0,795.0,621.13,489.53
2016,7,15,9,45,912.0,96.0,2.7,16.5,829.5,666.3,522.54
2016,7,15,10,0,918.0,99.0,2.7,17.0,864.0,710.37,554.57
2016,7,15,10,15,924.5,100.0,2.7,17.0,893.5,751.64,583.13
2016,7,15,10,30,931.0,101.0,2.7,17.0,923.0,791.45,610.35
2016,7,15,10,45,936.5,101.5,2.75,17.5,945.5,828.37,634.44
2016,7,15,11,0,942.0,102.0,2.8,18.0,968.0,863.42,657.01
2016,7,15,11,15,945.0,102.5,2.8,18.0,983.5,894.33,677.49
2016,7,15,11,30,948.0,103.0,2.8,18.0,999.0,922.92,696.34
2016,7,15,11,45,950.5,102.5,2.85,18.0,1007.5,947.67,712.97
2016,7,15,12,0,953.0,102.0,2.9,18.0,1016.0,969.84,727.92
2016,7,15,12,15,953.0,102.0,2.95,18.0,1016.5,987.49,739.92
2016,7,15,12,30,953.0,102.0,3.0,18.0,1017.0,1002.3,750.14
2016,7,15,12,45,941.5,109.0,3.05,18.0,1006.5,1010.2,755.88
2016,7,15,13,0,930.0,116.0,3.1,18.0,996.0,1015.05,759.75
2016,7,15,13,15,927.0,115.0,3.1,18.0,981.0,1017.05,761.44
2016,7,15,13,30,924.0,114.0,3.1,18.0,966.0,1016.02,761.26
2016,7,15,13,45,918.5,113.5,3.1,18.0,944.0,1010.09,757.94
2016,7,15,14,0,913.0,113.0,3.1,18.0,922.0,1001.2,752.81
2016,7,15,14,15,906.0,112.0,3.1,17.5,893.0,987.47,745.95
2016,7,15,14,30,899.0,111.0,3.1,17.0,864.0,970.97,737.3
2016,7,15,14,45,887.0,111.0,3.1,17.0,828.5,948.22,723.05
2016,7,15,15,0,875.0,111.0,3.1,17.0,793.0,923.12,707.23
2016,7,15,15,15,559.0,216.0,3.1,17.0,643.5,746.5,582.2
2016,7,15,15,30,243.0,321.0,3.1,17.0,494.0,562.26,439.9
2016,7,15,15,45,243.5,298.5,3.1,17.0,462.5,533.94,421.0
2016,7,15,16,0,244.0,276.0,3.1,17.0,431.0,504.67,400.27
2016,7,15,16,15,264.0,249.5,3.15,16.5,405.5,485.25,388.21
2016,7,15,16,30,284.0,223.0,3.2,16.0,380.0,463.57,374.04
2016,7,15,16,45,267.5,206.0,3.25,16.0,343.0,424.33,344.16
2016,7,15,17,0,251.0,189.0,3.3,16.0,306.0,385.65,314.25
2016,7,15,17,15,126.0,154.5,3.35,15.5,213.5,250.35,204.64
2016,7,15,17,30,1.0,120.0,3.4,15.0,121.0,121.05,96.45
2016,7,15,17,45,0.5,101.0,3.45,15.0,101.5,101.61,80.47
2016,7,15,18,0,0.0,82.0,3.5,15.0,82.0,82.08,64.02
2016,7,15,18,15,186.0,69.5,3.45,14.5,102.5,170.69,138.29
2016,7,15,18,30,372.0,57.0,3.4,14.0,123.0,232.98,185.24
2016,7,15,18,45,269.5,44.0,3.35,14.0,84.0,164.06,124.31
2016,7,15,19,0,167.0,31.0,3.3,14.0,45.0,104.16,63.96
2016,7,15,19,15,83.5,15.5,3.25,14.0,22.5,37.77,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,117.5,12.5,3.4,14.0,21.0,12.29,0.0
2016,7,16,5,30,235.0,25.0,3.4,14.0,42.0,19.82,7.04
2016,7,16,5,45,345.0,35.0,3.45,14.5,82.0,26.57,17.05
2016,7,16,6,0,455.0,45.0,3.5,15.0,122.0,32.87,23.22
2016,7,16,6,15,524.0,52.0,3.4,15.0,169.5,36.13,26.47
2016,7,16,6,30,593.0,59.0,3.3,15.0,217.0,49.03,29.46
2016,7,16,6,45,635.5,65.0,3.2,15.0,267.0,86.35,45.77
2016,7,16,7,0,678.0,71.0,3.1,15.0,317.0,128.2,73.43
2016,7,16,7,15,712.0,75.5,3.0,15.0,368.5,175.04,110.53
2016,7,16,7,30,746.0,80.0,2.9,15.0,420.0,222.1,150.7
2016,7,16,7,45,373.0,108.0,2.85,15.5,278.0,186.01,137.21
2016,7,16,8,0,0.0,136.0,2.8,16.0,136.0,129.63,101.96
2016,7,16,8,15,417.0,114.5,2.75,16.0,376.5,244.36,188.58
2016,7,16,8,30,834.0,93.0,2.7,16.0,617.0,418.65,323.91
2016,7,16,8,45,850.0,94.5,2.7,16.5,662.0,471.43,367.15
2016,7,16,9,0,866.0,96.0,2.7,17.0,707.0,520.83,407.19
2016,7,16,9,15,567.5,224.0,2.7,17.0,633.5,508.24,397.43
2016,7,16,9,30,269.0,352.0,2.7,17.0,560.0,476.11,370.2
2016,7,16,9,45,584.0,230.0,2.75,17.0,708.5,575.72,450.82
2016,7,16,10,0,899.0,108.0,2.8,17.0,857.0,704.63,551.19
2016,7,16,10,15,906.0,109.0,2.85,17.0,886.0,745.63,579.72
2016,7,16,10,30,913.0,110.0,2.9,17.0,915.0,785.24,607.21
2016,7,16,10,45,916.0,112.5,2.95,17.5,937.5,821.56,631.01
2016,7,16,11,0,919.0,115.0,3.0,18.0,960.0,855.91,653.24
2016,7,16,11,15,922.5,115.5,3.05,18.0,975.5,886.7,674.12
2016,7,16,11,30,926.0,116.0,3.1,18.0,991.0,915.27,693.45
2016,7,16,11,45,928.0,116.5,3.2,18.0,999.5,940.15,710.64
2016,7,16,12,0,930.0,117.0,3.3,18.0,1008.0,962.52,726.19
2016,7,16,12,15,930.5,117.0,3.35,18.0,1008.5,980.4,738.41
2016,7,16,12,30,931.0,117.0,3.4,18.0,1009.0,995.53,748.9
2016,7,16,12,45,930.0,117.0,3.5,18.0,1002.0,1006.39,757.0
2016,7,16,13,0,929.0,117.0,3.6,18.0,995.0,1014.33,763.28
2016,7,16,13,15,926.5,116.0,3.6,18.0,981.0,1016.84,765.31
2016,7,16,13,30,924.0,115.0,3.6,18.0,967.0,1016.33,765.47
2016,7,16,13,45,920.5,113.5,3.65,18.0,945.5,1011.32,763.1
2016,7,16,14,0,917.0,112.0,3.7,18.0,924.0,1003.32,758.86
2016,7,16,14,15,691.5,213.5,3.75,17.5,815.0,897.81,688.79
2016,7,16,14,30,466.0,315.0,3.8,17.0,706.0,783.25,604.98
2016,7,16,14,45,677.5,210.5,3.85,17.0,752.5,868.18,673.43
2016,7,16,15,0,889.0,106.0,3.9,17.0,799.0,929.84,717.78
2016,7,16,15,15,878.0,104.5,3.95,17.0,759.0,901.49,699.05
2016,7,16,15,30,867.0,103.0,4.0,17.0,719.0,871.03,679.43
2016,7,16,15,45,474.0,189.0,4.05,17.0,522.5,617.0,492.03
2016,7,16,16,0,81.0,275.0,4.1,17.0,326.0,352.96,280.16
2016,7,16,16,15,216.0,242.0,4.1,16.5,364.5,430.21,346.92
2016,7,16,16,30,351.0,209.0,4.1,16.0,403.0,497.7,404.03
2016,7,16,16,45,551.0,147.0,4.2,16.0,417.5,568.5,463.94
2016,7,16,17,0,751.0,85.0,4.3,16.0,432.0,614.75,503.77
2016,7,16,17,15,717.5,80.5,4.3,15.5,380.0,561.16,462.07
2016,7,16,17,30,684.0,76.0,4.3,15.0,328.0,506.77,418.97
2016,7,16,17,45,638.0,70.0,4.3,15.0,277.0,445.42,368.06
2016,7,16,18,0,592.0,64.0,4.3,15.0,226.0,387.15,318.12
2016,7,16,18,15,522.5,56.5,4.2,14.5,177.5,319.74,259.76
2016,7,16,18,30,453.0,49.0,4.1,14.0,129.0,258.18,204.92
2016,7,16,18,45,345.5,38.5,4.1,14.0,88.0,185.73,140.52
2016,7,16,19,0,238.0,28.0,4.1,14.0,47.0,122.05,73.52
2016,7,16,19,15,119.0,14.0,4.1,14.0,23.5,45.73,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,134.0,11.5,4.45,14.0,21.0,11.3,0.0
2016,7,17,5,30,268.0,23.0,4.5,14.0,42.0,17.97,5.24
2016,7,17,5,45,382.5,32.0,4.6,14.0,83.0,23.89,14.73
2016,7,17,6,0,497.0,41.0,4.7,14.0,124.0,29.42,20.26
2016,7,17,6,15,563.5,47.0,4.65,14.0,171.5,32.04,22.93
2016,7,17,6,30,630.0,53.0,4.6,14.0,219.0,46.49,28.03
2016,7,17,6,45,315.0,69.5,4.6,14.5,152.5,71.05,44.21
2016,7,17,7,0,0.0,86.0,4.6,15.0,86.0,82.06,64.03
2016,7,17,7,15,0.0,101.0,4.55,15.0,101.0,96.15,75.69
2016,7,17,7,30,0.0,116.0,4.5,15.0,116.0,110.28,87.24
2016,7,17,7,45,19.0,163.5,4.45,15.5,174.0,158.25,125.74
2016,7,17,8,0,38.0,211.0,4.4,16.0,232.0,202.93,161.05
2016,7,17,8,15,25.5,210.5,4.4,16.0,225.5,206.42,163.76
2016,7,17,8,30,13.0,210.0,4.4,16.0,219.0,203.32,161.05
2016,7,17,8,45,11.0,212.5,4.45,16.0,220.5,206.21,163.03
2016,7,17,9,0,9.0,215.0,4.5,16.0,222.0,208.75,164.71
2016,7,17,9,15,19.5,257.0,4.55,16.0,272.5,254.13,200.54
2016,7,17,9,30,30.0,299.0,4.6,16.0,323.0,296.23,233.39
2016,7,17,9,45,25.5,300.0,4.65,16.5,321.0,297.14,233.19
2016,7,17,10,0,21.0,301.0,4.7,17.0,319.0,300.78,235.19
2016,7,17,10,15,28.0,330.0,4.7,17.0,354.5,331.3,258.69
2016,7,17,10,30,35.0,359.0,4.7,17.0,390.0,365.88,285.08
2016,7,17,10,45,34.5,366.5,4.75,17.0,397.5,375.39,292.05
2016,7,17,11,0,34.0,374.0,4.8,17.0,405.0,384.87,299.07
2016,7,17,11,15,28.5,360.0,4.8,17.0,386.5,369.74,287.19
2016,7,17,11,30,23.0,346.0,4.8,17.0,368.0,353.85,274.79
2016,7,17,11,45,35.5,384.5,4.8,17.0,418.5,404.29,313.57
2016,7,17,12,0,48.0,423.0,4.8,17.0,469.0,455.65,352.48
2016,7,17,12,15,40.0,405.5,4.9,17.0,444.0,434.07,335.99
2016,7,17,12,30,32.0,388.0,5.0,17.0,419.0,411.81,319.12
2016,7,17,12,45,29.5,376.5,5.1,17.0,405.0,400.15,310.47
2016,7,17,13,0,27.0,365.0,5.2,17.0,391.0,388.14,301.53
2016,7,17,13,15,21.5,332.5,5.3,17.0,353.0,346.49,269.78
2016,7,17,13,30,16.0,300.0,5.4,17.0,315.0,309.53,241.4
2016,7,17,13,45,13.0,268.5,5.5,17.0,281.0,275.74,215.36
2016,7,17,14,0,10.0,237.0,5.6,17.0,247.0,241.8,188.97
2016,7,17,14,15,10.0,236.0,5.65,16.5,245.5,241.04,189.03
2016,7,17,14,30,10.0,235.0,5.7,16.0,244.0,240.28,189.07
2016,7,17,14,45,7.5,210.0,5.8,16.0,216.5,213.06,167.66
2016,7,17,15,0,5.0,185.0,5.9,16.0,189.0,185.85,146.13
2016,7,17,15,15,5.0,188.5,5.95,16.0,192.5,189.54,149.43
2016,7,17,15,30,5.0,192.0,6.0,16.0,196.0,193.33,152.82
2016,7,17,15,45,2.5,169.5,6.1,16.0,171.5,168.64,133.14
2016,7,17,16,0,0.0,147.0,6.2,16.0,147.0,144.06,113.41
2016,7,17,16,15,0.0,141.5,6.2,15.5,141.5,138.81,109.69
2016,7,17,16,30,0.0,136.0,6.2,15.0,136.0,133.61,105.96
2016,7,17,16,45,0.0,123.5,6.25,15.0,123.5,121.26,96.08
2016,7,17,17,0,0.0,111.0,6.3,15.0,111.0,108.9,86.11
2016,7,17,17,15,0.0,85.5,6.2,14.5,85.5,83.12,64.88
2016,7,17,17,30,0.0,60.0,6.1,14.0,60.0,57.98,43.86
2016,7,17,17,45,291.0,61.0,6.1,14.0,140.0,238.82,200.41
2016,7,17,18,0,582.0,62.0,6.1,14.0,220.0,379.12,315.22
2016,7,17,18,15,513.5,55.0,6.0,14.0,172.5,313.3,256.3
2016,7,17,18,30,445.0,48.0,5.9,14.0,125.0,253.24,201.67
2016,7,17,18,45,332.5,37.5,5.8,14.0,85.0,179.53,135.82
2016,7,17,19,0,220.0,27.0,5.7,14.0,45.0,114.64,67.16
2016,7,17,19,15,110.0,13.5,5.65,13.5,22.5,42.68,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,5,15,120.0,11.5,4.1,14.0,19.5,11.3,0.0
2016,7,18,5,30,240.0,23.0,4.1,14.0,39.0,18.09,4.6
2016,7,18,5,45,354.0,31.5,4.1,14.0,78.5,23.53,14.38
2016,7,18,6,0,468.0,40.0,4.1,14.0,118.0,28.64,19.56
2016,7,18,6,15,535.0,46.5,4.05,14.0,164.5,31.71,22.63
2016,7,18,6,30,602.0,53.0,4.0,14.0,211.0,41.51,25.05
2016,7,18,6,45,301.0,67.0,3.95,14.5,146.0,67.52,41.91
2016,7,18,7,0,0.0,81.0,3.9,15.0,81.0,77.57,60.26
2016,7,18,7,15,0.0,78.0,3.85,15.0,78.0,75.3,58.19
2016,7,18,7,30,0.0,75.0,3.8,15.0,75.0,72.52,55.68
2016,7,18,7,45,0.0,99.5,3.8,15.5,99.5,95.7,74.69
2016,7,18,8,0,0.0,124.0,3.8,16.0,124.0,118.61,93.15
2016,7,18,8,15,7.5,169.0,3.75,16.0,173.5,162.84,128.79
2016,7,18,8,30,15.0,214.0,3.7,16.0,223.0,207.65,164.41
2016,7,18,8,45,11.0,209.0,3.7,16.0,216.0,202.98,160.23
2016,7,18,9,0,7.0,204.0,3.7,16.0,209.0,197.61,155.59
2016,7,18,9,15,11.5,232.0,3.7,16.0,241.0,226.8,178.51
2016,7,18,9,30,16.0,260.0,3.7,16.0,273.0,256.48,201.58
2016,7,18,9,45,17.5,275.5,3.75,16.5,290.0,273.2,213.93
2016,7,18,10,0,19.0,291.0,3.8,17.0,307.0,290.09,226.34
2016,7,18,10,15,29.0,329.0,3.85,17.0,354.0,331.02,257.83
2016,7,18,10,30,39.0,367.0,3.9,17.0,401.0,376.15,292.18
2016,7,18,10,45,50.0,392.0,3.95,17.0,437.0,411.07,318.56
2016,7,18,11,0,61.0,417.0,4.0,17.0,473.0,446.94,345.53
2016,7,18,11,15,222.0,412.5,4.05,17.0,621.5,580.21,449.6
2016,7,18,11,30,383.0,408.0,4.1,17.0,770.0,724.39,558.23
2016,7,18,11,45,404.5,402.5,4.15,17.0,787.5,751.26,577.49
2016,7,18,12,0,426.0,397.0,4.2,17.0,805.0,778.14,597.39
2016,7,18,12,15,423.0,398.0,4.25,17.0,803.5,788.1,604.51
2016,7,18,12,30,420.0,399.0,4.3,17.0,802.0,796.67,610.83
2016,7,18,12,45,372.0,419.0,4.35,17.0,774.0,776.59,595.42
2016,7,18,13,0,324.0,439.0,4.4,17.0,746.0,757.33,580.59
2016,7,18,13,15,340.5,425.0,4.4,17.0,743.0,764.38,586.81
2016,7,18,13,30,357.0,411.0,4.4,17.0,740.0,770.08,591.97
2016,7,18,13,45,644.0,248.0,4.45,17.0,824.0,890.36,688.77
2016,7,18,14,0,931.0,85.0,4.5,17.0,908.0,986.89,756.94
2016,7,18,14,15,926.0,84.0,4.5,17.0,880.0,974.67,748.65
2016,7,18,14,30,921.0,83.0,4.5,17.0,852.0,959.57,739.25
2016,7,18,14,45,915.5,80.5,4.5,17.0,819.0,939.58,726.5
2016,7,18,15,0,910.0,78.0,4.5,17.0,786.0,916.89,711.92
2016,7,18,15,15,643.0,181.5,4.5,17.0,669.0,783.29,617.26
2016,7,18,15,30,376.0,285.0,4.5,17.0,552.0,637.62,504.2
2016,7,18,15,45,623.0,178.0,4.5,17.0,586.5,733.61,584.73
2016,7,18,16,0,870.0,71.0,4.5,17.0,621.0,790.55,628.31
2016,7,18,16,15,854.0,69.0,4.55,17.0,573.5,749.37,599.51
2016,7,18,16,30,838.0,67.0,4.6,17.0,526.0,707.13,570.09
2016,7,18,16,45,817.0,64.5,4.65,17.0,476.5,659.94,536.38
2016,7,18,17,0,796.0,62.0,4.7,17.0,427.0,612.55,501.88
2016,7,18,17,15,767.0,58.5,4.75,16.5,376.0,563.02,464.28
2016,7,18,17,30,738.0,55.0,4.8,16.0,325.0,510.29,422.32
2016,7,18,17,45,696.5,51.5,4.9,16.0,274.5,451.97,373.63
2016,7,18,18,0,655.0,48.0,5.0,16.0,224.0,396.28,325.43
2016,7,18,18,15,592.5,42.5,4.95,15.5,176.5,331.57,268.77
2016,7,18,18,30,530.0,37.0,4.9,15.0,129.0,272.02,214.91
2016,7,18,18,45,424.0,29.5,4.85,15.0,88.0,202.9,152.14
2016,7,18,19,0,318.0,22.0,4.8,15.0,47.0,139.3,78.91
2016,7,18,19,15,159.0,11.0,4.65,14.5,23.5,53.09,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,149.0,10.0,3.25,13.0,20.0,9.83,0.0
2016,7,19,5,30,298.0,20.0,3.3,13.0,40.0,15.32,2.34
2016,7,19,5,45,407.5,28.5,3.4,13.5,80.5,20.93,12.14
2016,7,19,6,0,517.0,37.0,3.5,14.0,121.0,28.53,19.45
2016,7,19,6,15,582.0,42.5,3.45,14.0,168.5,31.16,22.14
2016,7,19,6,30,647.0,48.0,3.4,14.0,216.0,39.33,29.61
2016,7,19,6,45,323.5,62.5,3.4,14.0,146.5,64.59,39.0
2016,7,19,7,0,0.0,77.0,3.4,14.0,77.0,73.96,57.44
2016,7,19,7,15,0.0,108.0,3.4,14.0,108.0,102.29,81.14
2016,7,19,7,30,0.0,139.0,3.4,14.0,139.0,130.56,104.43
2016,7,19,7,45,2.0,153.5,3.45,14.5,155.0,144.97,115.68
2016,7,19,8,0,4.0,168.0,3.5,15.0,171.0,159.59,127.0
2016,7,19,8,15,8.0,187.5,3.55,15.0,192.5,179.62,142.83
2016,7,19,8,30,12.0,207.0,3.6,15.0,214.0,200.1,158.93
2016,7,19,8,45,16.5,229.5,3.65,15.5,240.5,223.97,177.33
2016,7,19,9,0,21.0,252.0,3.7,16.0,267.0,248.35,195.95
2016,7,19,9,15,38.5,292.5,3.75,16.0,321.5,291.82,229.9
2016,7,19,9,30,56.0,333.0,3.8,16.0,376.0,341.42,268.26
2016,7,19,9,45,51.5,343.5,3.85,16.0,384.5,352.35,276.18
2016,7,19,10,0,47.0,354.0,3.9,16.0,393.0,362.84,283.83
2016,7,19,10,15,66.0,383.0,3.95,16.0,440.0,406.36,317.22
2016,7,19,10,30,85.0,412.0,4.0,16.0,487.0,451.51,351.49
2016,7,19,10,45,156.5,429.5,4.05,16.5,571.5,526.45,408.59
2016,7,19,11,0,228.0,447.0,4.1,17.0,656.0,608.34,469.64
2016,7,19,11,15,336.5,415.5,4.1,17.0,729.5,678.49,523.63
2016,7,19,11,30,445.0,384.0,4.1,17.0,803.0,754.69,581.3
2016,7,19,11,45,389.0,414.5,4.2,17.0,783.0,748.08,574.6
2016,7,19,12,0,333.0,445.0,4.3,17.0,763.0,738.49,566.23
2016,7,19,12,15,245.5,461.5,4.35,17.0,696.0,683.58,524.39
2016,7,19,12,30,158.0,478.0,4.4,17.0,629.0,622.42,477.58
2016,7,19,12,45,164.5,467.5,4.45,17.0,624.0,623.4,479.29
2016,7,19,13,0,171.0,457.0,4.5,17.0,619.0,623.72,480.28
2016,7,19,13,15,548.5,278.5,4.55,17.0,785.5,822.37,638.52
2016,7,19,13,30,926.0,100.0,4.6,17.0,952.0,1000.52,766.36
2016,7,19,13,45,926.0,96.5,4.7,17.0,931.5,996.68,763.93
2016,7,19,14,0,926.0,93.0,4.8,17.0,911.0,989.75,760.76
2016,7,19,14,15,710.0,198.5,4.85,17.0,813.5,897.92,697.34
2016,7,19,14,30,494.0,304.0,4.9,17.0,716.0,796.95,621.37
2016,7,19,14,45,699.0,195.0,5.0,17.0,751.5,869.98,681.52
2016,7,19,15,0,904.0,86.0,5.1,17.0,787.0,919.44,718.56
2016,7,19,15,15,894.0,84.5,5.1,17.0,747.5,891.48,699.57
2016,7,19,15,30,884.0,83.0,5.1,17.0,708.0,861.32,679.41
2016,7,19,15,45,873.0,80.0,5.2,17.0,664.5,826.6,656.36
2016,7,19,16,0,862.0,77.0,5.3,17.0,621.0,790.08,631.71
2016,7,19,16,15,845.0,74.5,5.3,16.5,573.5,747.85,603.17
2016,7,19,16,30,828.0,72.0,5.3,16.0,526.0,704.63,573.42
2016,7,19,16,45,808.0,68.5,5.35,16.0,476.0,657.39,539.1
2016,7,19,17,0,788.0,65.0,5.4,16.0,426.0,614.06,507.25
2016,7,19,17,15,758.5,62.0,5.35,16.0,375.0,560.98,464.93
2016,7,19,17,30,729.0,59.0,5.3,16.0,324.0,508.9,422.07
2016,7,19,17,45,687.5,54.5,5.25,16.0,273.5,449.78,372.25
2016,7,19,18,0,646.0,50.0,5.2,16.0,223.0,393.28,323.07
2016,7,19,18,15,582.5,44.5,5.05,15.5,175.0,328.53,266.21
2016,7,19,18,30,519.0,39.0,4.9,15.0,127.0,271.76,214.5
2016,7,19,18,45,412.5,31.0,4.75,15.0,86.0,200.08,149.63
2016,7,19,19,0,306.0,23.0,4.6,15.0,45.0,135.77,73.95
2016,7,19,19,15,153.0,11.5,4.5,14.5,22.5,51.76,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,148.5,10.0,3.35,13.0,19.5,9.83,0.0
2016,7,20,5,30,297.0,20.0,3.5,13.0,39.0,15.43,1.52
2016,7,20,5,45,406.5,28.0,3.65,13.5,79.0,20.58,11.79
2016,7,20,6,0,516.0,36.0,3.8,14.0,119.0,27.68,18.68
2016,7,20,6,15,582.0,41.5,3.75,14.0,166.5,30.36,21.41
2016,7,20,6,30,648.0,47.0,3.7,14.0,214.0,36.95,27.48
2016,7,20,6,45,324.0,69.0,3.7,14.5,152.5,68.82,42.74
2016,7,20,7,0,0.0,91.0,3.7,15.0,91.0,86.36,67.66
2016,7,20,7,15,0.0,98.5,3.65,15.0,98.5,93.83,73.75
2016,7,20,7,30,0.0,106.0,3.6,15.0,106.0,101.21,79.67
2016,7,20,7,45,4.5,141.5,3.55,15.5,144.0,134.92,106.96
2016,7,20,8,0,9.0,177.0,3.5,16.0,182.0,169.04,134.11
2016,7,20,8,15,11.5,194.5,3.45,16.0,201.5,187.04,148.2
2016,7,20,8,30,14.0,212.0,3.4,16.0,221.0,205.33,162.46
2016,7,20,8,45,13.5,220.5,3.4,16.5,229.5,214.43,169.01
2016,7,20,9,0,13.0,229.0,3.4,17.0,238.0,223.42,175.42
2016,7,20,9,15,18.0,256.5,3.4,17.0,270.0,252.69,198.13
2016,7,20,9,30,23.0,284.0,3.4,17.0,302.0,282.51,221.05
2016,7,20,9,45,22.5,292.0,3.4,17.0,310.5,291.49,227.58
2016,7,20,10,0,22.0,300.0,3.4,17.0,319.0,300.36,234.09
2016,7,20,10,15,22.0,310.5,3.45,17.0,330.0,311.83,242.64
2016,7,20,10,30,22.0,321.0,3.5,17.0,341.0,323.29,251.17
2016,7,20,10,45,42.5,369.5,3.55,17.5,408.5,384.16,297.31
2016,7,20,11,0,63.0,418.0,3.6,18.0,476.0,449.28,345.65
2016,7,20,11,15,56.5,417.5,3.65,18.0,470.0,447.4,343.68
2016,7,20,11,30,50.0,417.0,3.7,18.0,464.0,444.96,341.59
2016,7,20,11,45,48.5,418.0,3.8,18.0,464.0,447.91,343.78
2016,7,20,12,0,47.0,419.0,3.9,18.0,464.0,450.65,345.83
2016,7,20,12,15,42.5,410.0,4.0,18.0,451.0,440.63,338.36
2016,7,20,12,30,38.0,401.0,4.1,18.0,438.0,430.16,330.6
2016,7,20,12,45,41.0,404.5,4.25,18.0,444.0,438.87,337.55
2016,7,20,13,0,44.0,408.0,4.4,18.0,450.0,447.54,344.53
2016,7,20,13,15,41.5,396.5,4.5,18.0,435.5,435.65,335.91
2016,7,20,13,30,39.0,385.0,4.6,18.0,421.0,423.42,327.1
2016,7,20,13,45,42.0,381.5,4.75,18.0,419.5,424.44,328.56
2016,7,20,14,0,45.0,378.0,4.9,18.0,418.0,425.29,329.9
2016,7,20,14,15,46.0,367.0,5.0,18.0,406.5,416.23,323.65
2016,7,20,14,30,47.0,356.0,5.1,18.0,395.0,406.91,317.24
2016,7,20,14,45,59.5,351.0,5.25,18.0,399.0,414.39,324.22
2016,7,20,15,0,72.0,346.0,5.4,18.0,403.0,421.39,330.82
2016,7,20,15,15,217.0,317.5,5.45,17.5,474.0,528.83,419.86
2016,7,20,15,30,362.0,289.0,5.5,17.0,545.0,629.25,501.94
2016,7,20,15,45,320.5,277.5,5.6,17.0,493.5,574.47,460.12
2016,7,20,16,0,279.0,266.0,5.7,17.0,442.0,521.01,419.29
2016,7,20,16,15,215.5,250.5,5.7,16.5,380.0,438.8,355.45
2016,7,20,16,30,152.0,235.0,5.7,16.0,318.0,369.16,300.17
2016,7,20,16,45,212.0,205.5,5.75,16.0,309.0,374.99,307.49
