Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,17,0,272.0,176.0,5.8,16.0,300.0,383.72,316.45
2016,7,20,17,15,239.5,157.0,5.8,15.5,256.5,332.39,275.07
2016,7,20,17,30,207.0,138.0,5.8,15.0,213.0,283.16,234.72
2016,7,20,17,45,425.0,95.0,5.8,15.0,218.5,352.03,293.06
2016,7,20,18,0,643.0,52.0,5.8,15.0,224.0,393.21,324.93
2016,7,20,18,15,577.0,46.0,5.65,15.0,175.5,326.89,265.63
2016,7,20,18,30,511.0,40.0,5.5,15.0,127.0,269.02,212.37
2016,7,20,18,45,403.0,31.5,5.4,15.0,85.5,196.71,146.81
2016,7,20,19,0,295.0,23.0,5.3,15.0,44.0,131.39,68.13
2016,7,20,19,15,147.5,11.5,5.2,14.5,22.0,50.08,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,5,15,144.0,10.0,3.95,14.0,19.0,9.83,0.0
2016,7,21,5,30,288.0,20.0,4.1,14.0,38.0,15.54,0.48
2016,7,21,5,45,400.0,28.5,4.35,14.0,78.0,21.14,12.15
2016,7,21,6,0,512.0,37.0,4.6,14.0,118.0,28.77,19.6
2016,7,21,6,15,578.5,42.5,4.6,14.0,165.5,31.38,22.29
2016,7,21,6,30,645.0,48.0,4.6,14.0,213.0,36.25,26.84
2016,7,21,6,45,327.0,84.0,4.6,14.5,168.5,79.85,52.26
2016,7,21,7,0,9.0,120.0,4.6,15.0,124.0,111.93,88.76
2016,7,21,7,15,26.0,145.5,4.5,15.0,157.5,134.13,106.27
2016,7,21,7,30,43.0,171.0,4.4,15.0,191.0,161.82,128.26
2016,7,21,7,45,44.5,191.5,4.3,15.5,214.0,183.53,145.55
2016,7,21,8,0,46.0,212.0,4.2,16.0,237.0,205.5,162.86
2016,7,21,8,15,42.5,229.0,4.1,16.0,253.5,223.04,176.79
2016,7,21,8,30,39.0,246.0,4.0,16.0,270.0,240.26,190.29
2016,7,21,8,45,150.5,277.0,3.9,16.5,381.0,316.06,249.27
2016,7,21,9,0,262.0,308.0,3.8,17.0,492.0,402.45,316.06
2016,7,21,9,15,145.5,301.5,3.75,17.0,405.0,353.08,277.34
2016,7,21,9,30,29.0,295.0,3.7,17.0,318.0,291.71,228.2
2016,7,21,9,45,482.0,188.0,3.7,17.5,586.0,469.59,373.09
2016,7,21,10,0,935.0,81.0,3.7,18.0,854.0,697.36,548.7
2016,7,21,10,15,941.5,82.0,3.75,18.0,883.5,739.45,577.34
2016,7,21,10,30,948.0,83.0,3.8,18.0,913.0,780.03,605.81
2016,7,21,10,45,953.5,83.0,3.9,18.0,936.5,817.21,631.88
2016,7,21,11,0,959.0,83.0,4.0,18.0,960.0,852.45,656.5
2016,7,21,11,15,962.5,83.5,4.1,18.0,975.5,884.4,678.73
2016,7,21,11,30,966.0,84.0,4.2,18.0,991.0,913.99,699.31
2016,7,21,11,45,968.0,84.0,4.35,18.0,1000.0,939.28,717.18
2016,7,21,12,0,970.0,84.0,4.5,18.0,1009.0,961.89,733.74
2016,7,21,12,15,607.5,276.0,4.65,18.0,855.5,838.12,645.94
2016,7,21,12,30,245.0,468.0,4.8,18.0,702.0,696.74,533.31
2016,7,21,12,45,599.5,281.5,4.95,18.0,847.5,858.68,664.07
2016,7,21,13,0,954.0,95.0,5.1,18.0,993.0,1011.86,774.19
2016,7,21,13,15,602.0,269.0,5.1,18.0,833.0,863.31,667.49
2016,7,21,13,30,250.0,443.0,5.1,18.0,673.0,698.72,537.44
2016,7,21,13,45,151.0,414.5,5.15,18.0,552.5,570.38,441.71
2016,7,21,14,0,52.0,386.0,5.2,18.0,432.0,440.29,341.53
2016,7,21,14,15,76.5,389.0,5.15,18.0,454.0,468.25,364.4
2016,7,21,14,30,101.0,392.0,5.1,18.0,476.0,495.71,386.38
2016,7,21,14,45,95.0,373.0,5.1,18.0,449.5,470.69,367.88
2016,7,21,15,0,89.0,354.0,5.1,18.0,423.0,445.42,349.26
2016,7,21,15,15,86.0,333.5,5.05,18.0,397.5,420.99,331.25
2016,7,21,15,30,83.0,313.0,5.0,18.0,372.0,396.3,312.94
2016,7,21,15,45,68.0,286.0,5.0,18.0,332.5,354.17,280.6
2016,7,21,16,0,53.0,259.0,5.0,18.0,293.0,312.47,248.27
2016,7,21,16,15,457.0,162.5,5.0,17.5,413.5,546.24,444.43
2016,7,21,16,30,861.0,66.0,5.0,17.0,534.0,720.32,583.08
2016,7,21,16,45,839.5,63.5,5.05,17.0,483.5,671.91,547.24
2016,7,21,17,0,818.0,61.0,5.1,17.0,433.0,623.3,511.68
2016,7,21,17,15,788.5,58.0,5.1,16.5,380.5,569.14,470.18
2016,7,21,17,30,759.0,55.0,5.1,16.0,328.0,519.84,430.47
2016,7,21,17,45,715.0,51.0,5.1,16.0,276.5,458.7,379.1
2016,7,21,18,0,671.0,47.0,5.1,16.0,225.0,400.41,328.44
2016,7,21,18,15,607.0,42.0,4.95,15.5,176.0,335.03,270.9
2016,7,21,18,30,543.0,37.0,4.8,15.0,127.0,274.92,216.25
2016,7,21,18,45,431.5,29.0,4.7,15.0,85.5,200.21,148.52
2016,7,21,19,0,320.0,21.0,4.6,15.0,44.0,135.91,66.22
2016,7,21,19,15,160.0,10.5,4.5,14.5,22.0,52.13,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,145.5,9.5,3.75,14.0,18.5,9.34,0.0
2016,7,22,5,30,291.0,19.0,3.9,14.0,37.0,14.69,0.0
2016,7,22,5,45,402.5,27.5,4.05,14.5,77.0,20.34,11.37
2016,7,22,6,0,514.0,36.0,4.2,15.0,117.0,27.92,18.75
2016,7,22,6,15,582.5,42.0,4.1,15.0,165.0,31.03,21.88
2016,7,22,6,30,651.0,48.0,4.0,15.0,213.0,34.7,25.34
2016,7,22,6,45,325.5,77.5,3.95,15.5,160.0,73.83,47.3
2016,7,22,7,0,0.0,107.0,3.9,16.0,107.0,100.05,78.85
2016,7,22,7,15,18.0,137.5,3.8,16.0,145.5,130.21,102.94
2016,7,22,7,30,36.0,168.0,3.7,16.0,184.0,157.83,124.68
2016,7,22,7,45,30.0,181.5,3.65,16.5,196.0,171.58,135.63
2016,7,22,8,0,24.0,195.0,3.6,17.0,208.0,189.16,149.48
2016,7,22,8,15,27.5,215.5,3.55,17.0,231.5,206.31,162.86
2016,7,22,8,30,31.0,236.0,3.5,17.0,255.0,228.43,180.12
2016,7,22,8,45,26.0,243.5,3.5,17.0,260.0,240.56,189.38
2016,7,22,9,0,21.0,251.0,3.5,17.0,265.0,247.22,194.25
2016,7,22,9,15,27.5,277.5,3.5,17.0,297.5,272.34,213.62
2016,7,22,9,30,34.0,304.0,3.5,17.0,330.0,302.53,236.79
2016,7,22,9,45,30.0,309.0,3.55,17.5,333.0,307.66,239.85
2016,7,22,10,0,26.0,314.0,3.6,18.0,336.0,312.35,242.61
2016,7,22,10,15,31.5,337.0,3.65,18.0,364.0,339.81,263.47
2016,7,22,10,30,37.0,360.0,3.7,18.0,392.0,367.88,284.62
2016,7,22,10,45,56.0,393.5,3.75,18.5,444.0,416.7,321.05
2016,7,22,11,0,75.0,427.0,3.8,19.0,496.0,467.11,358.09
2016,7,22,11,15,62.5,421.5,3.9,19.0,479.5,455.98,349.24
2016,7,22,11,30,50.0,416.0,4.0,19.0,463.0,443.85,339.86
2016,7,22,11,45,47.0,414.5,4.1,19.0,459.5,443.07,339.26
2016,7,22,12,0,44.0,413.0,4.2,19.0,456.0,441.98,338.41
2016,7,22,12,15,40.5,405.0,4.3,19.0,444.5,433.78,332.39
2016,7,22,12,30,37.0,397.0,4.4,19.0,433.0,425.18,326.1
2016,7,22,12,45,41.0,403.0,4.55,19.0,442.0,437.28,335.65
2016,7,22,13,0,45.0,409.0,4.7,19.0,451.0,449.41,345.2
2016,7,22,13,15,85.5,429.5,4.85,19.0,508.0,511.36,393.3
2016,7,22,13,30,126.0,450.0,5.0,19.0,565.0,580.11,445.79
2016,7,22,13,45,204.0,431.0,5.15,19.0,612.5,638.27,492.05
2016,7,22,14,0,282.0,412.0,5.3,19.0,660.0,702.29,542.19
2016,7,22,14,15,311.5,389.0,5.35,18.5,655.0,707.0,548.46
2016,7,22,14,30,341.0,366.0,5.4,18.0,650.0,709.69,553.6
2016,7,22,14,45,625.0,229.0,5.5,18.0,722.0,835.38,656.48
2016,7,22,15,0,909.0,92.0,5.6,18.0,794.0,927.87,725.3
2016,7,22,15,15,899.0,90.5,5.6,18.0,754.0,899.85,706.03
2016,7,22,15,30,889.0,89.0,5.6,18.0,714.0,869.6,685.75
2016,7,22,15,45,873.5,87.5,5.65,18.0,669.0,832.7,660.75
2016,7,22,16,0,858.0,86.0,5.7,18.0,624.0,794.27,634.39
2016,7,22,16,15,840.5,83.5,5.65,17.5,575.5,751.84,605.49
2016,7,22,16,30,823.0,81.0,5.6,17.0,527.0,713.01,578.93
2016,7,22,16,45,796.0,78.5,5.6,17.0,476.0,662.08,541.64
2016,7,22,17,0,769.0,76.0,5.6,17.0,425.0,611.36,503.38
2016,7,22,17,15,736.0,72.0,5.5,16.5,373.0,555.65,459.61
2016,7,22,17,30,703.0,68.0,5.4,16.0,321.0,501.22,415.55
2016,7,22,17,45,649.5,64.0,5.35,16.0,268.5,439.73,363.61
2016,7,22,18,0,596.0,60.0,5.3,16.0,216.0,379.84,311.61
2016,7,22,18,15,523.5,53.0,5.15,15.5,168.0,311.93,252.26
2016,7,22,18,30,451.0,46.0,5.0,15.0,120.0,250.19,196.83
2016,7,22,18,45,330.0,35.5,4.9,15.0,79.5,173.99,128.81
2016,7,22,19,0,209.0,25.0,4.8,15.0,39.0,104.81,46.58
2016,7,22,19,15,104.5,12.5,4.7,15.0,19.5,39.41,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,95.0,10.5,3.1,14.0,16.0,10.32,0.0
2016,7,23,5,30,190.0,21.0,3.1,14.0,32.0,16.77,0.0
2016,7,23,5,45,313.0,31.5,3.1,14.5,70.5,24.19,14.48
2016,7,23,6,0,436.0,42.0,3.1,15.0,109.0,31.07,21.48
2016,7,23,6,15,510.5,49.5,2.95,15.0,156.5,34.83,25.24
2016,7,23,6,30,585.0,57.0,2.8,15.0,204.0,38.38,28.62
2016,7,23,6,45,638.5,61.5,2.65,15.5,255.5,73.27,38.06
2016,7,23,7,0,692.0,66.0,2.5,16.0,307.0,117.92,65.06
2016,7,23,7,15,726.0,70.0,2.5,16.0,359.0,161.49,97.92
2016,7,23,7,30,760.0,74.0,2.5,16.0,411.0,208.66,137.42
2016,7,23,7,45,787.5,76.5,2.5,16.5,462.0,256.35,179.13
2016,7,23,8,0,815.0,79.0,2.5,17.0,513.0,306.64,223.36
2016,7,23,8,15,833.5,81.5,2.55,17.5,562.0,360.44,270.14
2016,7,23,8,30,852.0,84.0,2.6,18.0,611.0,411.2,313.65
2016,7,23,8,45,866.5,86.0,2.65,18.5,656.0,460.79,355.23
2016,7,23,9,0,881.0,88.0,2.7,19.0,701.0,510.82,395.95
2016,7,23,9,15,558.5,220.5,2.8,19.0,617.5,493.65,383.49
2016,7,23,9,30,236.0,353.0,2.9,19.0,534.0,458.48,354.29
2016,7,23,9,45,179.5,373.0,3.0,19.5,514.5,453.79,349.67
2016,7,23,10,0,123.0,393.0,3.1,20.0,495.0,444.32,340.88
2016,7,23,10,15,117.5,407.0,3.2,20.0,507.0,460.67,352.83
2016,7,23,10,30,112.0,421.0,3.3,20.0,519.0,476.55,364.22
2016,7,23,10,45,220.5,420.0,3.45,20.0,619.0,566.05,432.68
2016,7,23,11,0,329.0,419.0,3.6,20.0,719.0,660.61,503.43
2016,7,23,11,15,213.5,437.0,3.75,20.0,633.5,595.51,453.34
2016,7,23,11,30,98.0,455.0,3.9,20.0,548.0,522.11,396.83
2016,7,23,11,45,104.5,461.5,4.05,20.0,561.5,538.91,409.79
2016,7,23,12,0,111.0,468.0,4.2,20.0,575.0,555.81,422.44
2016,7,23,12,15,144.0,472.5,4.35,20.0,610.0,597.63,454.2
2016,7,23,12,30,177.0,477.0,4.5,20.0,645.0,638.48,485.15
2016,7,23,12,45,215.5,467.0,4.65,20.0,671.0,670.47,510.09
2016,7,23,13,0,254.0,457.0,4.8,20.0,697.0,706.93,538.2
2016,7,23,13,15,597.5,279.5,4.9,20.0,830.0,868.21,665.98
2016,7,23,13,30,941.0,102.0,5.0,20.0,963.0,1013.4,769.39
2016,7,23,13,45,709.0,219.0,5.1,20.0,859.5,919.92,704.85
2016,7,23,14,0,477.0,336.0,5.2,20.0,756.0,816.12,626.9
2016,7,23,14,15,700.0,217.5,5.2,19.5,810.0,905.63,699.54
2016,7,23,14,30,923.0,99.0,5.2,19.0,864.0,974.24,749.88
2016,7,23,14,45,914.5,97.5,5.25,19.0,829.5,952.68,735.83
2016,7,23,15,0,906.0,96.0,5.3,19.0,795.0,928.53,720.49
2016,7,23,15,15,895.5,94.5,5.3,18.5,755.0,900.16,703.17
2016,7,23,15,30,885.0,93.0,5.3,18.0,715.0,869.59,684.14
2016,7,23,15,45,870.0,91.0,5.3,18.0,669.5,832.68,659.02
2016,7,23,16,0,855.0,89.0,5.3,18.0,624.0,794.21,632.57
2016,7,23,16,15,837.0,86.5,5.2,17.5,575.5,756.2,606.93
2016,7,23,16,30,819.0,84.0,5.1,17.0,527.0,712.46,576.61
2016,7,23,16,45,792.0,81.5,5.1,17.0,475.5,661.67,539.7
2016,7,23,17,0,765.0,79.0,5.1,17.0,424.0,611.08,501.57
2016,7,23,17,15,731.5,75.0,5.05,16.5,372.0,555.21,458.0
2016,7,23,17,30,698.0,71.0,5.0,16.0,320.0,503.05,415.96
2016,7,23,17,45,643.0,66.5,5.0,16.0,267.5,438.23,361.66
2016,7,23,18,0,588.0,62.0,5.0,16.0,215.0,377.29,309.01
2016,7,23,18,15,513.5,54.5,4.9,15.5,166.5,308.32,248.94
2016,7,23,18,30,439.0,47.0,4.8,15.0,118.0,245.68,192.9
2016,7,23,18,45,313.5,36.0,4.7,15.0,78.0,168.07,123.82
2016,7,23,19,0,188.0,25.0,4.6,15.0,38.0,97.72,38.7
2016,7,23,19,15,94.0,12.5,4.5,15.0,19.0,36.52,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,78.0,10.5,3.1,14.0,15.0,10.32,0.0
2016,7,24,5,30,156.0,21.0,3.1,14.0,30.0,16.49,0.0
2016,7,24,5,45,276.5,33.0,3.15,14.5,67.5,25.8,15.7
2016,7,24,6,0,397.0,45.0,3.2,15.0,105.0,34.04,24.03
2016,7,24,6,15,475.0,53.0,3.05,15.0,152.0,38.06,28.07
2016,7,24,6,30,553.0,61.0,2.9,15.0,199.0,41.85,31.7
2016,7,24,6,45,293.0,94.0,2.8,15.5,168.5,83.61,57.06
2016,7,24,7,0,33.0,127.0,2.7,16.0,138.0,115.62,90.42
2016,7,24,7,15,34.0,146.5,2.65,16.0,160.0,135.53,106.52
2016,7,24,7,30,35.0,166.0,2.6,16.0,182.0,155.66,122.77
2016,7,24,7,45,125.5,194.5,2.6,16.5,260.0,200.66,155.85
2016,7,24,8,0,216.0,223.0,2.6,17.0,338.0,259.33,200.47
2016,7,24,8,15,217.5,246.0,2.6,17.0,371.0,292.16,227.17
2016,7,24,8,30,219.0,269.0,2.6,17.0,404.0,325.19,253.73
2016,7,24,8,45,129.0,274.0,2.65,17.0,355.5,303.0,237.44
2016,7,24,9,0,39.0,279.0,2.7,17.0,307.0,275.98,216.26
2016,7,24,9,15,41.0,297.5,2.7,17.0,328.5,296.94,232.32
2016,7,24,9,30,43.0,316.0,2.7,17.0,350.0,318.16,248.3
2016,7,24,9,45,107.5,356.0,2.75,17.5,444.0,393.95,306.36
2016,7,24,10,0,172.0,396.0,2.8,18.0,538.0,479.03,370.05
2016,7,24,10,15,103.0,374.5,2.85,18.0,460.0,421.11,325.14
2016,7,24,10,30,34.0,353.0,2.9,18.0,382.0,359.05,276.78
2016,7,24,10,45,46.5,382.5,3.0,18.5,424.0,398.98,306.66
2016,7,24,11,0,59.0,412.0,3.1,19.0,466.0,440.02,336.64
2016,7,24,11,15,97.0,438.5,3.2,19.0,529.0,500.45,382.09
2016,7,24,11,30,135.0,465.0,3.3,19.0,592.0,563.22,428.63
2016,7,24,11,45,119.0,465.0,3.4,19.0,578.0,555.75,422.55
2016,7,24,12,0,103.0,465.0,3.5,19.0,564.0,545.54,414.85
2016,7,24,12,15,95.0,461.0,3.65,19.0,552.0,538.66,409.99
2016,7,24,12,30,87.0,457.0,3.8,19.0,540.0,531.13,404.63
2016,7,24,12,45,85.5,453.0,4.0,19.0,534.5,529.17,403.7
2016,7,24,13,0,84.0,449.0,4.2,19.0,529.0,526.81,402.47
2016,7,24,13,15,99.0,447.5,4.35,19.0,540.0,542.45,415.15
2016,7,24,13,30,114.0,446.0,4.5,19.0,551.0,564.24,432.3
2016,7,24,13,45,85.0,418.0,4.65,19.0,495.0,503.27,387.18
2016,7,24,14,0,56.0,390.0,4.8,19.0,439.0,448.18,345.94
2016,7,24,14,15,87.0,392.5,4.85,18.5,466.0,481.74,373.77
2016,7,24,14,30,118.0,395.0,4.9,18.0,493.0,522.91,406.97
2016,7,24,14,45,97.0,370.5,5.0,18.0,449.0,469.71,367.04
2016,7,24,15,0,76.0,346.0,5.1,18.0,405.0,424.91,333.23
2016,7,24,15,15,63.0,319.5,5.1,17.5,366.5,385.36,303.82
2016,7,24,15,30,50.0,293.0,5.1,17.0,328.0,345.96,274.09
2016,7,24,15,45,31.5,251.0,5.1,17.0,272.5,285.33,226.56
2016,7,24,16,0,13.0,209.0,5.1,17.0,217.0,218.42,173.29
2016,7,24,16,15,7.5,186.0,5.05,17.0,190.5,190.7,151.34
2016,7,24,16,30,2.0,163.0,5.0,17.0,164.0,163.24,129.35
2016,7,24,16,45,1.0,134.5,4.95,17.0,135.0,133.52,105.43
2016,7,24,17,0,0.0,106.0,4.9,17.0,106.0,103.87,81.28
2016,7,24,17,15,0.0,92.5,4.85,16.5,92.5,90.46,70.52
2016,7,24,17,30,0.0,79.0,4.8,16.0,79.0,77.02,59.55
2016,7,24,17,45,285.0,70.0,4.75,16.0,143.5,244.27,202.44
2016,7,24,18,0,570.0,61.0,4.7,16.0,208.0,366.28,300.17
2016,7,24,18,15,496.0,53.0,4.6,15.5,160.5,297.91,240.16
2016,7,24,18,30,422.0,45.0,4.5,15.0,113.0,235.94,184.8
2016,7,24,18,45,310.0,34.0,4.45,15.0,74.0,164.21,120.24
2016,7,24,19,0,198.0,23.0,4.4,15.0,35.0,97.64,33.08
2016,7,24,19,15,99.0,11.5,4.3,14.5,17.5,36.65,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,9.5,3.05,13.0,14.5,9.34,0.0
2016,7,25,5,30,186.0,19.0,3.1,13.0,29.0,15.04,0.0
2016,7,25,5,45,310.5,30.0,3.15,13.5,67.5,23.03,13.34
2016,7,25,6,0,435.0,41.0,3.2,14.0,106.0,30.44,20.97
2016,7,25,6,15,511.0,48.5,3.05,14.0,153.5,34.23,24.78
2016,7,25,6,30,587.0,56.0,2.9,14.0,201.0,37.8,28.21
2016,7,25,6,45,636.5,61.5,2.8,14.5,252.0,70.04,36.81
2016,7,25,7,0,686.0,67.0,2.7,15.0,303.0,115.01,63.59
2016,7,25,7,15,721.5,71.5,2.6,15.0,355.5,158.87,96.3
2016,7,25,7,30,757.0,76.0,2.5,15.0,408.0,206.49,135.98
2016,7,25,7,45,781.5,79.5,2.45,15.5,459.0,254.17,177.78
2016,7,25,8,0,806.0,83.0,2.4,16.0,510.0,304.17,221.9
2016,7,25,8,15,451.5,175.5,2.4,16.0,419.0,302.79,232.28
2016,7,25,8,30,97.0,268.0,2.4,16.0,328.0,280.76,220.77
2016,7,25,8,45,485.5,181.0,2.45,16.5,513.5,369.62,289.06
2016,7,25,9,0,874.0,94.0,2.5,17.0,699.0,509.67,397.72
2016,7,25,9,15,603.5,211.5,2.5,17.0,641.0,506.77,395.63
2016,7,25,9,30,333.0,329.0,2.5,17.0,583.0,488.32,379.68
2016,7,25,9,45,286.0,358.0,2.5,17.5,583.5,501.87,388.7
2016,7,25,10,0,239.0,387.0,2.5,18.0,584.0,514.79,396.49
2016,7,25,10,15,217.0,405.5,2.55,18.0,589.5,528.17,405.8
2016,7,25,10,30,195.0,424.0,2.6,18.0,595.0,539.7,413.56
2016,7,25,10,45,267.0,419.0,2.65,18.0,659.0,598.06,457.75
2016,7,25,11,0,339.0,414.0,2.7,18.0,723.0,663.04,505.89
2016,7,25,11,15,634.5,264.5,2.7,18.0,853.5,779.78,597.01
2016,7,25,11,30,930.0,115.0,2.7,18.0,984.0,908.2,686.96
2016,7,25,11,45,638.5,274.5,2.75,18.5,873.5,830.96,629.82
2016,7,25,12,0,347.0,434.0,2.8,19.0,763.0,738.13,555.61
2016,7,25,12,15,257.0,455.0,2.85,19.0,699.0,686.11,517.4
2016,7,25,12,30,167.0,476.0,2.9,19.0,635.0,627.75,473.7
2016,7,25,12,45,210.5,466.0,2.95,19.0,665.0,664.26,501.88
2016,7,25,13,0,254.0,456.0,3.0,19.0,695.0,705.37,532.5
2016,7,25,13,15,286.0,439.5,3.05,19.0,704.0,724.49,547.4
2016,7,25,13,30,318.0,423.0,3.1,19.0,713.0,742.47,561.7
2016,7,25,13,45,328.0,405.0,3.2,19.0,698.0,736.38,558.84
2016,7,25,14,0,338.0,387.0,3.3,19.0,683.0,728.75,555.09
2016,7,25,14,15,373.5,361.5,3.35,18.5,678.5,735.73,563.43
2016,7,25,14,30,409.0,336.0,3.4,18.0,674.0,747.79,575.21
2016,7,25,14,45,413.0,318.0,3.45,18.0,647.0,729.26,563.35
2016,7,25,15,0,417.0,300.0,3.5,18.0,620.0,708.93,550.35
2016,7,25,15,15,342.0,304.5,3.45,18.0,558.0,632.96,494.07
2016,7,25,15,30,267.0,309.0,3.4,18.0,496.0,567.75,444.92
2016,7,25,15,45,158.0,281.5,3.4,18.0,390.5,432.94,341.92
2016,7,25,16,0,49.0,254.0,3.4,18.0,285.0,303.76,240.0
2016,7,25,16,15,28.5,215.0,3.35,17.5,233.0,245.21,194.66
2016,7,25,16,30,8.0,176.0,3.3,17.0,181.0,181.38,143.85
2016,7,25,16,45,6.5,161.0,3.25,17.0,165.0,165.34,131.36
2016,7,25,17,0,5.0,146.0,3.2,17.0,149.0,149.4,118.74
2016,7,25,17,15,2.5,129.0,3.15,16.5,130.5,130.79,103.93
2016,7,25,17,30,0.0,112.0,3.1,16.0,112.0,112.34,89.0
2016,7,25,17,45,306.5,83.5,3.05,16.0,162.5,271.8,224.12
2016,7,25,18,0,613.0,55.0,3.0,16.0,213.0,379.31,308.69
2016,7,25,18,15,540.5,48.5,2.9,15.5,164.5,311.57,249.45
2016,7,25,18,30,468.0,42.0,2.8,15.0,116.0,250.09,194.61
2016,7,25,18,45,349.5,31.5,2.75,15.0,76.0,174.74,126.83
2016,7,25,19,0,231.0,21.0,2.7,15.0,36.0,104.65,28.39
2016,7,25,19,15,115.5,10.5,2.6,15.0,18.0,39.68,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,90.0,9.0,0.75,14.0,13.5,8.85,0.0
2016,7,26,5,30,180.0,18.0,0.8,14.0,27.0,14.18,0.0
2016,7,26,5,45,299.5,29.5,0.85,14.5,65.0,22.69,12.9
2016,7,26,6,0,419.0,41.0,0.9,15.0,103.0,30.58,21.02
2016,7,26,6,15,494.5,49.0,0.85,15.0,150.0,34.79,25.21
2016,7,26,6,30,570.0,57.0,0.8,15.0,197.0,38.75,28.98
2016,7,26,6,45,356.0,95.0,0.8,15.5,189.5,85.35,57.47
2016,7,26,7,0,142.0,133.0,0.8,16.0,182.0,125.21,93.73
2016,7,26,7,15,135.5,156.0,0.8,16.5,209.0,152.25,115.14
2016,7,26,7,30,129.0,179.0,0.8,17.0,236.0,178.91,136.64
2016,7,26,7,45,227.5,191.0,0.85,17.5,306.0,216.77,163.53
2016,7,26,8,0,326.0,203.0,0.9,18.0,376.0,268.96,202.62
2016,7,26,8,15,280.5,234.0,0.9,18.0,392.5,297.85,227.24
2016,7,26,8,30,235.0,265.0,0.9,18.0,409.0,327.02,251.05
2016,7,26,8,45,207.0,290.5,0.95,18.5,424.5,350.24,268.92
2016,7,26,9,0,179.0,316.0,1.0,19.0,440.0,370.84,284.15
2016,7,26,9,15,223.0,330.5,1.05,19.5,494.0,417.5,318.62
2016,7,26,9,30,267.0,345.0,1.1,20.0,548.0,463.91,352.39
2016,7,26,9,45,579.0,227.5,1.15,20.5,694.5,561.26,427.07
2016,7,26,10,0,891.0,110.0,1.2,21.0,841.0,688.08,520.62
2016,7,26,10,15,628.0,245.5,1.3,21.0,770.0,662.21,497.82
2016,7,26,10,30,365.0,381.0,1.4,21.0,699.0,622.14,464.87
2016,7,26,10,45,348.0,398.5,1.5,21.5,708.0,640.9,477.54
2016,7,26,11,0,331.0,416.0,1.6,22.0,717.0,658.02,488.35
2016,7,26,11,15,322.0,427.0,1.75,22.0,724.0,674.15,499.93
2016,7,26,11,30,313.0,438.0,1.9,22.0,731.0,689.17,510.69
2016,7,26,11,45,284.5,450.5,2.1,22.0,718.0,687.43,509.7
2016,7,26,12,0,256.0,463.0,2.3,22.0,705.0,683.88,507.45
2016,7,26,12,15,589.5,290.5,2.4,22.0,849.0,832.13,620.84
2016,7,26,12,30,923.0,118.0,2.5,22.0,993.0,979.47,721.2
2016,7,26,12,45,569.5,290.5,2.65,22.0,829.5,835.87,622.66
2016,7,26,13,0,216.0,463.0,2.8,22.0,666.0,671.29,499.54
2016,7,26,13,15,241.0,450.0,2.9,21.5,673.0,691.77,517.5
2016,7,26,13,30,266.0,437.0,3.0,21.0,680.0,706.61,530.48
2016,7,26,13,45,313.0,411.5,3.1,21.0,690.5,728.38,548.29
2016,7,26,14,0,360.0,386.0,3.2,21.0,701.0,748.28,564.79
2016,7,26,14,15,301.5,387.5,3.2,21.0,646.0,694.69,525.97
2016,7,26,14,30,243.0,389.0,3.2,21.0,591.0,641.22,487.21
2016,7,26,14,45,288.0,360.5,3.25,21.0,589.5,651.49,497.53
2016,7,26,15,0,333.0,332.0,3.3,21.0,588.0,658.93,505.49
2016,7,26,15,15,352.5,307.0,3.25,20.5,565.0,644.54,497.66
2016,7,26,15,30,372.0,282.0,3.2,20.0,542.0,627.88,488.24
2016,7,26,15,45,292.0,277.5,3.2,20.0,473.0,548.79,429.12
2016,7,26,16,0,212.0,273.0,3.2,20.0,404.0,464.47,365.27
2016,7,26,16,15,141.0,247.5,3.15,19.5,332.0,376.84,298.4
2016,7,26,16,30,70.0,222.0,3.1,19.0,260.0,284.99,226.44
2016,7,26,16,45,88.0,202.5,3.05,19.0,245.0,275.55,220.4
2016,7,26,17,0,106.0,183.0,3.0,19.0,230.0,272.21,218.68
2016,7,26,17,15,98.0,161.5,2.9,18.5,201.0,240.62,193.96
2016,7,26,17,30,90.0,140.0,2.8,18.0,172.0,202.45,163.48
2016,7,26,17,45,322.0,101.0,2.7,18.0,187.5,300.31,244.64
2016,7,26,18,0,554.0,62.0,2.6,18.0,203.0,357.6,288.25
2016,7,26,18,15,481.0,53.0,2.5,17.5,155.5,289.46,229.64
2016,7,26,18,30,408.0,44.0,2.4,17.0,108.0,227.69,175.44
2016,7,26,18,45,293.0,32.0,2.3,16.5,69.5,155.01,110.95
2016,7,26,19,0,178.0,20.0,2.2,16.0,31.0,86.74,15.17
2016,7,26,19,15,89.0,10.0,2.1,16.0,15.5,32.28,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,7.5,1.2,15.0,9.5,7.37,0.0
2016,7,27,5,30,84.0,15.0,1.2,15.0,19.0,11.62,0.0
2016,7,27,5,45,179.5,30.5,1.25,15.0,52.5,23.46,13.3
2016,7,27,6,0,275.0,46.0,1.3,15.0,86.0,34.78,24.6
2016,7,27,6,15,346.5,58.5,1.25,15.0,129.5,43.16,32.54
2016,7,27,6,30,418.0,71.0,1.2,15.0,173.0,51.09,39.89
2016,7,27,6,45,274.5,101.5,1.2,15.5,175.0,91.3,64.86
2016,7,27,7,0,131.0,132.0,1.2,16.0,177.0,123.0,92.48
2016,7,27,7,15,79.5,146.0,1.2,16.5,174.5,140.76,108.37
2016,7,27,7,30,28.0,160.0,1.2,17.0,172.0,148.96,116.78
2016,7,27,7,45,354.5,135.0,1.3,17.5,320.0,195.14,142.59
2016,7,27,8,0,681.0,110.0,1.4,18.0,468.0,285.27,207.28
2016,7,27,8,15,377.0,185.0,1.4,18.0,386.5,283.88,215.75
2016,7,27,8,30,73.0,260.0,1.4,18.0,305.0,264.23,205.5
2016,7,27,8,45,56.0,268.5,1.45,18.5,304.5,269.95,209.63
2016,7,27,9,0,39.0,277.0,1.5,19.0,304.0,273.83,211.97
2016,7,27,9,15,41.5,296.0,1.55,19.0,326.5,295.49,228.26
2016,7,27,9,30,44.0,315.0,1.6,19.0,349.0,317.45,244.6
2016,7,27,9,45,46.0,332.5,1.65,19.5,369.5,338.08,259.32
2016,7,27,10,0,48.0,350.0,1.7,20.0,390.0,358.95,274.09
2016,7,27,10,15,50.5,366.5,1.8,20.0,409.5,379.48,289.15
2016,7,27,10,30,53.0,383.0,1.9,20.0,429.0,400.28,304.36
2016,7,27,10,45,72.5,408.5,2.0,20.5,473.0,442.66,335.14
2016,7,27,11,0,92.0,434.0,2.1,21.0,517.0,486.53,366.51
2016,7,27,11,15,138.0,449.5,2.2,21.0,576.5,543.6,408.62
2016,7,27,11,30,184.0,465.0,2.3,21.0,636.0,604.41,452.85
2016,7,27,11,45,154.0,467.0,2.4,21.0,611.5,587.84,440.18
2016,7,27,12,0,124.0,469.0,2.5,21.0,587.0,569.5,426.65
2016,7,27,12,15,118.0,468.0,2.6,21.0,580.0,568.71,426.38
2016,7,27,12,30,112.0,467.0,2.7,21.0,573.0,567.31,425.58
2016,7,27,12,45,158.0,465.5,2.8,21.0,614.0,613.81,460.68
2016,7,27,13,0,204.0,464.0,2.9,21.0,655.0,660.64,495.51
2016,7,27,13,15,149.5,450.5,2.95,20.5,589.5,599.15,451.43
2016,7,27,13,30,95.0,437.0,3.0,20.0,524.0,530.11,401.68
2016,7,27,13,45,90.0,423.5,3.15,20.0,504.5,513.53,390.63
2016,7,27,14,0,85.0,410.0,3.3,20.0,485.0,496.53,378.91
2016,7,27,14,15,82.5,394.5,3.3,19.5,465.0,479.41,367.59
2016,7,27,14,30,80.0,379.0,3.3,19.0,445.0,461.93,355.92
2016,7,27,14,45,106.0,369.5,3.35,19.0,453.0,476.71,368.7
2016,7,27,15,0,132.0,360.0,3.4,19.0,461.0,499.1,386.92
2016,7,27,15,15,93.5,327.5,3.35,18.5,397.5,420.85,328.44
2016,7,27,15,30,55.0,295.0,3.3,18.0,334.0,352.44,276.5
2016,7,27,15,45,62.0,279.0,3.3,18.0,320.0,341.43,269.21
2016,7,27,16,0,69.0,263.0,3.3,18.0,306.0,329.83,261.24
2016,7,27,16,15,41.0,223.0,3.25,17.5,248.0,263.79,209.72
2016,7,27,16,30,13.0,183.0,3.2,17.0,190.0,192.56,153.01
2016,7,27,16,45,6.5,160.0,3.15,17.0,163.5,164.37,130.57
2016,7,27,17,0,0.0,137.0,3.1,17.0,137.0,136.56,108.09
2016,7,27,17,15,0.0,119.0,3.05,17.0,119.0,118.57,93.61
2016,7,27,17,30,0.0,101.0,3.0,17.0,101.0,100.5,78.85
2016,7,27,17,45,263.0,80.0,2.95,17.0,146.5,243.45,199.74
2016,7,27,18,0,526.0,59.0,2.9,17.0,192.0,339.44,275.31
2016,7,27,18,15,453.5,50.5,2.8,16.5,146.5,273.55,217.99
2016,7,27,18,30,381.0,42.0,2.7,16.0,101.0,214.06,165.37
2016,7,27,18,45,276.5,30.5,2.65,16.0,65.0,147.12,104.66
2016,7,27,19,0,172.0,19.0,2.6,16.0,29.0,82.97,5.35
2016,7,27,19,15,86.0,9.5,2.5,15.5,14.5,30.86,0.0
2016,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,87.0,8.0,1.7,13.0,12.0,7.86,0.0
2016,7,28,5,30,174.0,16.0,1.7,13.0,24.0,12.47,0.0
2016,7,28,5,45,290.5,26.5,1.7,13.5,60.0,20.1,10.49
2016,7,28,6,0,407.0,37.0,1.7,14.0,96.0,27.17,18.05
2016,7,28,6,15,481.0,44.5,1.65,14.0,141.0,31.13,22.01
2016,7,28,6,30,555.0,52.0,1.6,14.0,186.0,34.85,25.58
2016,7,28,6,45,283.0,84.0,1.6,14.5,153.0,72.08,49.08
2016,7,28,7,0,11.0,116.0,1.6,15.0,120.0,107.99,85.28
2016,7,28,7,15,8.0,129.0,1.55,15.0,132.5,120.97,95.92
2016,7,28,7,30,5.0,142.0,1.5,15.0,145.0,133.57,106.14
2016,7,28,7,45,33.5,178.0,1.45,15.5,196.0,168.56,133.12
2016,7,28,8,0,62.0,214.0,1.4,16.0,247.0,210.31,165.3
2016,7,28,8,15,44.0,220.5,1.45,16.0,245.0,215.21,169.38
2016,7,28,8,30,26.0,227.0,1.5,16.0,243.0,222.71,175.32
2016,7,28,8,45,33.0,252.0,1.55,16.5,274.0,245.67,192.68
2016,7,28,9,0,40.0,277.0,1.6,17.0,305.0,274.17,214.11
2016,7,28,9,15,56.0,307.5,1.7,17.0,349.0,313.02,243.8
2016,7,28,9,30,72.0,338.0,1.8,17.0,393.0,353.53,274.49
2016,7,28,9,45,77.5,357.5,1.9,17.5,419.5,379.49,293.3
2016,7,28,10,0,83.0,377.0,2.0,18.0,446.0,405.94,312.38
2016,7,28,10,15,83.5,392.0,2.1,18.0,463.0,425.34,326.59
2016,7,28,10,30,84.0,407.0,2.2,18.0,480.0,444.74,340.78
2016,7,28,10,45,82.0,417.0,2.3,18.5,489.5,457.63,349.43
2016,7,28,11,0,80.0,427.0,2.4,19.0,499.0,470.29,357.91
2016,7,28,11,15,87.5,439.0,2.45,19.0,519.0,492.47,374.15
2016,7,28,11,30,95.0,451.0,2.5,19.0,539.0,515.01,390.57
2016,7,28,11,45,101.0,448.5,2.65,19.0,543.0,522.62,396.54
2016,7,28,12,0,107.0,446.0,2.8,19.0,547.0,531.9,403.84
2016,7,28,12,15,119.0,458.5,2.85,19.0,571.0,560.21,424.69
2016,7,28,12,30,131.0,471.0,2.9,19.0,595.0,588.76,445.54
2016,7,28,12,45,136.5,467.5,2.95,19.0,596.5,595.38,450.65
2016,7,28,13,0,142.0,464.0,3.0,19.0,598.0,601.56,455.62
2016,7,28,13,15,172.5,456.0,3.0,18.5,615.0,626.51,475.75
2016,7,28,13,30,203.0,448.0,3.0,18.0,632.0,650.91,495.42
2016,7,28,13,45,135.5,423.0,3.05,18.0,545.0,563.33,430.77
2016,7,28,14,0,68.0,398.0,3.1,18.0,458.0,467.78,359.36
2016,7,28,14,15,62.0,379.5,3.1,18.0,433.0,444.27,342.64
2016,7,28,14,30,56.0,361.0,3.1,18.0,408.0,420.46,325.28
2016,7,28,14,45,58.5,344.0,3.1,18.0,391.0,405.85,315.09
2016,7,28,15,0,61.0,327.0,3.1,18.0,374.0,390.84,304.55
2016,7,28,15,15,45.5,297.0,3.1,17.5,331.0,345.58,270.72
2016,7,28,15,30,30.0,267.0,3.1,17.0,288.0,300.62,236.64
2016,7,28,15,45,30.5,251.5,3.1,17.0,271.5,285.14,225.32
2016,7,28,16,0,31.0,236.0,3.1,17.0,255.0,269.51,213.72
2016,7,28,16,15,17.5,201.0,3.05,16.5,212.0,214.29,170.38
2016,7,28,16,30,4.0,166.0,3.0,16.0,169.0,168.01,133.48
2016,7,28,16,45,2.0,150.0,3.0,16.0,151.5,150.66,119.76
2016,7,28,17,0,0.0,134.0,3.0,16.0,134.0,133.42,105.95
2016,7,28,17,15,0.0,117.0,3.0,16.0,117.0,116.48,92.26
2016,7,28,17,30,0.0,100.0,3.0,16.0,100.0,99.49,78.32
2016,7,28,17,45,265.0,78.5,3.0,16.0,144.5,242.27,199.53
2016,7,28,18,0,530.0,57.0,3.0,16.0,189.0,338.01,275.14
2016,7,28,18,15,458.0,49.0,2.85,15.5,144.0,272.88,218.05
2016,7,28,18,30,386.0,41.0,2.7,15.0,99.0,214.11,165.66
2016,7,28,18,45,276.0,29.5,2.55,15.0,63.0,145.3,102.77
2016,7,28,19,0,166.0,18.0,2.4,15.0,27.0,79.22,0.0
2016,7,28,19,15,83.0,9.0,2.25,15.0,13.5,29.45,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.0,7.5,2.1,14.0,9.5,7.37,0.0
2016,7,29,5,30,112.0,15.0,2.1,14.0,19.0,11.7,0.0
2016,7,29,5,45,215.5,28.0,2.15,14.5,52.5,21.54,11.34
2016,7,29,6,0,319.0,41.0,2.2,15.0,86.0,31.02,21.24
2016,7,29,6,15,393.0,51.0,2.15,15.0,129.5,36.98,27.03
2016,7,29,6,30,467.0,61.0,2.1,15.0,173.0,42.54,32.27
2016,7,29,6,45,241.0,89.0,2.05,15.5,147.5,79.17,56.13
2016,7,29,7,0,15.0,117.0,2.0,16.0,122.0,109.0,85.67
2016,7,29,7,15,11.0,130.5,1.95,16.0,135.0,122.53,96.77
2016,7,29,7,30,7.0,144.0,1.9,16.0,148.0,135.57,107.38
2016,7,29,7,45,24.0,174.0,1.9,16.5,186.5,167.3,132.08
2016,7,29,8,0,41.0,204.0,1.9,17.0,225.0,195.93,154.05
2016,7,29,8,15,47.0,227.0,1.95,17.0,253.5,221.45,174.02
2016,7,29,8,30,53.0,250.0,2.0,17.0,282.0,247.71,194.44
2016,7,29,8,45,50.5,267.0,2.05,17.5,299.5,265.92,208.05
2016,7,29,9,0,48.0,284.0,2.1,18.0,317.0,283.9,221.3
2016,7,29,9,15,83.0,318.0,2.1,18.0,379.5,336.11,261.26
2016,7,29,9,30,118.0,352.0,2.1,18.0,442.0,387.81,300.34
2016,7,29,9,45,98.5,363.5,2.15,18.0,441.0,397.43,306.89
2016,7,29,10,0,79.0,375.0,2.2,18.0,440.0,401.35,309.22
2016,7,29,10,15,75.5,387.0,2.25,18.0,451.0,415.11,319.18
2016,7,29,10,30,72.0,399.0,2.3,18.0,462.0,428.53,328.8
2016,7,29,10,45,145.0,421.0,2.4,18.5,551.0,507.34,387.97
2016,7,29,11,0,218.0,443.0,2.5,19.0,640.0,593.31,450.76
2016,7,29,11,15,228.5,449.5,2.55,19.0,659.5,617.68,467.94
2016,7,29,11,30,239.0,456.0,2.6,19.0,679.0,642.13,485.52
2016,7,29,11,45,215.5,464.0,2.65,19.0,666.0,638.28,482.07
2016,7,29,12,0,192.0,472.0,2.7,19.0,653.0,632.91,477.7
2016,7,29,12,15,166.0,471.5,2.75,19.0,628.5,615.63,464.89
2016,7,29,12,30,140.0,471.0,2.8,19.0,604.0,596.94,451.08
2016,7,29,12,45,122.0,463.0,2.9,19.0,578.5,577.11,436.91
2016,7,29,13,0,104.0,455.0,3.0,19.0,553.0,551.37,418.42
2016,7,29,13,15,84.0,435.0,3.05,19.0,513.0,514.93,391.9
2016,7,29,13,30,64.0,415.0,3.1,19.0,473.0,477.74,364.61
2016,7,29,13,45,79.0,414.0,3.2,19.0,484.0,493.05,377.17
2016,7,29,14,0,94.0,413.0,3.3,19.0,495.0,508.06,389.31
2016,7,29,14,15,71.5,383.0,3.3,18.5,444.5,456.84,351.9
2016,7,29,14,30,49.0,353.0,3.3,18.0,394.0,405.47,314.02
2016,7,29,14,45,43.5,331.5,3.3,18.0,366.5,378.79,294.41
2016,7,29,15,0,38.0,310.0,3.3,18.0,339.0,351.95,274.44
2016,7,29,15,15,43.5,299.5,3.25,18.0,331.0,346.53,271.15
2016,7,29,15,30,49.0,289.0,3.2,18.0,323.0,340.77,267.54
2016,7,29,15,45,33.0,252.5,3.2,18.0,275.0,288.33,227.03
2016,7,29,16,0,17.0,216.0,3.2,18.0,227.0,229.07,180.64
2016,7,29,16,15,10.5,190.0,3.15,17.5,196.5,197.36,156.1
2016,7,29,16,30,4.0,164.0,3.1,17.0,166.0,165.95,131.37
2016,7,29,16,45,2.0,147.5,3.1,17.0,148.5,148.06,117.23
2016,7,29,17,0,0.0,131.0,3.1,17.0,131.0,130.29,103.0
2016,7,29,17,15,0.0,114.0,3.05,16.5,114.0,113.33,89.49
2016,7,29,17,30,0.0,97.0,3.0,16.0,97.0,96.31,75.68
2016,7,29,17,45,278.5,75.5,2.95,16.0,144.0,245.33,202.09
2016,7,29,18,0,557.0,54.0,2.9,16.0,191.0,346.41,281.6
2016,7,29,18,15,485.0,46.5,2.7,15.5,145.5,280.78,223.88
2016,7,29,18,30,413.0,39.0,2.5,15.0,100.0,221.52,170.83
2016,7,29,18,45,296.5,28.0,2.4,15.0,63.0,150.04,104.95
2016,7,29,19,0,180.0,17.0,2.3,15.0,26.0,81.3,0.0
2016,7,29,19,15,90.0,8.5,2.15,15.0,13.0,30.5,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,88.0,7.0,1.95,14.0,11.0,6.88,0.0
2016,7,30,5,30,176.0,14.0,2.0,14.0,22.0,13.76,0.0
2016,7,30,5,45,299.0,24.5,2.15,14.5,58.0,18.49,8.71
2016,7,30,6,0,422.0,35.0,2.3,15.0,94.0,25.63,16.54
2016,7,30,6,15,497.5,42.5,2.3,15.0,139.5,29.67,20.58
2016,7,30,6,30,573.0,50.0,2.3,15.0,185.0,33.46,24.21
2016,7,30,6,45,295.5,84.0,2.3,15.0,154.5,70.83,48.38
2016,7,30,7,0,18.0,118.0,2.3,15.0,124.0,109.91,86.69
2016,7,30,7,15,48.5,145.0,2.25,15.0,165.5,134.95,105.85
2016,7,30,7,30,79.0,172.0,2.2,15.0,207.0,167.1,130.79
2016,7,30,7,45,70.0,192.0,2.2,15.5,225.5,187.91,147.76
2016,7,30,8,0,61.0,212.0,2.2,16.0,244.0,207.9,163.8
2016,7,30,8,15,64.0,234.0,2.2,16.5,270.0,232.68,183.08
2016,7,30,8,30,67.0,256.0,2.2,17.0,296.0,257.87,202.39
2016,7,30,8,45,126.5,284.0,2.25,17.5,368.0,308.34,240.92
2016,7,30,9,0,186.0,312.0,2.3,18.0,440.0,369.08,287.09
2016,7,30,9,15,180.5,333.5,2.35,18.0,463.5,396.0,307.49
2016,7,30,9,30,175.0,355.0,2.4,18.0,487.0,422.37,327.3
2016,7,30,9,45,228.0,365.0,2.5,18.0,545.5,473.76,366.54
2016,7,30,10,0,281.0,375.0,2.6,18.0,604.0,525.84,405.98
2016,7,30,10,15,187.5,392.5,2.65,18.0,548.0,494.25,380.67
2016,7,30,10,30,94.0,410.0,2.7,18.0,492.0,454.4,348.96
2016,7,30,10,45,169.0,424.0,2.8,18.5,575.0,528.08,404.65
2016,7,30,11,0,244.0,438.0,2.9,19.0,658.0,607.47,462.93
2016,7,30,11,15,244.0,446.0,2.95,19.0,669.5,625.95,475.72
2016,7,30,11,30,244.0,454.0,3.0,19.0,681.0,643.97,488.52
2016,7,30,11,45,218.0,462.5,3.05,19.0,666.5,638.73,484.0
2016,7,30,12,0,192.0,471.0,3.1,19.0,652.0,631.68,478.32
2016,7,30,12,15,171.0,471.5,3.1,19.0,633.0,619.96,469.38
2016,7,30,12,30,150.0,472.0,3.1,19.0,614.0,607.0,459.58
2016,7,30,12,45,151.5,468.0,3.1,19.0,610.5,609.61,461.77
2016,7,30,13,0,153.0,464.0,3.1,19.0,607.0,611.62,463.5
2016,7,30,13,15,199.5,451.5,3.05,18.5,634.5,647.21,491.68
