Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,13,30,246.0,439.0,3.0,18.0,662.0,688.32,523.39
2016,7,30,13,45,223.5,431.0,3.0,18.0,630.0,655.09,499.41
2016,7,30,14,0,201.0,423.0,3.0,18.0,598.0,627.24,479.52
2016,7,30,14,15,209.0,402.5,2.95,18.0,579.0,614.37,471.35
2016,7,30,14,30,217.0,382.0,2.9,18.0,560.0,600.34,462.27
2016,7,30,14,45,212.5,368.5,2.9,18.0,537.0,581.21,449.12
2016,7,30,15,0,208.0,355.0,2.9,18.0,514.0,561.42,435.48
2016,7,30,15,15,216.5,333.5,2.85,17.5,490.5,543.7,424.51
2016,7,30,15,30,225.0,312.0,2.8,17.0,467.0,524.73,412.48
2016,7,30,15,45,123.0,267.0,2.8,17.0,351.5,387.23,306.62
2016,7,30,16,0,21.0,222.0,2.8,17.0,236.0,238.6,188.59
2016,7,30,16,15,38.0,217.5,2.85,16.5,239.5,255.46,203.93
2016,7,30,16,30,55.0,213.0,2.9,16.0,243.0,263.84,212.1
2016,7,30,16,45,32.0,180.5,2.95,16.0,197.5,211.43,169.92
2016,7,30,17,0,9.0,148.0,3.0,16.0,152.0,154.51,123.48
2016,7,30,17,15,5.0,130.5,3.0,15.5,132.5,134.36,107.39
2016,7,30,17,30,1.0,113.0,3.0,15.0,113.0,114.49,91.19
2016,7,30,17,45,314.0,80.0,3.05,15.0,156.5,268.99,222.35
2016,7,30,18,0,627.0,47.0,3.1,15.0,200.0,368.25,300.16
2016,7,30,18,15,556.0,40.5,3.05,15.0,152.5,300.85,240.05
2016,7,30,18,30,485.0,34.0,3.0,15.0,105.0,239.55,184.24
2016,7,30,18,45,368.0,25.0,2.95,15.0,66.5,170.05,117.55
2016,7,30,19,0,251.0,16.0,2.9,15.0,28.0,99.82,0.0
2016,7,30,19,15,125.5,8.0,2.8,14.5,14.0,38.48,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,103.5,7.0,2.45,13.0,10.5,6.88,0.0
2016,7,31,5,30,207.0,14.0,2.5,13.0,21.0,13.76,0.0
2016,7,31,5,45,331.5,23.5,2.65,13.5,58.0,17.69,7.88
2016,7,31,6,0,456.0,33.0,2.8,14.0,95.0,23.97,15.15
2016,7,31,6,15,531.0,39.5,2.75,14.0,141.5,29.74,20.72
2016,7,31,6,30,606.0,46.0,2.7,14.0,188.0,33.2,24.06
2016,7,31,6,45,303.0,76.5,2.65,14.5,147.5,64.35,43.25
2016,7,31,7,0,0.0,107.0,2.6,15.0,107.0,99.34,78.57
2016,7,31,7,15,5.5,126.5,2.45,15.0,129.0,118.24,93.91
2016,7,31,7,30,11.0,146.0,2.3,15.0,151.0,137.81,109.58
2016,7,31,7,45,18.5,169.0,2.2,15.5,178.0,161.49,128.15
2016,7,31,8,0,26.0,192.0,2.1,16.0,205.0,186.05,147.21
2016,7,31,8,15,17.0,192.0,2.0,16.0,201.0,185.85,146.85
2016,7,31,8,30,8.0,192.0,1.9,16.0,197.0,184.37,145.4
2016,7,31,8,45,85.0,252.0,1.85,16.5,310.0,267.42,210.04
2016,7,31,9,0,162.0,312.0,1.8,17.0,423.0,357.27,278.47
2016,7,31,9,15,193.5,330.0,1.8,17.0,470.5,399.33,310.23
2016,7,31,9,30,225.0,348.0,1.8,17.0,518.0,444.12,343.99
2016,7,31,9,45,550.0,228.0,1.8,17.5,669.0,539.19,419.08
2016,7,31,10,0,875.0,108.0,1.8,18.0,820.0,668.69,517.46
2016,7,31,10,15,882.5,109.0,1.8,18.0,849.0,709.69,546.43
2016,7,31,10,30,890.0,110.0,1.8,18.0,878.0,749.37,573.22
2016,7,31,10,45,895.0,111.0,1.8,18.0,900.5,785.65,597.4
2016,7,31,11,0,900.0,112.0,1.8,18.0,923.0,820.08,620.14
2016,7,31,11,15,665.0,246.5,1.85,18.0,851.5,782.62,592.51
2016,7,31,11,30,430.0,381.0,1.9,18.0,780.0,732.19,551.27
2016,7,31,11,45,674.0,245.0,1.95,18.5,876.5,828.7,625.19
2016,7,31,12,0,918.0,109.0,2.0,19.0,973.0,927.94,690.6
2016,7,31,12,15,918.0,109.0,2.05,18.5,973.0,945.43,702.92
2016,7,31,12,30,918.0,109.0,2.1,18.0,973.0,960.11,714.4
2016,7,31,12,45,916.5,109.0,2.2,18.0,966.0,970.51,722.39
2016,7,31,13,0,915.0,109.0,2.3,18.0,959.0,977.96,728.56
2016,7,31,13,15,912.0,108.0,2.35,18.0,944.0,979.97,730.74
2016,7,31,13,30,909.0,107.0,2.4,18.0,929.0,978.94,731.09
2016,7,31,13,45,910.0,103.0,2.5,18.0,908.5,975.58,730.51
2016,7,31,14,0,911.0,99.0,2.6,18.0,888.0,969.12,727.96
2016,7,31,14,15,904.0,97.5,2.65,18.0,859.0,954.72,719.71
2016,7,31,14,30,897.0,96.0,2.7,18.0,830.0,937.5,709.66
2016,7,31,14,45,493.0,221.0,2.8,18.0,622.0,696.07,539.97
2016,7,31,15,0,89.0,346.0,2.9,18.0,414.0,436.32,338.26
2016,7,31,15,15,76.5,321.5,2.95,17.5,377.5,399.25,312.49
2016,7,31,15,30,64.0,297.0,3.0,17.0,341.0,362.3,285.34
2016,7,31,15,45,38.5,251.5,3.1,17.0,277.5,291.82,230.76
2016,7,31,16,0,13.0,206.0,3.2,17.0,214.0,215.46,170.4
2016,7,31,16,15,10.5,189.0,3.2,16.5,195.5,196.38,156.0
2016,7,31,16,30,8.0,172.0,3.2,16.0,177.0,177.4,141.38
2016,7,31,16,45,4.0,152.5,3.25,16.0,155.0,154.86,123.35
2016,7,31,17,0,0.0,133.0,3.3,16.0,133.0,132.55,105.3
2016,7,31,17,15,0.0,116.0,3.25,15.5,116.0,115.62,91.78
2016,7,31,17,30,0.0,99.0,3.2,15.0,99.0,98.63,77.94
2016,7,31,17,45,298.0,74.0,3.15,15.0,146.0,252.73,208.99
2016,7,31,18,0,596.0,49.0,3.1,15.0,193.0,354.3,288.77
2016,7,31,18,15,522.5,42.5,3.0,14.5,146.5,290.05,231.6
2016,7,31,18,30,449.0,36.0,2.9,14.0,100.0,230.03,177.19
2016,7,31,18,45,330.5,26.0,2.85,14.0,62.5,157.94,107.87
2016,7,31,19,0,212.0,16.0,2.8,14.0,25.0,87.48,0.0
2016,7,31,19,15,106.0,8.0,2.7,14.0,12.5,33.49,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,86.0,6.5,2.05,14.0,9.5,0.0,0.0
2016,8,1,5,30,172.0,13.0,2.1,14.0,19.0,12.78,0.0
2016,8,1,5,45,299.0,23.5,2.15,14.5,54.5,17.8,7.62
2016,8,1,6,0,426.0,34.0,2.2,15.0,90.0,24.99,15.92
2016,8,1,6,15,502.5,41.0,2.15,15.0,136.0,28.64,19.64
2016,8,1,6,30,579.0,48.0,2.1,15.0,182.0,32.08,22.96
2016,8,1,6,45,289.5,61.5,2.1,15.0,128.5,51.66,33.11
2016,8,1,7,0,0.0,75.0,2.1,15.0,75.0,71.82,55.45
2016,8,1,7,15,0.0,88.0,2.05,15.0,88.0,84.09,65.65
2016,8,1,7,30,0.0,101.0,2.0,15.0,101.0,96.39,75.72
2016,8,1,7,45,3.0,134.0,2.0,15.5,135.5,127.33,100.77
2016,8,1,8,0,6.0,167.0,2.0,16.0,170.0,158.56,125.58
2016,8,1,8,15,17.5,197.5,1.95,16.0,207.5,190.78,150.87
2016,8,1,8,30,29.0,228.0,1.9,16.0,245.0,219.49,173.17
2016,8,1,8,45,61.5,266.5,1.85,16.5,307.0,269.61,211.65
2016,8,1,9,0,94.0,305.0,1.8,17.0,369.0,323.13,252.17
2016,8,1,9,15,187.5,321.0,1.85,17.0,458.5,388.06,302.04
2016,8,1,9,30,281.0,337.0,1.9,17.0,548.0,461.62,358.1
2016,8,1,9,45,585.5,216.5,2.0,17.0,683.0,549.24,428.43
2016,8,1,10,0,890.0,96.0,2.1,17.0,818.0,665.93,519.51
2016,8,1,10,15,897.0,97.0,2.2,17.0,847.0,707.14,549.43
2016,8,1,10,30,904.0,98.0,2.3,17.0,876.0,746.95,577.38
2016,8,1,10,45,909.5,98.5,2.4,17.5,899.0,783.57,601.8
2016,8,1,11,0,915.0,99.0,2.5,18.0,922.0,818.34,624.75
2016,8,1,11,15,664.5,242.5,2.55,18.0,846.0,777.47,594.3
2016,8,1,11,30,414.0,386.0,2.6,18.0,770.0,722.72,548.76
2016,8,1,11,45,417.0,388.5,2.7,18.0,778.0,741.69,563.13
2016,8,1,12,0,420.0,391.0,2.8,18.0,786.0,759.67,576.23
2016,8,1,12,15,673.5,245.5,2.9,18.0,878.5,860.29,655.41
2016,8,1,12,30,927.0,100.0,3.0,18.0,971.0,958.24,722.41
2016,8,1,12,45,926.0,99.5,3.1,18.0,964.0,968.63,729.5
2016,8,1,13,0,925.0,99.0,3.2,18.0,957.0,976.02,735.46
2016,8,1,13,15,922.5,98.5,3.3,18.0,942.5,978.95,738.55
2016,8,1,13,30,920.0,98.0,3.4,18.0,928.0,978.83,739.72
2016,8,1,13,45,918.5,95.5,3.5,18.0,907.0,974.52,738.16
2016,8,1,14,0,917.0,93.0,3.6,18.0,886.0,967.12,734.63
2016,8,1,14,15,911.0,92.0,3.65,17.5,857.5,954.07,728.36
2016,8,1,14,30,905.0,91.0,3.7,17.0,829.0,938.16,720.19
2016,8,1,14,45,898.0,89.0,3.8,17.0,795.0,917.48,707.67
2016,8,1,15,0,891.0,87.0,3.9,17.0,761.0,894.18,693.3
2016,8,1,15,15,880.5,85.0,3.9,16.5,721.0,865.32,675.69
2016,8,1,15,30,870.0,83.0,3.9,16.0,681.0,834.28,656.4
2016,8,1,15,45,856.0,81.0,3.95,16.0,636.5,798.37,632.39
2016,8,1,16,0,842.0,79.0,4.0,16.0,592.0,760.86,606.97
2016,8,1,16,15,549.5,146.5,3.95,15.5,470.0,595.75,483.19
2016,8,1,16,30,257.0,214.0,3.9,15.0,348.0,428.45,348.57
2016,8,1,16,45,168.5,194.0,3.9,15.0,278.5,329.07,269.08
2016,8,1,17,0,80.0,174.0,3.9,15.0,209.0,236.88,193.23
2016,8,1,17,15,75.0,152.0,3.85,15.0,181.5,207.95,169.92
2016,8,1,17,30,70.0,130.0,3.8,15.0,154.0,179.15,146.13
2016,8,1,17,45,322.5,91.5,3.8,15.0,172.0,285.97,236.09
2016,8,1,18,0,575.0,53.0,3.8,15.0,190.0,350.2,285.61
2016,8,1,18,15,499.0,45.5,3.7,14.5,143.5,282.41,225.64
2016,8,1,18,30,423.0,38.0,3.6,14.0,97.0,221.39,170.35
2016,8,1,18,45,294.5,27.0,3.5,14.0,60.0,146.37,98.11
2016,8,1,19,0,166.0,16.0,3.4,14.0,23.0,73.29,0.0
2016,8,1,19,15,83.0,8.0,3.35,14.0,11.5,27.75,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,62.5,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,125.0,14.0,2.9,13.0,18.0,13.76,0.0
2016,8,2,5,45,262.0,25.5,3.0,13.5,53.5,19.84,8.79
2016,8,2,6,0,399.0,37.0,3.1,14.0,89.0,27.9,18.45
2016,8,2,6,15,481.5,45.0,3.05,14.0,135.5,32.24,22.87
2016,8,2,6,30,564.0,53.0,3.0,14.0,182.0,36.32,26.82
2016,8,2,6,45,282.0,52.5,3.0,14.5,117.0,43.91,27.14
2016,8,2,7,0,0.0,52.0,3.0,15.0,52.0,50.23,37.2
2016,8,2,7,15,12.5,103.0,2.95,15.0,108.5,98.83,77.51
2016,8,2,7,30,25.0,154.0,2.9,15.0,165.0,146.79,116.55
2016,8,2,7,45,12.5,148.5,2.9,15.5,154.0,142.17,112.68
2016,8,2,8,0,0.0,143.0,2.9,16.0,143.0,135.51,107.09
2016,8,2,8,15,2.0,161.0,2.85,16.0,162.0,153.14,121.07
2016,8,2,8,30,4.0,179.0,2.8,16.0,181.0,171.04,135.12
2016,8,2,8,45,14.5,216.5,2.8,16.5,226.0,210.43,165.91
2016,8,2,9,0,25.0,254.0,2.8,17.0,271.0,250.93,197.11
2016,8,2,9,15,34.5,282.5,2.75,17.0,308.0,279.21,218.77
2016,8,2,9,30,44.0,311.0,2.7,17.0,345.0,313.1,244.65
2016,8,2,9,45,42.5,324.0,2.7,17.0,358.0,327.6,255.32
2016,8,2,10,0,41.0,337.0,2.7,17.0,371.0,341.96,265.89
2016,8,2,10,15,58.0,367.0,2.7,17.0,416.5,384.33,298.05
2016,8,2,10,30,75.0,397.0,2.7,17.0,462.0,428.25,330.94
2016,8,2,10,45,137.0,419.5,2.75,17.5,541.5,498.89,383.99
2016,8,2,11,0,199.0,442.0,2.8,18.0,621.0,575.99,440.61
2016,8,2,11,15,138.0,439.0,2.8,18.0,564.0,532.46,406.79
2016,8,2,11,30,77.0,436.0,2.8,18.0,507.0,484.79,370.14
2016,8,2,11,45,63.5,426.0,2.85,18.0,485.5,467.66,357.42
2016,8,2,12,0,50.0,416.0,2.9,18.0,464.0,449.53,343.75
2016,8,2,12,15,63.5,430.0,2.95,18.0,491.0,478.55,365.77
2016,8,2,12,30,77.0,444.0,3.0,18.0,518.0,508.05,387.84
2016,8,2,12,45,77.0,440.5,3.05,18.0,513.5,507.82,387.79
2016,8,2,13,0,77.0,437.0,3.1,18.0,509.0,507.27,387.69
2016,8,2,13,15,113.0,440.5,3.15,18.0,544.0,553.33,422.99
2016,8,2,13,30,149.0,444.0,3.2,18.0,579.0,594.3,454.19
2016,8,2,13,45,108.0,418.5,3.3,18.0,515.0,524.9,402.88
2016,8,2,14,0,67.0,393.0,3.4,18.0,451.0,461.37,355.46
2016,8,2,14,15,63.0,376.0,3.45,18.0,429.0,441.33,341.24
2016,8,2,14,30,59.0,359.0,3.5,18.0,407.0,420.99,326.54
2016,8,2,14,45,90.5,355.5,3.6,18.0,426.0,447.12,348.23
2016,8,2,15,0,122.0,352.0,3.7,18.0,445.0,480.79,375.29
2016,8,2,15,15,109.0,329.5,3.8,18.0,409.0,436.19,342.13
2016,8,2,15,30,96.0,307.0,3.9,18.0,373.0,400.36,315.48
2016,8,2,15,45,77.0,279.5,4.0,18.0,330.0,354.29,280.35
2016,8,2,16,0,58.0,252.0,4.1,18.0,287.0,308.83,245.23
2016,8,2,16,15,45.0,224.5,4.15,17.5,250.5,268.72,214.43
2016,8,2,16,30,32.0,197.0,4.2,17.0,214.0,229.14,183.5
2016,8,2,16,45,19.5,170.0,4.3,17.0,180.0,184.44,147.59
2016,8,2,17,0,7.0,143.0,4.4,17.0,146.0,148.01,117.93
2016,8,2,17,15,3.5,125.0,4.4,16.5,126.5,127.69,101.61
2016,8,2,17,30,0.0,107.0,4.4,16.0,107.0,107.61,85.18
2016,8,2,17,45,256.0,84.5,4.45,16.0,145.0,234.14,192.84
2016,8,2,18,0,512.0,62.0,4.5,16.0,183.0,329.43,268.21
2016,8,2,18,15,428.5,52.5,4.45,15.5,136.5,259.04,206.39
2016,8,2,18,30,345.0,43.0,4.4,15.0,90.0,196.03,150.09
2016,8,2,18,45,213.5,29.5,4.35,15.0,54.5,121.07,78.75
2016,8,2,19,0,82.0,16.0,4.3,15.0,19.0,38.86,0.0
2016,8,2,19,15,41.0,8.0,4.2,15.0,9.5,7.86,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,47.5,6.5,2.5,14.0,8.0,0.0,0.0
2016,8,3,5,30,95.0,13.0,2.5,14.0,16.0,12.78,0.0
2016,8,3,5,45,235.0,25.0,2.55,14.5,51.0,19.5,8.02
2016,8,3,6,0,375.0,37.0,2.6,15.0,86.0,28.06,18.45
2016,8,3,6,15,460.0,46.0,2.45,15.0,132.5,33.27,23.66
2016,8,3,6,30,545.0,55.0,2.3,15.0,179.0,38.16,28.33
2016,8,3,6,45,272.5,73.5,2.15,15.5,135.5,58.73,40.15
2016,8,3,7,0,0.0,92.0,2.0,16.0,92.0,86.5,67.53
2016,8,3,7,15,94.0,130.5,1.9,16.0,170.0,123.91,94.39
2016,8,3,7,30,188.0,169.0,1.8,16.0,248.0,177.71,134.3
2016,8,3,7,45,114.0,184.0,1.7,16.5,234.0,185.71,143.61
2016,8,3,8,0,40.0,199.0,1.6,17.0,220.0,190.57,149.62
2016,8,3,8,15,37.0,215.0,1.6,17.0,236.0,207.25,162.78
2016,8,3,8,30,34.0,231.0,1.6,17.0,252.0,223.62,175.48
2016,8,3,8,45,46.5,259.5,1.65,17.5,290.0,256.93,200.84
2016,8,3,9,0,59.0,288.0,1.7,18.0,328.0,291.65,226.96
2016,8,3,9,15,473.5,193.5,1.8,18.0,545.5,414.71,323.83
2016,8,3,9,30,888.0,99.0,1.9,18.0,763.0,588.11,456.97
2016,8,3,9,45,902.0,98.0,2.0,18.0,800.5,634.58,492.2
2016,8,3,10,0,916.0,97.0,2.1,18.0,838.0,680.53,527.3
2016,8,3,10,15,922.5,98.5,2.2,18.0,867.5,722.95,558.61
2016,8,3,10,30,929.0,100.0,2.3,18.0,897.0,763.88,587.12
2016,8,3,10,45,934.0,101.0,2.45,18.0,920.5,801.53,613.53
2016,8,3,11,0,939.0,102.0,2.6,18.0,944.0,837.23,638.52
2016,8,3,11,15,588.0,277.0,2.75,18.0,807.5,745.46,570.84
2016,8,3,11,30,237.0,452.0,2.9,18.0,671.0,634.85,482.64
2016,8,3,11,45,251.0,453.0,3.05,18.0,686.5,657.6,500.55
2016,8,3,12,0,265.0,454.0,3.2,18.0,702.0,680.4,517.64
2016,8,3,12,15,607.0,279.5,3.3,18.0,847.5,831.1,636.1
2016,8,3,12,30,949.0,105.0,3.4,18.0,993.0,980.79,741.05
2016,8,3,12,45,644.0,266.0,3.55,18.0,866.5,875.28,667.43
2016,8,3,13,0,339.0,427.0,3.7,18.0,740.0,753.26,573.11
2016,8,3,13,15,639.5,265.0,3.85,18.0,844.0,885.09,678.25
2016,8,3,13,30,940.0,103.0,4.0,18.0,948.0,1000.23,759.27
2016,8,3,13,45,571.5,260.5,4.15,18.0,771.0,822.19,633.62
2016,8,3,14,0,203.0,418.0,4.3,18.0,594.0,622.89,479.6
2016,8,3,14,15,161.0,402.0,4.35,17.5,538.5,568.01,440.63
2016,8,3,14,30,119.0,386.0,4.4,17.0,483.0,513.18,400.2
2016,8,3,14,45,139.0,370.0,4.5,17.0,478.0,515.09,403.6
2016,8,3,15,0,159.0,354.0,4.6,17.0,473.0,515.74,405.85
2016,8,3,15,15,113.5,325.0,4.6,17.0,407.5,443.87,350.6
2016,8,3,15,30,68.0,296.0,4.6,17.0,342.0,364.55,288.9
2016,8,3,15,45,40.0,249.0,4.7,17.0,276.0,290.37,230.86
2016,8,3,16,0,12.0,202.0,4.8,17.0,210.0,210.57,167.09
2016,8,3,16,15,6.0,168.0,4.8,16.5,172.0,171.07,135.85
2016,8,3,16,30,0.0,134.0,4.8,16.0,134.0,131.95,104.31
2016,8,3,16,45,0.0,126.0,4.8,16.0,126.0,124.33,98.4
2016,8,3,17,0,0.0,118.0,4.8,16.0,118.0,116.79,92.47
2016,8,3,17,15,0.0,102.5,4.75,15.5,102.5,101.36,80.02
2016,8,3,17,30,0.0,87.0,4.7,15.0,87.0,85.9,67.31
2016,8,3,17,45,274.0,72.0,4.7,15.0,136.0,236.1,195.43
2016,8,3,18,0,548.0,57.0,4.7,15.0,185.0,339.47,277.3
2016,8,3,18,15,465.5,48.5,4.6,14.5,138.0,269.24,214.99
2016,8,3,18,30,383.0,40.0,4.5,14.0,91.0,206.34,158.01
2016,8,3,18,45,246.0,27.5,4.4,14.0,55.0,128.76,81.6
2016,8,3,19,0,109.0,15.0,4.3,14.0,19.0,45.21,0.0
2016,8,3,19,15,54.5,7.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,4,5,15,42.0,6.0,3.45,14.0,7.0,0.0,0.0
2016,8,4,5,30,84.0,12.0,3.5,14.0,14.0,11.8,0.0
2016,8,4,5,45,226.0,24.5,3.55,14.0,48.5,19.16,7.25
2016,8,4,6,0,368.0,37.0,3.6,14.0,83.0,28.22,18.61
2016,8,4,6,15,453.0,46.0,3.55,14.0,129.5,33.42,23.86
2016,8,4,6,30,538.0,55.0,3.5,14.0,176.0,38.3,28.55
2016,8,4,6,45,269.0,51.0,3.45,14.5,111.5,40.92,25.67
2016,8,4,7,0,0.0,47.0,3.4,15.0,47.0,45.39,33.09
2016,8,4,7,15,0.0,58.5,3.4,15.0,58.5,56.53,42.47
2016,8,4,7,30,0.0,70.0,3.4,15.0,70.0,67.67,51.74
2016,8,4,7,45,0.5,112.5,3.4,15.5,113.0,107.4,84.57
2016,8,4,8,0,1.0,155.0,3.4,16.0,156.0,146.41,116.13
2016,8,4,8,15,0.5,158.5,3.45,16.0,159.5,150.33,118.91
2016,8,4,8,30,0.0,162.0,3.5,16.0,163.0,154.05,121.56
2016,8,4,8,45,10.5,203.5,3.6,16.0,211.0,196.88,155.7
2016,8,4,9,0,21.0,245.0,3.7,16.0,259.0,240.77,190.27
2016,8,4,9,15,37.0,281.5,3.75,16.0,308.5,279.36,220.39
2016,8,4,9,30,53.0,318.0,3.8,16.0,358.0,324.01,255.03
2016,8,4,9,45,37.5,307.0,3.85,16.0,336.0,309.14,242.86
2016,8,4,10,0,22.0,296.0,3.9,16.0,314.0,295.74,231.9
2016,8,4,10,15,66.0,353.5,3.95,16.0,410.0,377.23,295.62
2016,8,4,10,30,110.0,411.0,4.0,16.0,506.0,465.83,363.37
2016,8,4,10,45,79.0,400.5,4.05,16.0,469.5,439.01,341.87
2016,8,4,11,0,48.0,390.0,4.1,16.0,433.0,409.59,318.63
2016,8,4,11,15,31.0,331.5,4.15,16.0,359.5,343.77,268.06
2016,8,4,11,30,14.0,273.0,4.2,16.0,286.0,275.5,214.91
2016,8,4,11,45,14.5,274.5,4.3,16.0,288.5,278.19,217.18
2016,8,4,12,0,15.0,276.0,4.4,16.0,291.0,280.87,219.3
2016,8,4,12,15,14.0,273.0,4.4,16.0,287.0,277.78,216.85
2016,8,4,12,30,13.0,270.0,4.4,16.0,283.0,274.58,214.36
2016,8,4,12,45,13.5,272.0,4.4,16.0,285.0,277.58,216.78
2016,8,4,13,0,14.0,274.0,4.4,16.0,287.0,280.56,219.21
2016,8,4,13,15,13.0,263.0,4.4,16.0,275.0,269.26,210.5
2016,8,4,13,30,12.0,252.0,4.4,16.0,263.0,257.83,201.72
2016,8,4,13,45,11.5,247.5,4.4,16.5,258.0,253.24,197.94
2016,8,4,14,0,11.0,243.0,4.4,17.0,253.0,248.59,194.14
2016,8,4,14,15,16.5,269.0,4.4,16.5,283.0,280.14,219.69
2016,8,4,14,30,22.0,295.0,4.4,16.0,313.0,311.99,245.42
2016,8,4,14,45,17.0,267.0,4.4,16.0,281.0,279.39,220.09
2016,8,4,15,0,12.0,239.0,4.4,16.0,249.0,246.78,194.69
2016,8,4,15,15,7.5,210.5,4.45,16.0,217.0,214.16,169.08
2016,8,4,15,30,3.0,182.0,4.5,16.0,185.0,181.65,143.3
2016,8,4,15,45,1.5,171.5,4.55,16.0,173.0,170.11,134.35
2016,8,4,16,0,0.0,161.0,4.6,16.0,161.0,158.65,125.4
2016,8,4,16,15,0.0,153.5,4.6,15.5,153.5,151.52,120.22
2016,8,4,16,30,0.0,146.0,4.6,15.0,146.0,144.46,115.05
2016,8,4,16,45,0.0,110.0,4.65,15.0,110.0,107.77,85.02
2016,8,4,17,0,0.0,74.0,4.7,15.0,74.0,71.55,54.96
2016,8,4,17,15,0.0,64.0,4.65,14.5,64.0,61.86,47.04
2016,8,4,17,30,0.0,54.0,4.6,14.0,54.0,52.17,38.98
2016,8,4,17,45,281.5,53.0,4.6,14.0,118.0,215.66,179.38
2016,8,4,18,0,563.0,52.0,4.6,14.0,182.0,339.26,277.89
2016,8,4,18,15,482.0,44.0,4.5,14.0,135.5,269.82,215.36
2016,8,4,18,30,401.0,36.0,4.4,14.0,89.0,207.73,158.3
2016,8,4,18,45,266.5,24.5,4.35,14.0,53.0,130.71,79.48
2016,8,4,19,0,132.0,13.0,4.3,14.0,17.0,49.32,0.0
2016,8,4,19,15,66.0,6.5,4.3,14.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,15,38.5,5.5,3.5,15.0,6.5,0.0,0.0
2016,8,5,5,30,77.0,11.0,3.5,15.0,13.0,10.81,0.0
2016,8,5,5,45,210.0,24.5,3.5,15.0,46.5,19.32,6.64
2016,8,5,6,0,343.0,38.0,3.5,15.0,80.0,29.36,19.43
2016,8,5,6,15,429.5,47.5,3.4,15.0,126.0,34.95,25.07
2016,8,5,6,30,516.0,57.0,3.3,15.0,172.0,40.19,30.09
2016,8,5,6,45,570.0,64.5,3.25,15.0,222.0,53.18,33.07
2016,8,5,7,0,624.0,72.0,3.2,15.0,272.0,92.73,51.09
2016,8,5,7,15,312.0,95.0,3.1,15.0,195.0,110.0,73.84
2016,8,5,7,30,0.0,118.0,3.0,15.0,118.0,111.34,88.24
2016,8,5,7,45,0.0,133.0,2.9,15.0,133.0,125.59,99.76
2016,8,5,8,0,0.0,148.0,2.8,15.0,148.0,139.87,111.15
2016,8,5,8,15,0.0,142.5,2.65,15.0,142.5,135.65,107.29
2016,8,5,8,30,0.0,137.0,2.5,15.0,137.0,131.08,103.19
2016,8,5,8,45,1.5,158.5,2.45,15.5,160.0,151.96,119.62
2016,8,5,9,0,3.0,180.0,2.4,16.0,183.0,173.04,135.97
2016,8,5,9,15,5.5,196.0,2.35,16.0,200.5,189.75,148.94
2016,8,5,9,30,8.0,212.0,2.3,16.0,218.0,206.74,162.07
2016,8,5,9,45,7.5,210.5,2.3,16.5,217.0,205.87,160.73
2016,8,5,10,0,7.0,209.0,2.3,17.0,216.0,204.85,159.37
2016,8,5,10,15,12.0,247.5,2.3,17.0,258.5,245.18,190.73
2016,8,5,10,30,17.0,286.0,2.3,17.0,301.0,286.01,222.0
2016,8,5,10,45,64.0,360.0,2.3,17.0,417.5,390.06,301.89
2016,8,5,11,0,111.0,434.0,2.3,17.0,534.0,498.67,382.68
2016,8,5,11,15,108.0,441.0,2.35,17.0,539.5,509.81,390.05
2016,8,5,11,30,105.0,448.0,2.4,17.0,545.0,519.33,396.83
2016,8,5,11,45,89.0,443.0,2.5,17.5,526.0,505.73,385.86
2016,8,5,12,0,73.0,438.0,2.6,18.0,507.0,491.02,374.19
2016,8,5,12,15,106.5,451.5,2.7,18.0,551.5,538.18,410.0
2016,8,5,12,30,140.0,465.0,2.8,18.0,596.0,589.68,448.31
2016,8,5,12,45,128.5,459.0,2.95,18.0,578.0,578.04,439.9
2016,8,5,13,0,117.0,453.0,3.1,18.0,560.0,565.58,431.23
2016,8,5,13,15,82.5,421.5,3.3,17.5,496.5,499.11,383.24
2016,8,5,13,30,48.0,390.0,3.5,17.0,433.0,436.57,337.17
2016,8,5,13,45,102.5,404.5,3.7,17.0,493.5,504.83,391.14
2016,8,5,14,0,157.0,419.0,3.9,17.0,554.0,580.24,449.17
2016,8,5,14,15,134.5,401.0,4.0,17.0,514.0,541.91,420.6
2016,8,5,14,30,112.0,383.0,4.1,17.0,474.0,503.3,392.07
2016,8,5,14,45,135.0,367.0,4.25,17.0,472.0,507.93,397.61
2016,8,5,15,0,158.0,351.0,4.4,17.0,470.0,511.21,402.07
2016,8,5,15,15,196.5,327.0,4.4,16.5,466.0,517.59,409.96
2016,8,5,15,30,235.0,303.0,4.4,16.0,462.0,521.39,415.88
2016,8,5,15,45,225.0,285.0,4.45,16.0,429.0,489.52,392.3
2016,8,5,16,0,215.0,267.0,4.5,16.0,396.0,457.47,368.45
2016,8,5,16,15,118.5,226.5,4.45,16.0,297.0,334.74,270.51
2016,8,5,16,30,22.0,186.0,4.4,16.0,198.0,202.7,162.56
2016,8,5,16,45,11.0,147.0,4.4,16.0,153.0,154.08,123.19
2016,8,5,17,0,0.0,108.0,4.4,16.0,108.0,106.37,83.79
2016,8,5,17,15,0.0,93.0,4.35,15.5,93.0,91.42,71.7
2016,8,5,17,30,0.0,78.0,4.3,15.0,78.0,76.43,59.33
2016,8,5,17,45,189.5,76.0,4.3,15.0,119.5,188.19,154.77
2016,8,5,18,0,379.0,74.0,4.3,15.0,161.0,275.52,224.43
2016,8,5,18,15,296.0,60.5,4.2,14.5,117.5,208.49,165.7
2016,8,5,18,30,213.0,47.0,4.1,14.0,74.0,149.45,113.3
2016,8,5,18,45,120.5,29.0,4.1,14.0,43.0,81.36,45.78
2016,8,5,19,0,28.0,11.0,4.1,14.0,12.0,18.49,0.0
2016,8,5,19,15,14.0,5.5,4.05,14.0,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,15,18.5,5.0,3.9,14.0,5.5,0.0,0.0
2016,8,6,5,30,37.0,10.0,3.9,14.0,11.0,9.83,0.0
2016,8,6,5,45,154.5,25.5,3.95,14.0,42.5,19.92,6.25
2016,8,6,6,0,272.0,41.0,4.0,14.0,74.0,31.48,21.24
2016,8,6,6,15,360.0,52.5,3.95,14.0,118.5,39.23,28.91
2016,8,6,6,30,448.0,64.0,3.9,14.0,163.0,46.69,35.97
2016,8,6,6,45,503.0,73.0,3.9,14.5,211.5,58.15,39.1
2016,8,6,7,0,558.0,82.0,3.9,15.0,260.0,95.52,56.19
2016,8,6,7,15,279.0,75.0,3.9,15.0,164.0,89.45,58.1
2016,8,6,7,30,0.0,68.0,3.9,15.0,68.0,65.73,50.1
2016,8,6,7,45,0.0,82.0,3.9,15.0,82.0,79.29,61.33
2016,8,6,8,0,0.0,96.0,3.9,15.0,96.0,92.51,72.12
2016,8,6,8,15,0.0,109.0,3.95,15.0,109.0,104.82,82.07
2016,8,6,8,30,0.0,122.0,4.0,15.0,122.0,117.16,91.95
2016,8,6,8,45,0.0,132.0,4.05,15.5,132.0,126.73,99.32
2016,8,6,9,0,0.0,142.0,4.1,16.0,142.0,136.31,106.63
2016,8,6,9,15,0.5,150.5,4.1,16.0,151.0,144.77,113.2
2016,8,6,9,30,1.0,159.0,4.1,16.0,160.0,153.28,119.8
2016,8,6,9,45,3.0,173.0,4.2,16.0,175.5,167.94,131.38
2016,8,6,10,0,5.0,187.0,4.3,16.0,191.0,182.81,143.09
2016,8,6,10,15,7.0,204.0,4.3,16.0,210.0,200.73,157.16
2016,8,6,10,30,9.0,221.0,4.3,16.0,229.0,218.85,171.34
2016,8,6,10,45,10.0,231.0,4.35,16.5,240.0,229.78,179.46
2016,8,6,11,0,11.0,241.0,4.4,17.0,251.0,240.79,187.62
2016,8,6,11,15,12.0,252.0,4.4,17.0,263.0,252.85,196.92
2016,8,6,11,30,13.0,263.0,4.4,17.0,275.0,265.0,206.28
2016,8,6,11,45,13.5,271.0,4.45,17.0,283.5,273.9,213.15
2016,8,6,12,0,14.0,279.0,4.5,17.0,292.0,282.84,220.06
2016,8,6,12,15,14.5,284.5,4.5,17.0,298.0,289.37,225.11
2016,8,6,12,30,15.0,290.0,4.5,17.0,304.0,295.91,230.19
2016,8,6,12,45,15.0,287.5,4.5,17.0,301.0,294.14,228.88
2016,8,6,13,0,15.0,285.0,4.5,17.0,298.0,292.29,227.56
2016,8,6,13,15,17.0,299.5,4.5,17.0,314.5,309.09,240.76
2016,8,6,13,30,19.0,314.0,4.5,17.0,331.0,326.02,254.01
2016,8,6,13,45,23.5,322.5,4.55,17.0,343.0,339.42,264.76
2016,8,6,14,0,28.0,331.0,4.6,17.0,355.0,360.15,281.16
2016,8,6,14,15,30.0,325.0,4.7,17.0,350.0,357.07,279.31
2016,8,6,14,30,32.0,319.0,4.8,17.0,345.0,353.84,277.45
2016,8,6,14,45,66.0,331.0,4.95,17.0,381.5,398.51,313.92
2016,8,6,15,0,100.0,343.0,5.1,17.0,418.0,442.43,349.55
2016,8,6,15,15,55.5,279.5,5.2,16.5,321.0,335.31,266.37
2016,8,6,15,30,11.0,216.0,5.3,16.0,224.0,223.24,177.11
2016,8,6,15,45,7.5,197.5,5.45,16.0,203.0,201.77,160.36
2016,8,6,16,0,4.0,179.0,5.6,16.0,182.0,180.43,143.44
2016,8,6,16,15,2.0,154.5,5.7,16.0,156.0,154.14,122.37
2016,8,6,16,30,0.0,130.0,5.8,16.0,130.0,127.93,101.15
2016,8,6,16,45,0.0,116.5,5.9,16.0,116.5,114.56,90.44
2016,8,6,17,0,0.0,103.0,6.0,16.0,103.0,101.19,79.58
2016,8,6,17,15,0.0,89.0,6.05,15.5,89.0,87.27,68.27
2016,8,6,17,30,0.0,75.0,6.1,15.0,75.0,73.32,56.72
2016,8,6,17,45,249.0,67.5,6.15,15.0,123.5,216.06,178.72
2016,8,6,18,0,498.0,60.0,6.2,15.0,172.0,315.41,257.82
2016,8,6,18,15,409.0,50.0,6.2,14.5,126.0,243.58,194.01
2016,8,6,18,30,320.0,40.0,6.2,14.0,80.0,179.79,136.08
2016,8,6,18,45,187.0,26.0,6.2,14.0,46.5,103.21,54.93
2016,8,6,19,0,54.0,12.0,6.2,14.0,13.0,26.45,0.0
2016,8,6,19,15,27.0,6.0,6.15,14.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,37.0,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,74.0,10.0,5.3,13.0,12.0,9.83,0.0
2016,8,7,5,45,222.0,22.5,5.35,13.5,45.5,17.65,4.02
2016,8,7,6,0,370.0,35.0,5.4,14.0,79.0,26.81,17.17
2016,8,7,6,15,459.5,43.5,5.3,14.0,125.5,31.62,22.19
2016,8,7,6,30,549.0,52.0,5.2,14.0,172.0,36.16,26.59
2016,8,7,6,45,607.5,58.0,5.15,14.5,223.0,45.05,28.15
2016,8,7,7,0,666.0,64.0,5.1,15.0,274.0,85.35,44.44
2016,8,7,7,15,333.0,80.5,5.0,15.0,185.5,99.04,63.93
2016,8,7,7,30,0.0,97.0,4.9,15.0,97.0,92.63,72.72
2016,8,7,7,45,0.0,108.5,4.8,15.5,108.5,103.59,81.49
2016,8,7,8,0,0.0,120.0,4.7,16.0,120.0,114.57,90.13
2016,8,7,8,15,0.0,133.5,4.6,16.0,133.5,127.4,100.36
2016,8,7,8,30,0.0,147.0,4.5,16.0,147.0,140.25,110.53
2016,8,7,8,45,2.0,166.0,4.45,16.0,167.5,159.03,125.43
2016,8,7,9,0,4.0,185.0,4.4,16.0,188.0,178.06,140.43
2016,8,7,9,15,11.5,224.0,4.3,16.0,233.0,218.53,172.5
2016,8,7,9,30,19.0,263.0,4.2,16.0,278.0,259.77,204.79
2016,8,7,9,45,23.5,285.5,4.15,16.5,304.5,284.88,223.68
2016,8,7,10,0,28.0,308.0,4.1,17.0,331.0,306.9,240.03
2016,8,7,10,15,29.0,322.5,4.05,17.0,347.0,323.52,252.51
2016,8,7,10,30,30.0,337.0,4.0,17.0,363.0,340.3,265.06
2016,8,7,10,45,30.0,344.5,3.95,17.5,371.0,349.98,271.63
2016,8,7,11,0,30.0,352.0,3.9,18.0,379.0,359.65,278.2
2016,8,7,11,15,105.0,404.0,3.85,18.0,500.0,471.81,364.63
2016,8,7,11,30,180.0,456.0,3.8,18.0,621.0,589.42,452.47
2016,8,7,11,45,156.0,459.0,3.8,18.0,603.0,579.36,443.76
2016,8,7,12,0,132.0,462.0,3.8,18.0,585.0,567.81,434.58
2016,8,7,12,15,118.5,458.5,3.8,18.0,569.0,558.06,427.13
2016,8,7,12,30,105.0,455.0,3.8,18.0,553.0,544.02,416.57
2016,8,7,12,45,166.5,453.0,3.85,18.0,606.5,606.87,464.91
2016,8,7,13,0,228.0,451.0,3.9,18.0,660.0,666.94,510.41
2016,8,7,13,15,169.5,442.0,3.95,18.0,596.0,607.17,465.49
2016,8,7,13,30,111.0,433.0,4.0,18.0,532.0,546.25,419.67
2016,8,7,13,45,213.0,411.5,4.1,18.0,595.5,622.55,480.34
2016,8,7,14,0,315.0,390.0,4.2,18.0,659.0,704.4,543.43
2016,8,7,14,15,314.5,375.5,4.3,18.0,636.0,689.1,533.1
2016,8,7,14,30,314.0,361.0,4.4,18.0,613.0,672.48,522.45
2016,8,7,14,45,612.0,226.0,4.5,18.0,690.5,805.82,630.52
2016,8,7,15,0,910.0,91.0,4.6,18.0,768.0,905.73,704.43
2016,8,7,15,15,898.5,89.0,4.6,17.5,726.0,875.5,685.01
2016,8,7,15,30,887.0,87.0,4.6,17.0,684.0,843.07,664.71
2016,8,7,15,45,870.0,85.5,4.65,17.0,637.5,804.74,638.92
2016,8,7,16,0,853.0,84.0,4.7,17.0,591.0,764.96,611.77
2016,8,7,16,15,832.5,81.5,4.65,17.0,541.0,724.76,583.46
2016,8,7,16,30,812.0,79.0,4.6,17.0,491.0,679.16,550.7
2016,8,7,16,45,781.5,76.0,4.55,17.0,438.0,625.72,511.29
2016,8,7,17,0,751.0,73.0,4.5,17.0,385.0,572.8,469.74
2016,8,7,17,15,712.0,68.5,4.45,16.5,332.0,513.94,423.17
2016,8,7,17,30,673.0,64.0,4.4,16.0,279.0,459.37,378.39
2016,8,7,17,45,612.5,58.5,4.35,16.0,227.0,392.87,321.76
2016,8,7,18,0,552.0,53.0,4.3,16.0,175.0,330.93,267.29
2016,8,7,18,15,462.5,44.5,4.2,15.5,128.0,258.45,203.64
2016,8,7,18,30,373.0,36.0,4.1,15.0,81.0,194.13,145.06
2016,8,7,18,45,222.5,23.5,4.1,15.0,46.5,110.72,53.01
2016,8,7,19,0,72.0,11.0,4.1,15.0,12.0,30.14,0.0
2016,8,7,19,15,36.0,5.5,4.05,15.0,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,5,45,183.5,16.5,4.15,14.5,37.5,12.14,0.24
2016,8,8,6,0,367.0,33.0,4.3,15.0,75.0,25.05,15.54
2016,8,8,6,15,456.0,41.5,4.2,15.0,121.0,29.97,20.63
2016,8,8,6,30,545.0,50.0,4.1,15.0,167.0,34.59,25.08
2016,8,8,6,45,598.0,56.0,4.0,15.0,217.0,41.67,31.57
2016,8,8,7,0,651.0,62.0,3.9,15.0,267.0,81.08,41.87
2016,8,8,7,15,325.5,80.0,3.8,15.0,182.5,96.92,62.51
2016,8,8,7,30,0.0,98.0,3.7,15.0,98.0,93.49,73.42
2016,8,8,7,45,0.0,120.5,3.65,15.5,120.5,114.35,90.39
2016,8,8,8,0,0.0,143.0,3.6,16.0,143.0,135.29,107.12
2016,8,8,8,15,0.5,154.0,3.55,16.0,154.5,146.14,115.59
2016,8,8,8,30,1.0,165.0,3.5,16.0,166.0,157.03,124.04
2016,8,8,8,45,7.0,193.5,3.5,16.5,198.5,186.16,146.86
2016,8,8,9,0,13.0,222.0,3.5,17.0,231.0,215.97,169.93
2016,8,8,9,15,22.0,255.5,3.55,17.0,271.5,252.52,198.44
2016,8,8,9,30,31.0,289.0,3.6,17.0,312.0,285.66,224.06
2016,8,8,9,45,35.0,309.0,3.7,17.5,336.0,308.99,241.42
2016,8,8,10,0,39.0,329.0,3.8,18.0,360.0,332.78,259.02
2016,8,8,10,15,53.5,358.5,3.9,18.0,403.0,372.74,289.55
2016,8,8,10,30,68.0,388.0,4.0,18.0,446.0,414.06,320.85
2016,8,8,10,45,151.5,409.5,4.15,18.0,543.5,499.01,386.61
2016,8,8,11,0,235.0,431.0,4.3,18.0,641.0,591.76,457.08
2016,8,8,11,15,316.0,410.5,4.45,18.0,696.5,647.43,500.29
2016,8,8,11,30,397.0,390.0,4.6,18.0,752.0,707.77,546.83
2016,8,8,11,45,664.0,248.5,4.8,18.0,861.5,815.3,633.77
2016,8,8,12,0,931.0,107.0,5.0,18.0,971.0,926.34,714.42
2016,8,8,12,15,931.0,107.5,5.15,18.0,971.5,944.57,727.55
2016,8,8,12,30,931.0,108.0,5.3,18.0,972.0,959.91,739.34
2016,8,8,12,45,692.0,238.0,5.5,18.0,877.5,886.87,688.75
2016,8,8,13,0,453.0,368.0,5.7,18.0,783.0,801.88,621.46
2016,8,8,13,15,689.0,236.5,5.8,18.0,855.0,897.71,699.69
2016,8,8,13,30,925.0,105.0,5.9,18.0,927.0,980.51,759.54
2016,8,8,13,45,922.0,103.0,6.0,18.0,905.0,975.22,756.64
2016,8,8,14,0,919.0,101.0,6.1,18.0,883.0,966.82,752.11
2016,8,8,14,15,912.0,100.0,6.1,17.5,853.5,952.75,744.49
2016,8,8,14,30,905.0,99.0,6.1,17.0,824.0,935.81,734.87
2016,8,8,14,45,896.5,97.0,6.2,17.0,788.5,913.67,720.64
2016,8,8,15,0,888.0,95.0,6.3,17.0,753.0,888.94,704.49
2016,8,8,15,15,875.5,93.0,6.3,17.0,711.5,858.33,683.49
2016,8,8,15,30,863.0,91.0,6.3,17.0,670.0,825.63,660.88
2016,8,8,15,45,846.5,89.0,6.3,17.0,624.0,787.81,634.29
2016,8,8,16,0,830.0,87.0,6.3,17.0,578.0,753.24,609.97
2016,8,8,16,15,468.0,150.0,6.2,16.5,422.5,526.61,432.66
2016,8,8,16,30,106.0,213.0,6.1,16.0,267.0,300.47,244.67
2016,8,8,16,45,53.0,157.5,6.05,16.0,184.5,200.02,162.42
2016,8,8,17,0,0.0,102.0,6.0,16.0,102.0,100.24,78.77
2016,8,8,17,15,0.0,87.5,5.9,15.5,87.5,85.79,67.04
2016,8,8,17,30,0.0,73.0,5.8,15.0,73.0,71.31,55.03
2016,8,8,17,45,275.0,61.5,5.75,15.0,121.5,220.57,182.36
2016,8,8,18,0,550.0,50.0,5.7,15.0,170.0,324.93,264.65
2016,8,8,18,15,460.0,42.0,5.6,14.5,124.0,253.23,200.47
2016,8,8,18,30,370.0,34.0,5.5,14.0,78.0,189.81,141.73
2016,8,8,18,45,226.0,22.0,5.4,14.0,45.0,108.7,44.92
2016,8,8,19,0,82.0,10.0,5.3,14.0,12.0,31.61,0.0
2016,8,8,19,15,41.0,5.0,5.2,14.0,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,175.0,16.5,3.65,14.5,36.5,12.23,0.0
2016,8,9,6,0,350.0,33.0,3.7,15.0,73.0,25.21,15.58
2016,8,9,6,15,441.0,42.0,3.45,15.0,118.5,30.56,21.12
2016,8,9,6,30,532.0,51.0,3.2,15.0,164.0,35.58,25.95
2016,8,9,6,45,583.0,58.0,3.0,15.0,213.5,41.57,31.48
2016,8,9,7,0,634.0,65.0,2.8,15.0,263.0,80.84,42.79
2016,8,9,7,15,339.0,110.5,2.5,15.0,218.5,121.91,82.88
2016,8,9,7,30,44.0,156.0,2.2,15.0,174.0,145.77,114.82
2016,8,9,7,45,52.5,179.5,1.9,15.5,204.0,171.37,134.92
2016,8,9,8,0,61.0,203.0,1.6,16.0,234.0,198.02,155.64
2016,8,9,8,15,129.0,230.0,1.4,16.0,303.5,242.52,189.26
2016,8,9,8,30,197.0,257.0,1.2,16.0,373.0,298.48,231.98
2016,8,9,8,45,525.0,174.0,1.0,16.5,516.5,364.54,280.23
2016,8,9,9,0,853.0,91.0,0.8,17.0,660.0,472.17,361.01
2016,8,9,9,15,865.5,93.0,0.8,17.0,701.0,520.66,399.04
2016,8,9,9,30,878.0,95.0,0.8,17.0,742.0,569.0,436.34
2016,8,9,9,45,889.5,95.0,0.8,17.5,778.5,614.55,469.77
2016,8,9,10,0,901.0,95.0,0.8,18.0,815.0,659.41,501.67
2016,8,9,10,15,908.0,96.5,0.95,18.0,844.5,701.73,533.58
2016,8,9,10,30,915.0,98.0,1.1,18.0,874.0,742.6,562.31
2016,8,9,10,45,921.0,98.0,1.25,18.5,897.0,779.69,587.2
2016,8,9,11,0,927.0,98.0,1.4,19.0,920.0,814.89,610.66
2016,8,9,11,15,930.0,98.5,1.6,19.0,935.5,846.09,633.06
2016,8,9,11,30,933.0,99.0,1.8,19.0,951.0,874.92,653.87
2016,8,9,11,45,934.5,99.5,2.0,19.0,958.5,899.97,672.16
2016,8,9,12,0,936.0,100.0,2.2,19.0,966.0,922.35,688.71
2016,8,9,12,15,936.0,100.0,2.35,19.0,966.0,940.11,701.75
2016,8,9,12,30,936.0,100.0,2.5,19.0,966.0,954.95,712.96
2016,8,9,12,45,932.0,101.5,2.7,19.0,958.0,964.63,721.29
2016,8,9,13,0,928.0,103.0,2.9,19.0,950.0,971.23,727.64
2016,8,9,13,15,925.0,102.5,3.0,19.0,934.5,973.64,730.45
2016,8,9,13,30,922.0,102.0,3.1,19.0,919.0,972.95,731.31
2016,8,9,13,45,916.0,101.5,3.25,19.0,896.5,966.36,728.7
2016,8,9,14,0,910.0,101.0,3.4,19.0,874.0,956.74,724.11
2016,8,9,14,15,903.5,100.0,3.45,19.0,844.5,943.17,716.2
2016,8,9,14,30,897.0,99.0,3.5,19.0,815.0,926.75,706.43
2016,8,9,14,45,885.5,98.5,3.6,19.0,779.0,903.65,692.37
2016,8,9,15,0,874.0,98.0,3.7,19.0,743.0,878.11,676.59
