Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,15,15,658.0,171.5,3.7,18.5,641.5,764.31,598.16
2016,8,9,15,30,442.0,245.0,3.7,18.0,540.0,645.97,509.05
2016,8,9,15,45,335.5,249.5,3.7,18.0,464.5,546.33,433.86
2016,8,9,16,0,229.0,254.0,3.7,18.0,389.0,452.29,360.89
2016,8,9,16,15,177.5,233.5,3.65,17.5,333.0,386.02,310.09
2016,8,9,16,30,126.0,213.0,3.6,17.0,277.0,322.64,260.36
2016,8,9,16,45,143.0,189.0,3.55,17.0,254.0,304.4,247.08
2016,8,9,17,0,160.0,165.0,3.5,17.0,231.0,284.31,231.78
2016,8,9,17,15,391.0,117.0,3.55,16.5,247.5,375.83,309.35
2016,8,9,17,30,622.0,69.0,3.6,16.0,264.0,433.87,356.7
2016,8,9,17,45,553.5,63.5,3.65,16.0,212.5,365.8,298.63
2016,8,9,18,0,485.0,58.0,3.7,16.0,161.0,302.98,243.78
2016,8,9,18,15,392.5,47.5,3.7,15.5,116.0,230.5,180.6
2016,8,9,18,30,300.0,37.0,3.7,15.0,71.0,166.55,122.58
2016,8,9,18,45,150.0,18.5,3.7,15.0,35.5,77.74,23.72
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,156.5,17.0,3.05,14.5,34.0,12.78,0.0
2016,8,10,6,0,313.0,34.0,3.1,15.0,68.0,26.34,16.44
2016,8,10,6,15,405.5,43.5,3.0,15.0,113.0,32.07,22.42
2016,8,10,6,30,498.0,53.0,2.9,15.0,158.0,37.45,27.6
2016,8,10,6,45,557.0,60.0,2.8,15.0,208.0,41.53,31.45
2016,8,10,7,0,616.0,67.0,2.7,15.0,258.0,79.84,43.09
2016,8,10,7,15,657.5,72.0,2.55,15.0,309.5,120.94,68.7
2016,8,10,7,30,699.0,77.0,2.4,15.0,361.0,166.43,103.68
2016,8,10,7,45,728.0,81.5,2.25,15.5,412.5,216.25,145.75
2016,8,10,8,0,757.0,86.0,2.1,16.0,464.0,265.64,188.71
2016,8,10,8,15,779.5,89.5,2.05,16.0,513.0,314.79,232.31
2016,8,10,8,30,802.0,93.0,2.0,16.0,562.0,365.73,276.85
2016,8,10,8,45,821.0,95.0,1.95,16.5,608.5,415.47,319.03
2016,8,10,9,0,840.0,97.0,1.9,17.0,655.0,469.85,363.41
2016,8,10,9,15,853.0,99.0,1.9,17.0,696.5,518.05,402.76
2016,8,10,9,30,866.0,101.0,1.9,17.0,738.0,566.16,440.99
2016,8,10,9,45,871.0,105.5,1.95,17.5,772.5,611.52,475.49
2016,8,10,10,0,876.0,110.0,2.0,18.0,807.0,655.71,508.18
2016,8,10,10,15,883.5,111.5,2.1,18.0,837.0,697.49,539.72
2016,8,10,10,30,891.0,113.0,2.2,18.0,867.0,737.91,568.73
2016,8,10,10,45,898.5,112.5,2.3,18.0,890.5,774.94,594.5
2016,8,10,11,0,906.0,112.0,2.4,18.0,914.0,810.22,618.96
2016,8,10,11,15,910.0,113.0,2.45,18.0,930.0,842.18,640.7
2016,8,10,11,30,914.0,114.0,2.5,18.0,946.0,871.9,660.85
2016,8,10,11,45,916.5,113.5,2.65,18.5,954.0,896.51,677.04
2016,8,10,12,0,919.0,113.0,2.8,19.0,962.0,918.52,691.5
2016,8,10,12,15,919.5,113.0,2.9,18.5,962.5,936.53,705.57
2016,8,10,12,30,920.0,113.0,3.0,18.0,963.0,951.7,717.88
2016,8,10,12,45,916.0,114.0,3.15,18.0,954.5,960.8,725.25
2016,8,10,13,0,912.0,115.0,3.3,18.0,946.0,966.86,730.71
2016,8,10,13,15,909.0,114.5,3.45,18.0,930.5,969.3,733.82
2016,8,10,13,30,906.0,114.0,3.6,18.0,915.0,968.67,734.97
2016,8,10,13,45,902.0,112.0,3.75,18.0,893.0,962.51,732.42
2016,8,10,14,0,898.0,110.0,3.9,18.0,871.0,953.33,727.9
2016,8,10,14,15,891.0,108.5,4.0,17.5,841.0,938.93,720.9
2016,8,10,14,30,884.0,107.0,4.1,17.0,811.0,921.72,711.96
2016,8,10,14,45,875.0,105.0,4.2,17.0,775.5,899.47,698.14
2016,8,10,15,0,866.0,103.0,4.3,17.0,740.0,874.71,682.48
2016,8,10,15,15,853.0,100.5,4.25,17.0,698.5,843.61,661.59
2016,8,10,15,30,840.0,98.0,4.2,17.0,657.0,810.5,639.18
2016,8,10,15,45,824.0,95.0,4.2,17.0,611.5,777.43,616.86
2016,8,10,16,0,808.0,92.0,4.2,17.0,566.0,738.03,589.67
2016,8,10,16,15,435.5,147.5,4.1,16.5,400.0,497.53,404.85
2016,8,10,16,30,63.0,203.0,4.0,16.0,234.0,258.49,208.42
2016,8,10,16,45,31.5,165.0,3.95,16.0,180.5,194.22,156.56
2016,8,10,17,0,0.0,127.0,3.9,16.0,127.0,126.95,100.87
2016,8,10,17,15,0.0,108.5,3.8,15.5,108.5,108.41,85.93
2016,8,10,17,30,0.0,90.0,3.7,15.0,90.0,89.78,70.56
2016,8,10,17,45,254.5,71.0,3.65,15.0,125.0,220.81,181.41
2016,8,10,18,0,509.0,52.0,3.6,15.0,160.0,305.59,246.8
2016,8,10,18,15,416.5,42.5,3.5,14.5,114.5,233.51,183.0
2016,8,10,18,30,324.0,33.0,3.4,14.0,69.0,170.11,124.43
2016,8,10,18,45,162.0,16.5,3.3,14.0,34.5,79.79,15.14
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,123.0,17.5,2.0,13.5,30.5,13.54,0.0
2016,8,11,6,0,246.0,35.0,2.2,14.0,61.0,26.9,16.88
2016,8,11,6,15,333.5,47.5,2.25,14.0,104.0,35.62,25.61
2016,8,11,6,30,421.0,60.0,2.3,14.0,147.0,43.94,33.46
2016,8,11,6,45,470.0,71.5,2.4,14.5,194.5,50.42,39.41
2016,8,11,7,0,519.0,83.0,2.5,15.0,242.0,87.06,52.69
2016,8,11,7,15,259.5,102.0,2.45,15.0,181.5,110.61,76.97
2016,8,11,7,30,0.0,121.0,2.4,15.0,121.0,113.61,90.16
2016,8,11,7,45,6.0,146.0,2.35,15.5,149.0,137.86,109.48
2016,8,11,8,0,12.0,171.0,2.3,16.0,177.0,162.86,129.11
2016,8,11,8,15,15.5,190.0,2.25,16.0,198.5,182.59,144.59
2016,8,11,8,30,19.0,209.0,2.2,16.0,220.0,202.74,160.29
2016,8,11,8,45,36.5,243.5,2.2,16.5,267.0,237.8,187.26
2016,8,11,9,0,54.0,278.0,2.2,17.0,314.0,279.2,218.9
2016,8,11,9,15,59.5,299.5,2.2,17.0,341.5,305.3,238.74
2016,8,11,9,30,65.0,321.0,2.2,17.0,369.0,332.0,258.93
2016,8,11,9,45,458.5,222.0,2.2,17.5,584.5,469.69,368.49
2016,8,11,10,0,852.0,123.0,2.2,18.0,800.0,650.78,506.32
2016,8,11,10,15,860.5,124.5,2.2,18.0,829.5,692.38,536.17
2016,8,11,10,30,869.0,126.0,2.2,18.0,859.0,732.75,565.18
2016,8,11,10,45,873.0,128.0,2.25,18.0,881.5,768.83,589.97
2016,8,11,11,0,877.0,130.0,2.3,18.0,904.0,803.03,613.35
2016,8,11,11,15,881.0,131.0,2.35,18.0,920.0,834.27,634.59
2016,8,11,11,30,885.0,132.0,2.4,18.0,936.0,863.34,654.32
2016,8,11,11,45,887.0,132.5,2.45,18.5,944.0,887.92,669.72
2016,8,11,12,0,889.0,133.0,2.5,19.0,952.0,910.0,683.42
2016,8,11,12,15,889.0,133.0,2.55,19.0,952.5,927.2,695.19
2016,8,11,12,30,889.0,133.0,2.6,19.0,953.0,941.63,705.22
2016,8,11,12,45,891.0,130.5,2.7,19.0,946.5,952.6,713.5
2016,8,11,13,0,893.0,128.0,2.8,19.0,940.0,960.65,719.97
2016,8,11,13,15,889.5,127.5,2.85,19.0,924.5,962.63,722.07
2016,8,11,13,30,886.0,127.0,2.9,19.0,909.0,961.61,722.33
2016,8,11,13,45,882.5,124.5,3.0,19.0,886.5,955.55,719.74
2016,8,11,14,0,879.0,122.0,3.1,19.0,864.0,946.51,715.25
2016,8,11,14,15,871.5,120.5,3.15,18.5,834.5,931.91,708.03
2016,8,11,14,30,864.0,119.0,3.2,18.0,805.0,914.56,698.97
2016,8,11,14,45,582.0,221.0,3.25,18.0,674.0,768.86,596.48
2016,8,11,15,0,300.0,323.0,3.3,18.0,543.0,612.08,476.42
2016,8,11,15,15,205.5,310.5,3.3,17.5,457.5,505.34,397.32
2016,8,11,15,30,111.0,298.0,3.3,17.0,372.0,402.22,318.1
2016,8,11,15,45,72.0,261.5,3.35,17.0,308.0,330.01,262.26
2016,8,11,16,0,33.0,225.0,3.4,17.0,244.0,259.52,206.45
2016,8,11,16,15,28.5,203.5,3.4,16.5,219.0,233.29,186.56
2016,8,11,16,30,24.0,182.0,3.4,16.0,194.0,200.12,160.62
2016,8,11,16,45,12.0,149.0,3.4,16.0,155.0,157.27,125.82
2016,8,11,17,0,0.0,116.0,3.4,16.0,116.0,115.23,91.18
2016,8,11,17,15,0.0,99.5,3.35,15.5,99.5,98.77,77.87
2016,8,11,17,30,0.0,83.0,3.3,15.0,83.0,82.24,64.21
2016,8,11,17,45,237.5,69.0,3.3,15.0,118.5,209.31,171.63
2016,8,11,18,0,475.0,55.0,3.3,15.0,154.0,292.19,235.51
2016,8,11,18,15,384.0,44.0,3.15,14.5,109.5,220.85,172.47
2016,8,11,18,30,293.0,33.0,3.0,14.0,65.0,158.13,114.32
2016,8,11,18,45,146.5,16.5,2.9,14.0,32.5,73.88,1.87
2016,8,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,161.5,15.5,1.9,13.5,33.0,11.61,0.0
2016,8,12,6,0,323.0,31.0,2.0,14.0,66.0,23.76,14.14
2016,8,12,6,15,415.5,41.0,1.95,14.0,111.0,30.09,20.75
2016,8,12,6,30,508.0,51.0,1.9,14.0,156.0,36.01,26.43
2016,8,12,6,45,571.0,57.5,1.85,14.5,207.0,38.58,28.89
2016,8,12,7,0,634.0,64.0,1.8,15.0,258.0,74.91,39.63
2016,8,12,7,15,350.0,111.0,1.8,15.0,221.5,120.55,81.54
2016,8,12,7,30,66.0,158.0,1.8,15.0,185.0,149.84,117.17
2016,8,12,7,45,67.5,180.0,1.8,15.5,210.5,173.98,136.44
2016,8,12,8,0,69.0,202.0,1.8,16.0,236.0,198.42,155.82
2016,8,12,8,15,49.5,211.5,1.8,16.0,237.0,206.49,162.7
2016,8,12,8,30,30.0,221.0,1.8,16.0,238.0,212.32,167.5
2016,8,12,8,45,54.5,255.0,1.85,16.5,290.0,254.67,200.14
2016,8,12,9,0,79.0,289.0,1.9,17.0,342.0,299.66,234.39
2016,8,12,9,15,64.5,299.0,1.9,17.0,344.0,307.16,239.77
2016,8,12,9,30,50.0,309.0,1.9,17.0,346.0,313.15,243.95
2016,8,12,9,45,59.5,332.5,1.95,17.5,378.0,343.79,266.69
2016,8,12,10,0,69.0,356.0,2.0,18.0,410.0,375.37,289.79
2016,8,12,10,15,57.0,357.5,2.1,18.0,403.5,373.62,288.0
2016,8,12,10,30,45.0,359.0,2.2,18.0,397.0,370.69,285.44
2016,8,12,10,45,49.0,374.5,2.3,18.0,417.0,391.5,301.04
2016,8,12,11,0,53.0,390.0,2.4,18.0,437.0,412.66,316.75
2016,8,12,11,15,47.5,389.0,2.5,18.0,431.5,410.96,315.24
2016,8,12,11,30,42.0,388.0,2.6,18.0,426.0,408.74,313.47
2016,8,12,11,45,45.5,396.5,2.75,18.5,438.5,422.9,323.66
2016,8,12,12,0,49.0,405.0,2.9,19.0,451.0,437.2,333.87
2016,8,12,12,15,53.0,410.5,2.95,19.0,459.5,449.13,342.83
2016,8,12,12,30,57.0,416.0,3.0,19.0,468.0,461.11,351.88
2016,8,12,12,45,78.0,427.0,3.15,19.0,498.5,494.19,377.27
2016,8,12,13,0,99.0,438.0,3.3,19.0,529.0,527.65,402.78
2016,8,12,13,15,87.5,424.5,3.35,19.0,503.5,506.08,386.87
2016,8,12,13,30,76.0,411.0,3.4,19.0,478.0,483.92,370.73
2016,8,12,13,45,79.5,401.5,3.45,19.0,470.0,479.42,368.16
2016,8,12,14,0,83.0,392.0,3.5,19.0,462.0,474.54,365.26
2016,8,12,14,15,85.5,379.0,3.5,18.5,449.0,464.66,359.29
2016,8,12,14,30,88.0,366.0,3.5,18.0,436.0,454.36,353.01
2016,8,12,14,45,105.0,352.5,3.5,18.0,432.0,455.99,355.6
2016,8,12,15,0,122.0,339.0,3.5,18.0,428.0,465.25,363.83
2016,8,12,15,15,140.0,319.5,3.45,18.0,416.0,459.22,360.66
2016,8,12,15,30,158.0,300.0,3.4,18.0,404.0,451.77,356.46
2016,8,12,15,45,188.0,275.0,3.4,18.0,390.5,446.17,354.16
2016,8,12,16,0,218.0,250.0,3.4,18.0,377.0,438.07,349.83
2016,8,12,16,15,133.0,222.0,3.3,18.0,297.5,339.31,271.77
2016,8,12,16,30,48.0,194.0,3.2,18.0,218.0,237.72,189.94
2016,8,12,16,45,24.0,158.5,3.15,18.0,170.5,175.6,139.99
2016,8,12,17,0,0.0,123.0,3.1,18.0,123.0,122.84,96.71
2016,8,12,17,15,0.0,105.0,3.05,17.5,105.0,104.83,82.28
2016,8,12,17,30,0.0,87.0,3.0,17.0,87.0,86.73,67.43
2016,8,12,17,45,247.5,69.5,2.95,17.0,120.0,214.25,174.15
2016,8,12,18,0,495.0,52.0,2.9,17.0,153.0,296.21,236.24
2016,8,12,18,15,399.0,42.0,2.85,16.5,108.0,223.37,172.41
2016,8,12,18,30,303.0,32.0,2.8,16.0,63.0,159.61,112.98
2016,8,12,18,45,151.5,16.0,2.8,16.0,31.5,73.6,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.0,2.3,14.5,31.0,12.17,0.0
2016,8,13,6,0,291.0,32.0,2.4,15.0,62.0,24.9,14.86
2016,8,13,6,15,385.0,42.0,2.35,15.0,106.0,31.17,21.55
2016,8,13,6,30,479.0,52.0,2.3,15.0,150.0,37.04,27.19
2016,8,13,6,45,542.0,59.0,2.25,15.5,199.5,39.95,29.96
2016,8,13,7,0,605.0,66.0,2.2,16.0,249.0,73.53,39.79
2016,8,13,7,15,310.0,103.0,2.15,16.0,198.0,109.25,73.62
2016,8,13,7,30,15.0,140.0,2.1,16.0,147.0,131.85,104.23
2016,8,13,7,45,15.0,156.0,2.1,16.5,163.5,148.07,117.01
2016,8,13,8,0,15.0,172.0,2.1,17.0,180.0,164.28,129.63
2016,8,13,8,15,16.5,189.0,2.0,17.0,198.0,181.82,143.33
2016,8,13,8,30,18.0,206.0,1.9,17.0,216.0,199.53,157.04
2016,8,13,8,45,34.0,239.5,1.85,17.5,261.0,233.07,182.66
2016,8,13,9,0,50.0,273.0,1.8,18.0,306.0,272.73,212.72
2016,8,13,9,15,41.0,279.5,1.85,18.0,308.0,278.37,216.68
2016,8,13,9,30,32.0,286.0,1.9,18.0,310.0,282.98,219.88
2016,8,13,9,45,48.5,319.5,2.0,18.5,357.5,325.65,252.03
2016,8,13,10,0,65.0,353.0,2.1,19.0,405.0,370.0,284.89
2016,8,13,10,15,78.0,374.5,2.2,19.0,438.5,402.81,309.34
2016,8,13,10,30,91.0,396.0,2.3,19.0,472.0,436.71,334.51
2016,8,13,10,45,99.0,410.5,2.45,19.0,495.5,461.49,352.88
2016,8,13,11,0,107.0,425.0,2.6,19.0,519.0,486.73,371.6
2016,8,13,11,15,87.5,422.0,2.7,19.0,499.5,473.95,361.66
2016,8,13,11,30,68.0,419.0,2.8,19.0,480.0,459.69,350.74
2016,8,13,11,45,68.5,423.0,2.95,19.5,485.5,467.87,356.37
2016,8,13,12,0,69.0,427.0,3.1,20.0,491.0,475.92,361.81
2016,8,13,12,15,73.5,430.5,3.25,20.0,498.5,486.9,370.25
2016,8,13,12,30,78.0,434.0,3.4,20.0,506.0,497.84,378.7
2016,8,13,12,45,83.5,433.5,3.55,20.0,510.0,505.61,384.96
2016,8,13,13,0,89.0,433.0,3.7,20.0,514.0,513.22,391.17
2016,8,13,13,15,92.5,422.5,3.8,19.5,505.5,508.55,389.11
2016,8,13,13,30,96.0,412.0,3.9,19.0,497.0,503.44,386.81
2016,8,13,13,45,70.0,384.0,4.05,19.0,445.0,452.36,348.69
2016,8,13,14,0,44.0,356.0,4.2,19.0,393.0,400.86,309.85
2016,8,13,14,15,42.5,341.5,4.25,19.0,376.5,385.76,299.09
2016,8,13,14,30,41.0,327.0,4.3,19.0,360.0,370.43,287.99
2016,8,13,14,45,36.0,305.5,4.35,19.0,333.5,344.33,268.49
2016,8,13,15,0,31.0,284.0,4.4,19.0,307.0,318.08,248.76
2016,8,13,15,15,31.0,269.0,4.4,19.0,290.5,303.01,237.71
2016,8,13,15,30,31.0,254.0,4.4,19.0,274.0,287.79,226.47
2016,8,13,15,45,21.0,223.0,4.4,19.0,236.5,239.4,188.7
2016,8,13,16,0,11.0,192.0,4.4,19.0,199.0,199.71,157.39
2016,8,13,16,15,5.5,170.5,4.4,18.5,174.0,173.8,137.2
2016,8,13,16,30,0.0,149.0,4.4,18.0,149.0,148.18,116.93
2016,8,13,16,45,0.0,121.0,4.4,18.0,121.0,119.64,93.95
2016,8,13,17,0,0.0,93.0,4.4,18.0,93.0,91.09,70.63
2016,8,13,17,15,0.0,79.5,4.4,17.5,79.5,77.66,59.74
2016,8,13,17,30,0.0,66.0,4.4,17.0,66.0,64.21,48.61
2016,8,13,17,45,240.0,59.0,4.4,17.0,107.0,196.86,160.19
2016,8,13,18,0,480.0,52.0,4.4,17.0,148.0,287.99,230.22
2016,8,13,18,15,383.0,41.5,4.3,16.5,104.0,215.2,166.04
2016,8,13,18,30,286.0,31.0,4.2,16.0,60.0,151.69,105.77
2016,8,13,18,45,143.0,15.5,4.1,16.0,30.0,69.29,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,149.0,15.5,2.5,14.5,30.5,11.81,0.0
2016,8,14,6,0,298.0,31.0,2.6,15.0,61.0,24.09,14.03
2016,8,14,6,15,394.0,41.0,2.6,15.0,105.0,30.41,20.85
2016,8,14,6,30,490.0,51.0,2.6,15.0,149.0,36.32,26.53
2016,8,14,6,45,550.5,58.0,2.6,15.0,199.0,39.27,29.41
2016,8,14,7,0,611.0,65.0,2.6,15.0,249.0,71.31,38.61
2016,8,14,7,15,305.5,79.5,2.6,15.0,171.5,89.23,57.44
2016,8,14,7,30,0.0,94.0,2.6,15.0,94.0,89.72,70.29
2016,8,14,7,45,0.0,110.5,2.65,15.5,110.5,105.19,82.82
2016,8,14,8,0,0.0,127.0,2.7,16.0,127.0,120.72,95.17
2016,8,14,8,15,0.0,145.5,2.7,16.0,145.5,138.11,109.07
2016,8,14,8,30,0.0,164.0,2.7,16.0,164.0,155.57,122.88
2016,8,14,8,45,4.0,183.0,2.7,16.5,185.5,175.15,137.98
2016,8,14,9,0,8.0,202.0,2.7,17.0,207.0,195.18,153.3
2016,8,14,9,15,12.5,226.5,2.65,17.0,235.5,220.94,173.31
2016,8,14,9,30,17.0,251.0,2.6,17.0,264.0,247.22,193.56
2016,8,14,9,45,27.5,286.5,2.6,17.5,308.0,283.79,221.34
2016,8,14,10,0,38.0,322.0,2.6,18.0,352.0,325.16,252.38
2016,8,14,10,15,39.0,336.0,2.6,18.0,367.5,341.87,264.66
2016,8,14,10,30,40.0,350.0,2.6,18.0,383.0,358.7,277.08
2016,8,14,10,45,32.0,340.0,2.6,18.5,367.5,346.77,267.07
2016,8,14,11,0,24.0,330.0,2.6,19.0,352.0,335.18,257.45
2016,8,14,11,15,31.0,354.0,2.6,19.0,382.0,364.51,279.57
2016,8,14,11,30,38.0,378.0,2.6,19.0,412.0,395.75,302.8
2016,8,14,11,45,82.0,415.5,2.65,19.0,490.5,471.98,360.35
2016,8,14,12,0,126.0,453.0,2.7,19.0,569.0,552.38,419.69
2016,8,14,12,15,144.0,454.5,2.75,19.0,587.0,575.45,436.62
2016,8,14,12,30,162.0,456.0,2.8,19.0,605.0,598.65,453.97
2016,8,14,12,45,111.5,433.5,2.9,19.0,536.0,535.31,407.19
2016,8,14,13,0,61.0,411.0,3.0,19.0,467.0,465.07,354.94
2016,8,14,13,15,98.0,420.0,3.1,19.0,507.5,510.96,390.76
2016,8,14,13,30,135.0,429.0,3.2,19.0,548.0,563.29,430.42
2016,8,14,13,45,94.5,398.5,3.35,19.0,481.0,489.99,376.12
2016,8,14,14,0,54.0,368.0,3.5,19.0,414.0,422.55,325.6
2016,8,14,14,15,46.5,346.0,3.6,18.5,384.5,394.12,305.43
2016,8,14,14,30,39.0,324.0,3.7,18.0,355.0,365.44,284.65
2016,8,14,14,45,34.0,301.5,3.85,18.0,327.5,338.3,264.44
2016,8,14,15,0,29.0,279.0,4.0,18.0,300.0,311.01,243.9
2016,8,14,15,15,26.5,260.5,4.1,18.0,279.0,290.06,228.19
2016,8,14,15,30,24.0,242.0,4.2,18.0,258.0,261.18,206.13
2016,8,14,15,45,20.5,222.0,4.3,18.0,235.0,237.99,188.33
2016,8,14,16,0,17.0,202.0,4.4,18.0,212.0,214.88,170.4
2016,8,14,16,15,8.5,170.0,4.4,17.5,175.0,175.53,139.25
2016,8,14,16,30,0.0,138.0,4.4,17.0,138.0,136.66,107.98
2016,8,14,16,45,0.0,110.0,4.45,17.0,110.0,108.18,84.87
2016,8,14,17,0,0.0,82.0,4.5,17.0,82.0,79.74,61.47
2016,8,14,17,15,0.0,69.5,4.45,16.5,69.5,67.31,51.31
2016,8,14,17,30,0.0,57.0,4.4,16.0,57.0,55.08,41.11
2016,8,14,17,45,215.0,57.0,4.35,16.0,99.0,181.58,147.91
2016,8,14,18,0,430.0,57.0,4.3,16.0,141.0,269.9,216.15
2016,8,14,18,15,331.5,44.5,4.15,15.5,98.0,196.89,151.88
2016,8,14,18,30,233.0,32.0,4.0,15.0,55.0,133.48,91.35
2016,8,14,18,45,116.5,16.0,3.85,15.0,27.5,59.86,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,168.0,15.0,2.7,13.5,31.0,11.45,0.0
2016,8,15,6,0,336.0,30.0,2.8,14.0,62.0,23.3,13.26
2016,8,15,6,15,435.5,39.0,2.7,14.0,108.0,28.74,19.46
2016,8,15,6,30,535.0,48.0,2.6,14.0,154.0,33.86,24.46
2016,8,15,6,45,597.0,54.5,2.55,14.5,205.5,36.55,27.04
2016,8,15,7,0,659.0,61.0,2.5,15.0,257.0,68.3,35.55
2016,8,15,7,15,329.5,77.5,2.45,15.0,175.5,88.98,56.37
2016,8,15,7,30,0.0,94.0,2.4,15.0,94.0,89.69,70.27
2016,8,15,7,45,0.0,117.5,2.4,15.5,117.5,111.41,87.98
2016,8,15,8,0,0.0,141.0,2.4,16.0,141.0,133.21,105.41
2016,8,15,8,15,9.5,173.5,2.4,16.0,179.0,165.91,131.41
2016,8,15,8,30,19.0,206.0,2.4,16.0,217.0,199.68,158.04
2016,8,15,8,45,29.5,234.5,2.4,16.5,253.5,226.7,178.72
2016,8,15,9,0,40.0,263.0,2.4,17.0,290.0,259.33,203.65
2016,8,15,9,15,53.0,291.0,2.4,17.0,328.5,293.96,230.28
2016,8,15,9,30,66.0,319.0,2.4,17.0,367.0,329.99,257.78
2016,8,15,9,45,71.0,338.0,2.45,17.0,392.0,354.79,276.46
2016,8,15,10,0,76.0,357.0,2.5,17.0,417.0,380.06,295.42
2016,8,15,10,15,123.5,382.0,2.55,17.0,483.5,436.54,338.63
2016,8,15,10,30,171.0,407.0,2.6,17.0,550.0,499.84,386.3
2016,8,15,10,45,182.5,418.5,2.7,17.5,574.5,527.86,406.21
2016,8,15,11,0,194.0,430.0,2.8,18.0,599.0,556.37,426.49
2016,8,15,11,15,225.0,433.0,2.9,18.0,633.0,592.83,453.85
2016,8,15,11,30,256.0,436.0,3.0,18.0,667.0,630.54,481.94
2016,8,15,11,45,213.5,445.5,3.1,18.0,639.5,612.97,468.15
2016,8,15,12,0,171.0,455.0,3.2,18.0,612.0,593.11,452.87
2016,8,15,12,15,118.0,438.0,3.3,18.0,546.5,536.07,410.3
2016,8,15,12,30,65.0,421.0,3.4,18.0,481.0,473.01,362.71
2016,8,15,12,45,160.5,428.0,3.5,18.0,573.5,574.27,441.15
2016,8,15,13,0,256.0,435.0,3.6,18.0,666.0,678.23,519.16
2016,8,15,13,15,216.5,432.5,3.65,18.0,625.0,638.71,489.5
2016,8,15,13,30,177.0,430.0,3.7,18.0,584.0,602.95,463.03
2016,8,15,13,45,120.0,402.5,3.75,18.0,505.5,524.45,404.52
2016,8,15,14,0,63.0,375.0,3.8,18.0,427.0,438.08,339.13
2016,8,15,14,15,99.5,374.0,3.8,17.5,453.5,471.81,367.36
2016,8,15,14,30,136.0,373.0,3.8,17.0,480.0,512.74,400.39
2016,8,15,14,45,110.0,349.0,3.85,17.0,433.0,456.25,357.78
2016,8,15,15,0,84.0,325.0,3.9,17.0,386.0,408.16,321.31
2016,8,15,15,15,90.5,307.5,3.8,17.0,369.5,395.12,312.36
2016,8,15,15,30,97.0,290.0,3.7,17.0,353.0,381.43,302.76
2016,8,15,15,45,71.5,259.5,3.65,17.0,304.0,327.27,260.6
2016,8,15,16,0,46.0,229.0,3.6,17.0,255.0,274.11,218.74
2016,8,15,16,15,32.5,201.0,3.5,16.5,219.0,233.7,187.19
2016,8,15,16,30,19.0,173.0,3.4,16.0,183.0,187.17,150.09
2016,8,15,16,45,9.5,145.0,3.35,16.0,150.0,151.64,121.24
2016,8,15,17,0,0.0,117.0,3.3,16.0,117.0,116.69,92.46
2016,8,15,17,15,0.0,99.5,3.15,15.5,99.5,99.18,78.24
2016,8,15,17,30,0.0,82.0,3.0,15.0,82.0,81.6,63.64
2016,8,15,17,45,264.0,64.5,2.95,15.0,115.0,214.07,174.9
2016,8,15,18,0,528.0,47.0,2.9,15.0,148.0,299.97,239.54
2016,8,15,18,15,425.5,37.5,2.8,15.0,103.0,224.6,172.29
2016,8,15,18,30,323.0,28.0,2.7,15.0,58.0,159.19,106.1
2016,8,15,18,45,161.5,14.0,2.65,15.0,29.0,60.56,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,142.5,15.0,2.3,13.5,28.5,11.56,0.0
2016,8,16,6,0,285.0,30.0,2.4,14.0,57.0,23.46,13.17
2016,8,16,6,15,384.5,41.0,2.35,14.0,102.0,30.74,21.17
2016,8,16,6,30,484.0,52.0,2.3,14.0,147.0,37.55,27.7
2016,8,16,6,45,544.5,60.5,2.3,14.5,197.0,41.7,31.62
2016,8,16,7,0,605.0,69.0,2.3,15.0,247.0,71.11,40.06
2016,8,16,7,15,302.5,89.0,2.3,15.0,178.0,94.74,62.44
2016,8,16,7,30,0.0,109.0,2.3,15.0,109.0,102.9,81.31
2016,8,16,7,45,2.0,132.5,2.3,15.0,134.0,124.97,99.29
2016,8,16,8,0,4.0,156.0,2.3,15.0,159.0,147.37,117.3
2016,8,16,8,15,93.0,203.0,2.35,15.0,257.0,211.36,166.63
2016,8,16,8,30,182.0,250.0,2.4,15.0,355.0,283.73,222.88
2016,8,16,8,45,125.0,265.5,2.45,15.5,340.5,286.11,225.36
2016,8,16,9,0,68.0,281.0,2.5,16.0,326.0,286.95,225.93
2016,8,16,9,15,53.5,287.5,2.5,16.0,324.5,290.98,228.85
2016,8,16,9,30,39.0,294.0,2.5,16.0,323.0,293.43,230.34
2016,8,16,9,45,40.5,310.5,2.55,16.5,341.5,312.57,244.45
2016,8,16,10,0,42.0,327.0,2.6,17.0,360.0,331.91,258.52
2016,8,16,10,15,41.5,338.5,2.6,17.0,372.0,345.57,268.57
2016,8,16,10,30,41.0,350.0,2.6,17.0,384.0,359.2,278.57
2016,8,16,10,45,39.0,356.0,2.65,17.5,389.5,366.59,283.35
2016,8,16,11,0,37.0,362.0,2.7,18.0,395.0,373.79,287.99
2016,8,16,11,15,37.0,368.5,2.7,18.0,401.5,382.87,294.61
2016,8,16,11,30,37.0,375.0,2.7,18.0,408.0,391.93,301.2
2016,8,16,11,45,31.0,361.5,2.75,18.0,389.5,376.62,289.53
2016,8,16,12,0,25.0,348.0,2.8,18.0,371.0,360.7,277.47
2016,8,16,12,15,30.5,363.0,2.8,18.0,391.0,382.33,293.96
2016,8,16,12,30,36.0,378.0,2.8,18.0,411.0,404.29,310.5
2016,8,16,12,45,65.0,405.0,2.85,18.0,464.0,459.89,352.91
2016,8,16,13,0,94.0,432.0,2.9,18.0,517.0,516.39,395.36
2016,8,16,13,15,108.0,428.0,2.9,18.0,524.0,528.04,404.4
2016,8,16,13,30,122.0,424.0,2.9,18.0,531.0,545.7,418.03
2016,8,16,13,45,103.0,406.0,2.95,18.0,494.0,505.35,388.45
2016,8,16,14,0,84.0,388.0,3.0,18.0,457.0,470.87,363.14
2016,8,16,14,15,88.0,375.0,3.05,18.0,445.5,462.31,357.77
2016,8,16,14,30,92.0,362.0,3.1,18.0,434.0,453.28,351.93
2016,8,16,14,45,86.0,342.0,3.15,18.0,407.0,427.45,333.15
2016,8,16,15,0,80.0,322.0,3.2,18.0,380.0,401.38,314.11
2016,8,16,15,15,61.0,292.0,3.3,17.5,334.5,353.29,278.18
2016,8,16,15,30,42.0,262.0,3.4,17.0,289.0,305.63,241.95
2016,8,16,15,45,37.0,240.0,3.5,17.0,262.5,278.42,221.26
2016,8,16,16,0,32.0,218.0,3.6,17.0,236.0,251.25,200.31
2016,8,16,16,15,19.0,187.5,3.6,16.5,198.0,201.87,161.28
2016,8,16,16,30,6.0,157.0,3.6,16.0,160.0,161.08,128.54
2016,8,16,16,45,3.0,128.5,3.6,16.0,130.0,129.77,103.14
2016,8,16,17,0,0.0,100.0,3.6,16.0,100.0,98.61,77.48
2016,8,16,17,15,0.0,84.5,3.55,15.5,84.5,83.13,64.82
2016,8,16,17,30,0.0,69.0,3.5,15.0,69.0,67.59,51.85
2016,8,16,17,45,200.0,63.5,3.5,15.0,101.0,173.32,141.05
2016,8,16,18,0,400.0,58.0,3.5,15.0,133.0,254.85,203.67
2016,8,16,18,15,301.0,44.0,3.4,14.5,90.5,181.75,139.31
2016,8,16,18,30,202.0,30.0,3.3,14.0,48.0,119.24,76.71
2016,8,16,18,45,101.0,15.0,3.25,14.0,24.0,43.66,0.0
2016,8,16,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,102.5,15.5,2.45,14.5,25.0,15.24,0.0
2016,8,17,6,0,205.0,31.0,2.6,15.0,50.0,24.0,13.28
2016,8,17,6,15,298.5,44.0,2.55,15.0,91.5,33.26,23.21
2016,8,17,6,30,392.0,57.0,2.5,15.0,133.0,42.32,31.76
2016,8,17,6,45,458.0,66.5,2.5,15.5,181.0,47.1,36.25
2016,8,17,7,0,524.0,76.0,2.5,16.0,229.0,72.67,43.85
2016,8,17,7,15,262.0,97.5,2.4,16.0,174.0,102.71,70.61
2016,8,17,7,30,0.0,119.0,2.3,16.0,119.0,111.49,88.13
2016,8,17,7,45,22.5,154.5,2.25,16.5,165.5,147.72,116.56
2016,8,17,8,0,45.0,190.0,2.2,17.0,212.0,181.52,142.66
2016,8,17,8,15,41.0,206.5,2.1,17.0,228.0,198.78,156.38
2016,8,17,8,30,37.0,223.0,2.0,17.0,244.0,215.61,169.58
2016,8,17,8,45,35.0,238.5,1.95,17.5,259.5,231.99,181.88
2016,8,17,9,0,33.0,254.0,1.9,18.0,275.0,248.16,193.83
2016,8,17,9,15,43.0,280.5,1.9,18.0,310.5,279.6,217.88
2016,8,17,9,30,53.0,307.0,1.9,18.0,346.0,312.16,242.54
2016,8,17,9,45,84.5,338.5,1.95,18.0,403.5,362.59,280.88
2016,8,17,10,0,116.0,370.0,2.0,18.0,461.0,412.78,318.64
2016,8,17,10,15,133.5,387.5,2.05,18.0,495.5,447.46,344.38
2016,8,17,10,30,151.0,405.0,2.1,18.0,530.0,483.42,370.97
2016,8,17,10,45,132.0,413.5,2.15,18.5,525.5,485.74,371.27
2016,8,17,11,0,113.0,422.0,2.2,19.0,521.0,486.54,370.59
2016,8,17,11,15,119.5,431.5,2.25,19.0,538.0,507.09,385.69
2016,8,17,11,30,126.0,441.0,2.3,19.0,555.0,527.84,400.78
2016,8,17,11,45,117.0,443.0,2.35,19.0,549.0,528.51,400.97
2016,8,17,12,0,108.0,445.0,2.4,19.0,543.0,526.6,399.45
2016,8,17,12,15,91.0,436.0,2.45,19.0,519.0,507.22,385.13
2016,8,17,12,30,74.0,427.0,2.5,19.0,495.0,486.81,370.07
2016,8,17,12,45,90.5,431.5,2.6,19.0,513.5,509.44,387.63
2016,8,17,13,0,107.0,436.0,2.7,19.0,532.0,532.18,405.04
2016,8,17,13,15,122.0,431.0,2.8,19.0,538.5,549.48,418.53
2016,8,17,13,30,137.0,426.0,2.9,19.0,545.0,561.36,428.24
2016,8,17,13,45,288.0,376.0,3.0,19.0,617.5,657.64,503.75
2016,8,17,14,0,439.0,326.0,3.1,19.0,690.0,751.46,575.57
2016,8,17,14,15,350.0,342.5,3.25,18.5,626.5,680.26,524.09
2016,8,17,14,30,261.0,359.0,3.4,18.0,563.0,616.93,477.97
2016,8,17,14,45,210.5,346.5,3.55,18.0,506.0,549.7,428.73
2016,8,17,15,0,160.0,334.0,3.7,18.0,449.0,491.52,385.14
2016,8,17,15,15,115.0,306.0,3.7,17.5,386.5,422.36,333.12
2016,8,17,15,30,70.0,278.0,3.7,17.0,324.0,346.02,274.45
2016,8,17,15,45,86.5,261.0,3.75,17.0,313.5,340.66,271.87
2016,8,17,16,0,103.0,244.0,3.8,17.0,303.0,334.09,268.04
2016,8,17,16,15,61.0,207.5,3.75,16.5,241.5,261.76,210.6
2016,8,17,16,30,19.0,171.0,3.7,16.0,180.0,185.16,148.54
2016,8,17,16,45,9.5,138.0,3.65,16.0,142.5,144.26,115.27
2016,8,17,17,0,0.0,105.0,3.6,16.0,105.0,104.01,81.98
2016,8,17,17,15,256.0,90.5,3.5,15.5,163.5,259.75,215.21
2016,8,17,17,30,512.0,76.0,3.4,15.0,222.0,369.12,304.02
2016,8,17,17,45,441.0,66.5,3.35,15.0,173.5,301.45,245.2
2016,8,17,18,0,370.0,57.0,3.3,15.0,125.0,238.52,189.78
2016,8,17,18,15,272.0,43.0,3.2,15.0,84.0,168.66,128.27
2016,8,17,18,30,174.0,29.0,3.1,15.0,43.0,107.03,65.03
2016,8,17,18,45,87.0,14.5,3.05,15.0,21.5,38.85,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,15.5,2.0,14.5,24.0,15.24,0.0
2016,8,18,6,0,186.0,31.0,2.1,15.0,48.0,24.07,13.02
2016,8,18,6,15,282.0,44.5,2.15,15.0,89.0,33.74,23.58
2016,8,18,6,30,378.0,58.0,2.2,15.0,130.0,42.93,32.27
2016,8,18,6,45,443.0,68.0,2.25,15.5,178.0,48.65,37.61
2016,8,18,7,0,508.0,78.0,2.3,16.0,226.0,72.5,44.76
2016,8,18,7,15,284.0,114.5,2.3,16.0,200.5,116.98,81.76
2016,8,18,7,30,60.0,151.0,2.3,16.0,175.0,141.68,110.45
2016,8,18,7,45,81.0,176.0,2.35,16.5,212.5,171.48,133.55
2016,8,18,8,0,102.0,201.0,2.4,17.0,250.0,203.68,158.62
2016,8,18,8,15,154.5,223.5,2.4,17.0,307.0,240.86,187.17
2016,8,18,8,30,207.0,246.0,2.4,17.0,364.0,287.88,223.88
2016,8,18,8,45,204.5,269.0,2.4,17.0,393.5,319.17,249.03
2016,8,18,9,0,202.0,292.0,2.4,17.0,423.0,350.21,273.57
2016,8,18,9,15,488.5,213.0,2.4,17.0,557.5,424.41,332.07
2016,8,18,9,30,775.0,134.0,2.4,17.0,692.0,530.96,415.83
2016,8,18,9,45,696.5,184.0,2.4,17.5,704.5,564.3,440.13
2016,8,18,10,0,618.0,234.0,2.4,18.0,717.0,592.89,460.0
2016,8,18,10,15,629.0,238.0,2.45,18.0,745.5,630.61,488.53
2016,8,18,10,30,640.0,242.0,2.5,18.0,774.0,667.94,516.26
2016,8,18,10,45,652.5,242.0,2.6,18.0,797.0,702.07,541.68
2016,8,18,11,0,665.0,242.0,2.7,18.0,820.0,735.48,566.36
2016,8,18,11,15,670.0,244.0,2.75,18.0,834.5,763.96,586.9
2016,8,18,11,30,675.0,246.0,2.8,18.0,849.0,790.95,606.25
2016,8,18,11,45,682.5,243.5,2.9,18.5,858.0,814.1,622.1
2016,8,18,12,0,690.0,241.0,3.0,19.0,867.0,835.53,636.65
2016,8,18,12,15,690.0,241.0,3.0,19.0,866.5,850.93,647.39
2016,8,18,12,30,690.0,241.0,3.0,19.0,866.0,864.12,656.63
2016,8,18,12,45,688.0,239.5,3.05,19.0,858.0,871.71,662.34
2016,8,18,13,0,686.0,238.0,3.1,19.0,850.0,876.88,666.48
2016,8,18,13,15,681.0,236.0,3.15,18.5,834.5,876.36,668.08
2016,8,18,13,30,676.0,234.0,3.2,18.0,819.0,873.35,668.12
2016,8,18,13,45,448.5,315.0,3.25,18.0,699.0,747.39,574.05
2016,8,18,14,0,221.0,396.0,3.3,18.0,579.0,611.17,470.26
2016,8,18,14,15,232.5,378.5,3.35,18.0,564.5,603.87,467.07
2016,8,18,14,30,244.0,361.0,3.4,18.0,550.0,603.37,468.02
2016,8,18,14,45,212.0,346.5,3.5,18.0,505.0,550.58,429.44
2016,8,18,15,0,180.0,332.0,3.6,18.0,460.0,506.16,396.67
2016,8,18,15,15,160.0,311.0,3.6,17.5,420.0,465.2,367.02
2016,8,18,15,30,140.0,290.0,3.6,17.0,380.0,424.49,337.07
2016,8,18,15,45,147.0,267.5,3.6,17.0,355.5,403.62,322.29
2016,8,18,16,0,154.0,245.0,3.6,17.0,331.0,381.74,306.45
2016,8,18,16,15,97.5,214.0,3.55,16.5,266.5,295.38,238.27
2016,8,18,16,30,41.0,183.0,3.5,16.0,202.0,220.69,177.92
2016,8,18,16,45,43.5,163.5,3.45,16.0,182.0,201.08,162.64
2016,8,18,17,0,46.0,144.0,3.4,16.0,162.0,181.12,146.67
2016,8,18,17,15,34.5,123.0,3.3,15.5,135.5,151.12,122.03
2016,8,18,17,30,23.0,102.0,3.2,15.0,109.0,121.88,97.59
2016,8,18,17,45,128.0,83.5,3.15,15.0,108.0,157.4,127.01
2016,8,18,18,0,233.0,65.0,3.1,15.0,107.0,182.62,144.85
2016,8,18,18,15,161.0,45.0,3.0,15.0,69.5,122.21,91.8
2016,8,18,18,30,89.0,25.0,2.9,15.0,32.0,65.68,35.57
2016,8,18,18,45,44.5,12.5,2.85,15.0,16.0,24.71,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,34.0,11.0,2.7,14.5,14.0,10.81,0.0
2016,8,19,6,0,68.0,22.0,2.9,15.0,28.0,18.58,8.48
2016,8,19,6,15,120.0,44.5,2.95,15.0,63.5,36.37,25.78
2016,8,19,6,30,172.0,67.0,3.0,15.0,99.0,53.38,41.41
2016,8,19,6,45,220.0,88.0,3.05,15.5,143.0,68.62,55.2
2016,8,19,7,0,268.0,109.0,3.1,16.0,187.0,93.59,68.02
2016,8,19,7,15,172.5,131.0,2.95,16.0,185.0,124.28,92.31
2016,8,19,7,30,77.0,153.0,2.8,16.0,183.0,145.15,112.64
2016,8,19,7,45,54.0,167.0,2.7,16.5,189.5,159.08,124.6
2016,8,19,8,0,31.0,181.0,2.6,17.0,196.0,170.47,134.29
2016,8,19,8,15,101.0,214.5,2.5,17.0,270.5,222.13,173.74
2016,8,19,8,30,171.0,248.0,2.4,17.0,345.0,276.79,215.82
2016,8,19,8,45,92.0,232.0,2.3,17.5,285.0,248.15,194.19
2016,8,19,9,0,13.0,216.0,2.2,18.0,225.0,209.82,164.0
2016,8,19,9,15,41.0,266.0,2.15,18.0,295.0,265.67,207.51
2016,8,19,9,30,69.0,316.0,2.1,18.0,365.0,328.13,255.24
2016,8,19,9,45,53.5,317.5,2.05,18.0,357.0,325.82,252.73
2016,8,19,10,0,38.0,319.0,2.0,18.0,349.0,321.88,249.13
2016,8,19,10,15,172.0,349.0,2.0,18.0,491.0,437.44,338.51
2016,8,19,10,30,306.0,379.0,2.0,18.0,633.0,563.88,432.85
2016,8,19,10,45,241.0,402.5,2.05,18.5,606.0,552.38,421.56
2016,8,19,11,0,176.0,426.0,2.1,19.0,579.0,537.48,408.47
2016,8,19,11,15,261.5,417.0,2.15,19.0,648.5,604.3,458.93
2016,8,19,11,30,347.0,408.0,2.2,19.0,718.0,676.2,511.75
2016,8,19,11,45,481.0,345.0,2.25,19.0,778.0,741.29,561.21
2016,8,19,12,0,615.0,282.0,2.3,19.0,838.0,809.2,612.12
2016,8,19,12,15,615.0,282.0,2.35,19.0,838.0,823.57,621.97
2016,8,19,12,30,615.0,282.0,2.4,19.0,838.0,835.95,630.96
2016,8,19,12,45,620.5,276.0,2.45,19.0,832.5,845.36,638.22
2016,8,19,13,0,626.0,270.0,2.5,19.0,827.0,852.63,644.1
2016,8,19,13,15,621.0,267.5,2.55,19.0,811.5,851.53,644.06
2016,8,19,13,30,616.0,265.0,2.6,19.0,796.0,848.12,642.57
2016,8,19,13,45,607.0,262.0,2.7,19.0,773.5,838.26,637.0
