Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,14,0,598.0,259.0,2.8,19.0,751.0,826.19,629.95
2016,8,19,14,15,419.5,309.5,2.8,18.5,648.5,713.6,547.83
2016,8,19,14,30,241.0,360.0,2.8,18.0,546.0,591.03,456.58
2016,8,19,14,45,284.5,332.0,2.85,18.0,541.0,606.02,470.72
2016,8,19,15,0,328.0,304.0,2.9,18.0,536.0,610.05,476.16
2016,8,19,15,15,420.5,261.5,2.9,18.0,540.5,643.97,504.67
2016,8,19,15,30,513.0,219.0,2.9,18.0,545.0,664.07,522.84
2016,8,19,15,45,492.0,208.0,2.9,18.0,502.0,623.05,493.2
2016,8,19,16,0,471.0,197.0,2.9,18.0,459.0,581.7,463.25
2016,8,19,16,15,443.0,184.5,2.95,17.5,412.5,533.63,428.56
2016,8,19,16,30,415.0,172.0,3.0,17.0,366.0,486.21,393.5
2016,8,19,16,45,382.0,156.5,3.1,17.0,319.0,433.2,352.53
2016,8,19,17,0,349.0,141.0,3.2,17.0,272.0,374.16,305.88
2016,8,19,17,15,307.0,123.0,3.2,16.5,225.5,317.21,259.9
2016,8,19,17,30,265.0,105.0,3.2,16.0,179.0,263.28,215.11
2016,8,19,17,45,216.5,83.5,3.25,16.0,135.5,205.14,165.47
2016,8,19,18,0,168.0,62.0,3.3,16.0,92.0,150.81,118.34
2016,8,19,18,15,113.5,40.0,3.25,16.0,57.5,97.22,71.58
2016,8,19,18,30,59.0,18.0,3.2,16.0,23.0,44.78,20.02
2016,8,19,18,45,29.5,9.0,3.2,16.0,11.5,16.97,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,4.5,2.1,14.5,4.5,4.42,0.0
2016,8,20,6,0,0.0,9.0,2.2,15.0,9.0,8.67,0.79
2016,8,20,6,15,0.0,22.0,2.2,15.0,22.0,21.23,12.7
2016,8,20,6,30,0.0,35.0,2.2,15.0,35.0,33.8,24.2
2016,8,20,6,45,0.0,51.0,2.2,15.5,51.0,49.23,38.11
2016,8,20,7,0,0.0,67.0,2.2,16.0,67.0,64.04,48.67
2016,8,20,7,15,0.0,84.5,2.15,16.0,84.5,80.25,62.29
2016,8,20,7,30,0.0,102.0,2.1,16.0,102.0,96.57,75.77
2016,8,20,7,45,0.0,120.0,2.1,16.5,120.0,113.4,89.31
2016,8,20,8,0,0.0,138.0,2.1,17.0,138.0,130.32,102.68
2016,8,20,8,15,2.5,157.0,2.05,17.0,158.5,148.91,117.35
2016,8,20,8,30,5.0,176.0,2.0,17.0,179.0,167.83,132.15
2016,8,20,8,45,9.5,197.0,2.0,17.0,203.5,189.65,149.14
2016,8,20,9,0,14.0,218.0,2.0,17.0,228.0,211.99,166.43
2016,8,20,9,15,13.0,225.5,2.0,17.0,235.0,219.91,172.26
2016,8,20,9,30,12.0,233.0,2.0,17.0,242.0,227.67,177.98
2016,8,20,9,45,11.5,236.0,2.05,17.5,245.0,231.4,180.25
2016,8,20,10,0,11.0,239.0,2.1,18.0,248.0,235.0,182.43
2016,8,20,10,15,22.0,286.0,2.15,18.0,304.5,287.13,222.62
2016,8,20,10,30,33.0,333.0,2.2,18.0,361.0,337.64,260.89
2016,8,20,10,45,43.5,358.5,2.25,18.0,396.0,371.79,286.47
2016,8,20,11,0,54.0,384.0,2.3,18.0,431.0,406.88,312.66
2016,8,20,11,15,107.5,412.5,2.4,18.0,507.5,479.46,367.72
2016,8,20,11,30,161.0,441.0,2.5,18.0,584.0,555.52,424.33
2016,8,20,11,45,121.5,435.0,2.65,18.5,543.5,523.96,399.5
2016,8,20,12,0,82.0,429.0,2.8,19.0,503.0,488.16,371.96
2016,8,20,12,15,84.5,430.0,2.85,19.0,506.5,495.16,377.5
2016,8,20,12,30,87.0,431.0,2.9,19.0,510.0,501.97,382.73
2016,8,20,12,45,154.5,432.5,3.0,19.0,571.0,571.86,436.23
2016,8,20,13,0,222.0,434.0,3.1,19.0,632.0,639.01,486.82
2016,8,20,13,15,149.0,417.0,3.1,19.0,549.0,559.19,427.08
2016,8,20,13,30,76.0,400.0,3.1,19.0,466.0,471.78,361.41
2016,8,20,13,45,95.5,396.0,3.15,19.0,476.5,487.47,374.64
2016,8,20,14,0,115.0,392.0,3.2,19.0,487.0,510.05,392.43
2016,8,20,14,15,96.5,370.5,3.2,18.5,448.0,464.71,359.54
2016,8,20,14,30,78.0,349.0,3.2,18.0,409.0,426.54,331.8
2016,8,20,14,45,70.5,328.0,3.2,18.0,380.0,398.5,311.17
2016,8,20,15,0,63.0,307.0,3.2,18.0,351.0,370.32,290.23
2016,8,20,15,15,54.0,283.0,3.2,18.0,319.5,337.55,265.53
2016,8,20,15,30,45.0,259.0,3.2,18.0,288.0,304.84,240.64
2016,8,20,15,45,32.0,228.5,3.2,18.0,248.5,261.99,207.38
2016,8,20,16,0,19.0,198.0,3.2,18.0,209.0,212.44,168.33
2016,8,20,16,15,9.5,171.0,3.25,17.5,176.5,177.71,141.03
2016,8,20,16,30,0.0,144.0,3.3,17.0,144.0,143.5,113.63
2016,8,20,16,45,0.0,129.0,3.35,17.0,129.0,128.77,101.93
2016,8,20,17,0,0.0,114.0,3.4,17.0,114.0,114.04,90.04
2016,8,20,17,15,0.0,95.0,3.4,16.5,95.0,94.91,74.41
2016,8,20,17,30,0.0,76.0,3.4,16.0,76.0,75.66,58.36
2016,8,20,17,45,122.0,68.0,3.4,16.0,88.5,140.92,112.76
2016,8,20,18,0,244.0,60.0,3.4,16.0,101.0,186.37,146.68
2016,8,20,18,15,168.5,40.5,3.3,16.0,64.5,125.24,92.66
2016,8,20,18,30,93.0,21.0,3.2,16.0,28.0,65.57,26.95
2016,8,20,18,45,46.5,10.5,3.15,16.0,14.0,22.96,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,48.5,12.5,2.8,14.5,16.5,12.29,0.0
2016,8,21,6,0,97.0,25.0,3.0,15.0,33.0,20.98,9.46
2016,8,21,6,15,167.0,45.0,3.0,15.0,70.5,36.75,25.99
2016,8,21,6,30,237.0,65.0,3.0,15.0,108.0,48.78,37.31
2016,8,21,6,45,295.0,81.5,3.05,15.0,153.0,59.69,47.4
2016,8,21,7,0,353.0,98.0,3.1,15.0,198.0,80.84,56.9
2016,8,21,7,15,176.5,99.5,3.05,15.0,149.5,94.64,67.93
2016,8,21,7,30,0.0,101.0,3.0,15.0,101.0,95.64,75.32
2016,8,21,7,45,0.0,118.0,2.95,15.5,118.0,111.59,88.23
2016,8,21,8,0,0.0,135.0,2.9,16.0,135.0,127.61,100.97
2016,8,21,8,15,4.0,159.5,2.85,16.0,162.0,151.51,120.04
2016,8,21,8,30,8.0,184.0,2.8,16.0,189.0,175.92,139.36
2016,8,21,8,45,17.5,213.5,2.75,16.5,224.5,207.41,163.81
2016,8,21,9,0,27.0,243.0,2.7,17.0,260.0,235.49,185.28
2016,8,21,9,15,28.5,260.0,2.7,17.0,279.5,254.15,199.56
2016,8,21,9,30,30.0,277.0,2.7,17.0,299.0,273.01,213.94
2016,8,21,9,45,31.0,292.0,2.7,17.0,315.5,290.02,226.79
2016,8,21,10,0,32.0,307.0,2.7,17.0,332.0,307.17,239.68
2016,8,21,10,15,49.5,340.5,2.75,17.0,381.0,351.99,274.05
2016,8,21,10,30,67.0,374.0,2.8,17.0,430.0,398.46,309.25
2016,8,21,10,45,83.5,393.5,2.85,17.5,464.5,432.88,334.53
2016,8,21,11,0,100.0,413.0,2.9,18.0,499.0,468.47,360.47
2016,8,21,11,15,99.5,420.5,2.95,18.0,507.5,480.5,369.13
2016,8,21,11,30,99.0,428.0,3.0,18.0,516.0,492.31,377.73
2016,8,21,11,45,110.5,435.5,3.1,18.0,534.5,513.91,394.05
2016,8,21,12,0,122.0,443.0,3.2,18.0,553.0,537.68,411.89
2016,8,21,12,15,91.5,426.5,3.3,18.0,509.5,497.67,381.81
2016,8,21,12,30,61.0,410.0,3.4,18.0,466.0,457.92,351.86
2016,8,21,12,45,73.0,415.0,3.5,18.0,480.5,476.57,366.6
2016,8,21,13,0,85.0,420.0,3.6,18.0,495.0,495.31,381.18
2016,8,21,13,15,67.0,397.0,3.65,18.0,455.5,458.15,353.32
2016,8,21,13,30,49.0,374.0,3.7,18.0,416.0,420.3,324.91
2016,8,21,13,45,45.0,358.5,3.8,18.0,396.5,402.47,311.97
2016,8,21,14,0,41.0,343.0,3.9,18.0,377.0,384.33,298.67
2016,8,21,14,15,43.5,333.0,3.9,18.0,367.5,377.54,294.13
2016,8,21,14,30,46.0,323.0,3.9,18.0,358.0,370.51,289.39
2016,8,21,14,45,55.0,314.5,3.95,18.0,354.5,370.49,290.35
2016,8,21,15,0,64.0,306.0,4.0,18.0,351.0,370.04,291.0
2016,8,21,15,15,62.0,287.5,4.0,17.5,329.0,349.07,275.97
2016,8,21,15,30,60.0,269.0,4.0,17.0,307.0,327.92,260.69
2016,8,21,15,45,69.0,252.5,4.05,17.0,293.0,317.35,253.51
2016,8,21,16,0,78.0,236.0,4.1,17.0,279.0,306.07,245.65
2016,8,21,16,15,77.5,212.0,4.1,17.0,251.5,278.69,224.58
2016,8,21,16,30,77.0,188.0,4.1,17.0,224.0,250.97,202.98
2016,8,21,16,45,38.5,125.5,4.15,17.0,143.5,154.5,124.09
2016,8,21,17,0,0.0,63.0,4.2,17.0,63.0,60.89,45.73
2016,8,21,17,15,197.5,74.5,4.15,16.5,127.5,196.61,162.01
2016,8,21,17,30,395.0,86.0,4.1,16.0,192.0,311.99,255.94
2016,8,21,17,45,331.0,71.5,4.1,16.0,146.5,248.91,200.93
2016,8,21,18,0,267.0,57.0,4.1,16.0,101.0,191.45,150.24
2016,8,21,18,15,183.5,39.0,4.0,15.5,64.0,128.45,94.53
2016,8,21,18,30,100.0,21.0,3.9,15.0,27.0,66.86,20.85
2016,8,21,18,45,50.0,10.5,3.8,15.0,13.5,23.73,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.0,3.4,14.5,4.0,3.93,0.0
2016,8,22,6,0,0.0,8.0,3.5,15.0,8.0,7.71,0.0
2016,8,22,6,15,0.0,18.0,3.4,15.0,18.0,17.36,9.28
2016,8,22,6,30,0.0,28.0,3.3,15.0,28.0,27.02,18.18
2016,8,22,6,45,0.0,39.5,3.25,15.5,39.5,38.14,28.26
2016,8,22,7,0,0.0,51.0,3.2,16.0,51.0,49.27,36.2
2016,8,22,7,15,0.0,63.0,3.1,16.0,63.0,60.89,46.03
2016,8,22,7,30,0.0,75.0,3.0,16.0,75.0,72.36,55.58
2016,8,22,7,45,0.0,89.0,2.95,16.0,89.0,85.53,66.42
2016,8,22,8,0,0.0,103.0,2.9,16.0,103.0,98.73,77.16
2016,8,22,8,15,0.0,121.0,2.8,16.0,121.0,115.63,90.82
2016,8,22,8,30,0.0,139.0,2.7,16.0,139.0,132.59,104.36
2016,8,22,8,45,1.5,159.5,2.65,16.5,161.0,152.46,119.9
2016,8,22,9,0,3.0,180.0,2.6,17.0,183.0,172.55,135.42
2016,8,22,9,15,6.0,198.5,2.6,17.0,203.5,191.73,150.35
2016,8,22,9,30,9.0,217.0,2.6,17.0,224.0,211.26,165.48
2016,8,22,9,45,9.5,225.5,2.65,17.5,233.0,220.44,172.05
2016,8,22,10,0,10.0,234.0,2.7,18.0,242.0,229.64,178.65
2016,8,22,10,15,14.0,259.5,2.75,18.0,271.0,257.08,199.81
2016,8,22,10,30,18.0,285.0,2.8,18.0,300.0,284.93,221.1
2016,8,22,10,45,21.0,303.5,2.9,18.0,322.0,305.89,237.01
2016,8,22,11,0,24.0,322.0,3.0,18.0,344.0,327.12,253.11
2016,8,22,11,15,35.5,354.0,3.1,18.0,386.0,367.52,283.93
2016,8,22,11,30,47.0,386.0,3.2,18.0,428.0,410.08,316.07
2016,8,22,11,45,53.5,397.0,3.3,18.5,445.5,429.22,329.84
2016,8,22,12,0,60.0,408.0,3.4,19.0,463.0,448.67,343.88
2016,8,22,12,15,102.0,426.0,3.5,19.0,518.5,506.14,387.81
2016,8,22,12,30,144.0,444.0,3.6,19.0,574.0,568.43,434.65
2016,8,22,12,45,148.0,440.0,3.7,19.0,572.0,572.91,438.18
2016,8,22,13,0,152.0,436.0,3.8,19.0,570.0,576.86,441.68
2016,8,22,13,15,98.0,400.5,3.9,19.0,486.0,489.76,376.69
2016,8,22,13,30,44.0,365.0,4.0,19.0,402.0,406.46,313.42
2016,8,22,13,45,35.5,339.5,4.1,19.0,369.5,374.16,289.49
2016,8,22,14,0,27.0,314.0,4.2,19.0,337.0,341.49,264.88
2016,8,22,14,15,27.5,303.5,4.25,18.5,326.0,332.27,258.89
2016,8,22,14,30,28.0,293.0,4.3,18.0,315.0,322.88,252.69
2016,8,22,14,45,33.5,288.0,4.4,18.0,312.5,323.52,254.0
2016,8,22,15,0,39.0,283.0,4.5,18.0,310.0,323.98,255.19
2016,8,22,15,15,31.0,257.0,4.5,17.5,278.0,290.27,229.62
2016,8,22,15,30,23.0,231.0,4.5,17.0,246.0,249.02,197.79
2016,8,22,15,45,16.0,206.0,4.55,17.0,216.0,217.94,173.35
2016,8,22,16,0,9.0,181.0,4.6,17.0,186.0,187.14,148.83
2016,8,22,16,15,4.5,150.0,4.5,17.0,152.5,152.09,120.63
2016,8,22,16,30,0.0,119.0,4.4,17.0,119.0,117.3,92.3
2016,8,22,16,45,0.0,103.5,4.3,17.0,103.5,101.86,79.81
2016,8,22,17,0,0.0,88.0,4.2,17.0,88.0,86.38,67.11
2016,8,22,17,15,150.0,92.5,4.05,16.5,132.0,191.74,157.07
2016,8,22,17,30,300.0,97.0,3.9,16.0,176.0,268.84,220.04
2016,8,22,17,45,248.5,77.5,3.75,16.0,133.5,210.64,169.42
2016,8,22,18,0,197.0,58.0,3.6,16.0,91.0,156.68,122.08
2016,8,22,18,15,129.5,37.5,3.45,15.5,56.0,99.74,71.82
2016,8,22,18,30,62.0,17.0,3.3,15.0,21.0,43.18,5.34
2016,8,22,18,45,31.0,8.5,3.15,15.0,10.5,16.56,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,66.0,12.5,2.8,15.5,17.5,12.29,0.0
2016,8,23,6,0,132.0,25.0,2.9,16.0,35.0,19.39,7.16
2016,8,23,6,15,219.5,41.5,2.85,16.0,74.0,31.68,21.41
2016,8,23,6,30,307.0,58.0,2.8,16.0,113.0,43.37,32.37
2016,8,23,6,45,371.0,71.0,2.75,16.0,159.0,51.69,40.14
2016,8,23,7,0,435.0,84.0,2.7,16.0,205.0,69.27,46.97
2016,8,23,7,15,217.5,100.5,2.55,16.0,161.0,97.16,68.5
2016,8,23,7,30,0.0,117.0,2.4,16.0,117.0,109.33,86.41
2016,8,23,7,45,4.0,137.5,2.3,16.5,139.5,129.15,102.16
2016,8,23,8,0,8.0,158.0,2.2,17.0,162.0,149.49,118.08
2016,8,23,8,15,7.0,168.5,2.15,17.0,172.0,160.17,126.39
2016,8,23,8,30,6.0,179.0,2.1,17.0,182.0,170.67,134.47
2016,8,23,8,45,20.0,214.5,2.05,17.5,227.0,209.06,164.24
2016,8,23,9,0,34.0,250.0,2.0,18.0,272.0,244.26,191.05
2016,8,23,9,15,69.0,287.0,2.0,18.0,335.0,296.55,231.29
2016,8,23,9,30,104.0,324.0,2.0,18.0,398.0,352.36,273.79
2016,8,23,9,45,407.0,251.5,2.05,18.0,561.5,455.67,355.43
2016,8,23,10,0,710.0,179.0,2.1,18.0,725.0,591.68,460.26
2016,8,23,10,15,720.5,182.0,2.1,18.0,754.0,631.49,489.48
2016,8,23,10,30,731.0,185.0,2.1,18.0,783.0,670.58,518.3
2016,8,23,10,45,741.0,185.5,2.15,18.5,806.0,706.08,543.41
2016,8,23,11,0,751.0,186.0,2.2,19.0,829.0,740.41,567.26
2016,8,23,11,15,755.5,187.0,2.25,19.0,844.0,769.72,588.13
2016,8,23,11,30,760.0,188.0,2.3,19.0,859.0,796.65,606.63
2016,8,23,11,45,765.0,187.0,2.35,19.0,867.0,820.12,622.77
2016,8,23,12,0,770.0,186.0,2.4,19.0,875.0,841.5,637.53
2016,8,23,12,15,770.0,186.0,2.45,19.0,874.5,857.31,648.53
2016,8,23,12,30,770.0,186.0,2.5,19.0,874.0,870.64,657.98
2016,8,23,12,45,771.0,183.5,2.55,19.0,866.5,879.84,664.74
2016,8,23,13,0,772.0,181.0,2.6,19.0,859.0,886.41,669.85
2016,8,23,13,15,581.0,271.5,2.65,19.0,776.5,813.41,617.68
2016,8,23,13,30,390.0,362.0,2.7,19.0,694.0,729.3,554.24
2016,8,23,13,45,374.5,357.5,2.8,19.0,669.0,712.68,543.88
2016,8,23,14,0,359.0,353.0,2.9,19.0,644.0,694.78,532.03
2016,8,23,14,15,266.0,356.5,2.95,18.5,567.5,615.43,474.36
2016,8,23,14,30,173.0,360.0,3.0,18.0,491.0,529.28,410.62
2016,8,23,14,45,203.0,338.0,3.15,18.0,484.5,531.32,414.86
2016,8,23,15,0,233.0,316.0,3.3,18.0,478.0,531.37,417.15
2016,8,23,15,15,161.0,294.5,3.4,18.0,403.5,446.23,352.05
2016,8,23,15,30,89.0,273.0,3.5,18.0,329.0,355.37,281.41
2016,8,23,15,45,66.5,244.0,3.65,18.0,284.5,305.86,243.28
2016,8,23,16,0,44.0,215.0,3.8,18.0,240.0,257.24,205.06
2016,8,23,16,15,29.0,187.0,3.85,17.5,202.5,216.07,172.75
2016,8,23,16,30,14.0,159.0,3.9,17.0,165.0,169.31,135.26
2016,8,23,16,45,7.0,132.5,4.0,17.0,135.5,137.33,109.27
2016,8,23,17,0,0.0,106.0,4.1,17.0,106.0,105.74,83.21
2016,8,23,17,15,203.5,94.0,4.05,16.5,146.5,222.24,182.7
2016,8,23,17,30,407.0,82.0,4.0,16.0,187.0,310.5,254.15
2016,8,23,17,45,340.5,67.5,4.0,16.0,142.0,246.16,197.97
2016,8,23,18,0,274.0,53.0,4.0,16.0,97.0,187.7,146.26
2016,8,23,18,15,184.5,35.5,3.85,15.5,60.0,123.48,88.68
2016,8,23,18,30,95.0,18.0,3.7,15.0,23.0,59.12,0.0
2016,8,23,18,45,47.5,9.0,3.6,15.0,11.5,21.24,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,81.5,12.5,2.4,13.5,18.5,12.29,0.0
2016,8,24,6,0,163.0,25.0,2.5,14.0,37.0,19.46,6.57
2016,8,24,6,15,259.5,40.0,2.5,14.0,77.5,30.55,20.57
2016,8,24,6,30,356.0,55.0,2.5,14.0,118.0,41.08,30.61
2016,8,24,6,45,424.5,66.5,2.5,14.5,166.0,48.55,37.59
2016,8,24,7,0,493.0,78.0,2.5,15.0,214.0,63.98,42.82
2016,8,24,7,15,246.5,70.0,2.45,15.0,138.0,69.02,44.19
2016,8,24,7,30,0.0,62.0,2.4,15.0,62.0,59.92,45.32
2016,8,24,7,45,0.0,72.5,2.35,15.5,72.5,70.09,53.65
2016,8,24,8,0,0.0,83.0,2.3,16.0,83.0,80.25,61.83
2016,8,24,8,15,0.0,96.5,2.3,16.0,96.5,93.01,72.17
2016,8,24,8,30,0.0,110.0,2.3,16.0,110.0,105.79,82.44
2016,8,24,8,45,0.0,128.5,2.3,16.0,128.5,123.25,96.44
2016,8,24,9,0,0.0,147.0,2.3,16.0,147.0,140.76,110.34
2016,8,24,9,15,2.5,171.5,2.35,16.0,173.5,165.07,129.61
2016,8,24,9,30,5.0,196.0,2.4,16.0,200.0,189.67,148.96
2016,8,24,9,45,9.0,222.5,2.45,16.5,229.5,217.29,170.24
2016,8,24,10,0,13.0,249.0,2.5,17.0,259.0,245.35,191.62
2016,8,24,10,15,44.5,312.5,2.55,17.0,348.5,322.88,251.88
2016,8,24,10,30,76.0,376.0,2.6,17.0,438.0,405.88,314.98
2016,8,24,10,45,123.0,397.5,2.7,17.5,501.0,462.64,357.52
2016,8,24,11,0,170.0,419.0,2.8,18.0,564.0,524.63,403.44
2016,8,24,11,15,163.0,427.0,2.9,18.0,568.5,534.93,410.6
2016,8,24,11,30,156.0,435.0,3.0,18.0,573.0,544.49,417.5
2016,8,24,11,45,184.5,437.0,3.1,18.0,601.0,577.0,442.22
2016,8,24,12,0,213.0,439.0,3.2,18.0,629.0,610.22,467.28
2016,8,24,12,15,314.0,404.5,3.3,18.0,684.5,673.47,516.41
2016,8,24,12,30,415.0,370.0,3.4,18.0,740.0,739.35,566.73
2016,8,24,12,45,412.5,365.0,3.5,18.0,729.5,740.71,568.0
2016,8,24,13,0,410.0,360.0,3.6,18.0,719.0,740.45,568.59
2016,8,24,13,15,243.0,375.5,3.7,18.0,587.5,606.03,467.73
2016,8,24,13,30,76.0,391.0,3.8,18.0,456.0,462.04,356.83
2016,8,24,13,45,75.0,380.0,3.9,18.0,443.0,451.71,350.23
2016,8,24,14,0,74.0,369.0,4.0,18.0,430.0,441.03,342.82
2016,8,24,14,15,57.5,341.0,4.1,18.0,387.0,398.31,310.62
2016,8,24,14,30,41.0,313.0,4.2,18.0,344.0,355.44,278.04
2016,8,24,14,45,38.0,294.0,4.3,18.0,322.0,333.81,262.05
2016,8,24,15,0,35.0,275.0,4.4,18.0,300.0,312.0,245.74
2016,8,24,15,15,30.5,254.0,4.4,17.5,275.0,286.67,226.84
2016,8,24,15,30,26.0,233.0,4.4,17.0,250.0,253.55,201.55
2016,8,24,15,45,19.0,208.5,4.45,17.0,220.0,222.97,177.53
2016,8,24,16,0,12.0,184.0,4.5,17.0,190.0,192.65,153.44
2016,8,24,16,15,6.0,157.0,4.5,16.5,160.0,160.69,128.01
2016,8,24,16,30,0.0,130.0,4.5,16.0,130.0,129.02,102.42
2016,8,24,16,45,0.0,113.0,4.5,16.0,113.0,112.07,88.67
2016,8,24,17,0,0.0,96.0,4.5,16.0,96.0,95.06,74.67
2016,8,24,17,15,217.5,87.5,4.45,16.0,142.5,221.32,182.57
2016,8,24,17,30,435.0,79.0,4.4,16.0,189.0,319.32,261.43
2016,8,24,17,45,360.5,65.5,4.35,16.0,142.5,251.53,202.09
2016,8,24,18,0,286.0,52.0,4.3,16.0,96.0,190.43,147.96
2016,8,24,18,15,189.0,35.0,4.2,15.5,59.0,124.13,87.81
2016,8,24,18,30,92.0,18.0,4.1,15.0,22.0,57.32,0.0
2016,8,24,18,45,46.0,9.0,4.05,15.0,11.0,20.68,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.5,11.5,2.9,14.5,19.0,11.3,0.0
2016,8,25,6,0,201.0,23.0,3.0,15.0,38.0,18.04,4.8
2016,8,25,6,15,306.0,35.5,2.95,15.0,78.5,27.05,17.41
2016,8,25,6,30,411.0,48.0,2.9,15.0,119.0,35.44,25.51
2016,8,25,6,45,486.0,56.0,2.85,15.5,168.0,39.26,29.21
2016,8,25,7,0,561.0,64.0,2.8,16.0,217.0,51.32,32.26
2016,8,25,7,15,280.5,49.5,2.75,16.0,126.0,52.02,28.65
2016,8,25,7,30,0.0,35.0,2.7,16.0,35.0,33.79,23.08
2016,8,25,7,45,0.0,51.5,2.65,16.0,51.5,49.76,36.49
2016,8,25,8,0,0.0,68.0,2.6,16.0,68.0,65.74,49.75
2016,8,25,8,15,0.0,75.5,2.6,16.0,75.5,73.01,55.62
2016,8,25,8,30,0.0,83.0,2.6,16.0,83.0,80.29,61.46
2016,8,25,8,45,0.0,102.0,2.6,16.5,102.0,98.46,76.06
2016,8,25,9,0,0.0,121.0,2.6,17.0,121.0,116.46,90.33
2016,8,25,9,15,0.0,128.0,2.65,17.0,128.0,123.21,95.53
2016,8,25,9,30,0.0,135.0,2.7,17.0,135.0,129.97,100.75
2016,8,25,9,45,0.0,145.0,2.75,17.0,145.0,139.58,108.25
2016,8,25,10,0,0.0,155.0,2.8,17.0,155.0,149.22,115.75
2016,8,25,10,15,2.5,170.0,2.85,17.0,172.5,165.24,128.38
2016,8,25,10,30,5.0,185.0,2.9,17.0,190.0,181.5,141.15
2016,8,25,10,45,5.5,187.5,2.95,17.5,192.5,184.65,143.21
2016,8,25,11,0,6.0,190.0,3.0,18.0,195.0,187.82,145.32
2016,8,25,11,15,14.5,257.5,3.0,18.0,270.0,259.51,201.34
2016,8,25,11,30,23.0,325.0,3.0,18.0,345.0,331.96,256.76
2016,8,25,11,45,23.5,327.0,3.0,18.0,348.0,335.62,259.23
2016,8,25,12,0,24.0,329.0,3.0,18.0,351.0,341.01,263.28
2016,8,25,12,15,33.0,354.5,3.0,18.0,384.5,375.73,289.79
2016,8,25,12,30,42.0,380.0,3.0,18.0,418.0,411.08,316.47
2016,8,25,12,45,90.5,405.0,3.05,18.0,484.5,481.58,370.65
2016,8,25,13,0,139.0,430.0,3.1,18.0,551.0,558.21,428.31
2016,8,25,13,15,121.0,417.5,3.15,18.0,521.5,532.97,409.37
2016,8,25,13,30,103.0,405.0,3.2,18.0,492.0,500.69,385.73
2016,8,25,13,45,98.5,391.5,3.3,18.0,473.0,484.68,374.57
2016,8,25,14,0,94.0,378.0,3.4,18.0,454.0,468.23,362.96
2016,8,25,14,15,79.5,356.0,3.5,18.0,418.5,433.57,337.3
2016,8,25,14,30,65.0,334.0,3.6,18.0,383.0,398.71,311.29
2016,8,25,14,45,43.0,292.5,3.7,18.0,324.5,336.47,263.76
2016,8,25,15,0,21.0,251.0,3.8,18.0,266.0,267.06,209.83
2016,8,25,15,15,10.5,206.5,3.85,17.5,214.0,212.98,167.78
2016,8,25,15,30,0.0,162.0,3.9,17.0,162.0,159.4,125.23
2016,8,25,15,45,10.0,177.5,3.95,17.0,182.5,183.64,145.66
2016,8,25,16,0,20.0,193.0,4.0,17.0,203.0,208.13,166.17
2016,8,25,16,15,10.0,139.0,4.0,16.5,144.0,144.55,114.87
2016,8,25,16,30,0.0,85.0,4.0,16.0,85.0,82.43,63.72
2016,8,25,16,45,0.0,74.0,4.0,16.0,74.0,71.55,54.84
2016,8,25,17,0,0.0,63.0,4.0,16.0,63.0,60.89,45.99
2016,8,25,17,15,270.5,63.0,3.9,15.5,130.5,227.6,188.61
2016,8,25,17,30,541.0,63.0,3.8,15.0,198.0,353.62,289.71
2016,8,25,17,45,463.0,53.5,3.75,15.0,149.5,283.51,227.73
2016,8,25,18,0,385.0,44.0,3.7,15.0,101.0,219.98,170.69
2016,8,25,18,15,265.0,30.5,3.55,15.0,62.5,145.04,100.86
2016,8,25,18,30,145.0,17.0,3.4,15.0,24.0,71.72,0.0
2016,8,25,18,45,72.5,8.5,3.3,15.0,12.0,26.75,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,97.5,11.5,2.9,15.5,18.5,11.3,0.0
2016,8,26,6,0,195.0,23.0,3.0,16.0,37.0,18.2,3.84
2016,8,26,6,15,305.0,36.0,3.0,16.0,78.0,27.72,17.82
2016,8,26,6,30,415.0,49.0,3.0,16.0,119.0,36.58,26.35
2016,8,26,6,45,483.5,58.0,3.05,16.0,168.0,41.21,30.85
2016,8,26,7,0,552.0,67.0,3.1,16.0,217.0,52.21,34.19
2016,8,26,7,15,280.0,96.5,3.1,16.0,173.0,90.45,61.25
2016,8,26,7,30,8.0,126.0,3.1,16.0,129.0,117.55,92.98
2016,8,26,7,45,21.0,151.0,3.15,16.5,160.5,143.15,113.1
2016,8,26,8,0,34.0,176.0,3.2,17.0,192.0,165.69,130.53
2016,8,26,8,15,27.0,187.5,3.15,17.0,201.5,177.46,140.06
2016,8,26,8,30,20.0,199.0,3.1,17.0,211.0,192.65,152.18
2016,8,26,8,45,60.0,239.5,3.1,17.5,277.5,240.59,189.23
2016,8,26,9,0,100.0,280.0,3.1,18.0,344.0,297.05,232.7
2016,8,26,9,15,195.0,294.5,3.05,18.0,428.5,357.2,279.22
2016,8,26,9,30,290.0,309.0,3.0,18.0,513.0,426.29,332.62
2016,8,26,9,45,536.0,231.5,3.0,18.0,631.5,506.71,396.56
2016,8,26,10,0,782.0,154.0,3.0,18.0,750.0,609.27,476.88
2016,8,26,10,15,791.0,156.5,3.0,18.0,779.0,649.94,507.63
2016,8,26,10,30,800.0,159.0,3.0,18.0,808.0,689.57,537.38
2016,8,26,10,45,809.0,159.0,3.0,18.5,831.0,725.64,563.05
2016,8,26,11,0,818.0,159.0,3.0,19.0,854.0,760.27,586.75
2016,8,26,11,15,822.0,160.0,3.05,19.0,868.5,790.37,607.63
2016,8,26,11,30,826.0,161.0,3.1,19.0,883.0,818.41,627.05
2016,8,26,11,45,830.0,160.0,3.15,19.0,890.5,842.31,643.58
2016,8,26,12,0,834.0,159.0,3.2,19.0,898.0,863.85,658.54
2016,8,26,12,15,553.0,291.5,3.25,19.0,781.5,769.8,588.65
2016,8,26,12,30,272.0,424.0,3.3,19.0,665.0,662.79,504.64
2016,8,26,12,45,561.5,284.5,3.35,19.0,774.5,790.78,606.3
2016,8,26,13,0,851.0,145.0,3.4,19.0,884.0,914.78,696.03
2016,8,26,13,15,693.5,223.5,3.4,19.0,818.5,861.73,658.71
2016,8,26,13,30,536.0,302.0,3.4,19.0,753.0,801.85,613.16
2016,8,26,13,45,686.5,218.0,3.45,19.0,779.0,853.69,655.51
2016,8,26,14,0,837.0,134.0,3.5,19.0,805.0,894.68,684.88
2016,8,26,14,15,828.0,132.0,3.5,19.0,774.0,878.3,674.13
2016,8,26,14,30,819.0,130.0,3.5,19.0,743.0,859.27,662.04
2016,8,26,14,45,545.5,216.5,3.5,19.0,616.5,707.1,551.97
2016,8,26,15,0,272.0,303.0,3.5,19.0,490.0,556.28,435.0
2016,8,26,15,15,521.0,209.0,3.45,18.5,537.5,660.05,521.62
2016,8,26,15,30,770.0,115.0,3.4,18.0,585.0,741.4,586.57
2016,8,26,15,45,752.0,109.5,3.35,18.0,539.0,700.9,557.58
2016,8,26,16,0,734.0,104.0,3.3,18.0,493.0,661.85,530.21
2016,8,26,16,15,705.5,99.5,3.25,17.5,443.0,613.27,495.23
2016,8,26,16,30,677.0,95.0,3.2,17.0,393.0,564.81,459.06
2016,8,26,16,45,640.5,88.5,3.15,17.0,342.0,509.56,415.74
2016,8,26,17,0,604.0,82.0,3.1,17.0,291.0,455.68,372.3
2016,8,26,17,15,550.5,74.0,3.0,17.0,240.0,392.78,320.23
2016,8,26,17,30,497.0,66.0,2.9,17.0,189.0,333.4,269.52
2016,8,26,17,45,419.5,55.5,2.85,17.0,141.5,264.62,210.05
2016,8,26,18,0,342.0,45.0,2.8,17.0,94.0,202.41,154.89
2016,8,26,18,15,226.5,30.0,2.7,16.5,57.0,129.49,86.83
2016,8,26,18,30,111.0,15.0,2.6,16.0,20.0,47.54,0.0
2016,8,26,18,45,55.5,7.5,2.55,16.0,10.0,7.37,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,11.0,2.9,15.0,16.0,10.81,0.0
2016,8,27,6,0,153.0,22.0,3.0,15.0,32.0,17.14,2.16
2016,8,27,6,15,254.0,37.5,3.0,15.0,72.0,28.73,18.67
2016,8,27,6,30,355.0,53.0,3.0,15.0,112.0,39.75,29.21
2016,8,27,6,45,425.0,64.0,3.0,15.5,160.0,46.87,35.9
2016,8,27,7,0,495.0,75.0,3.0,16.0,208.0,57.25,45.23
2016,8,27,7,15,247.5,76.0,3.0,16.0,142.5,71.52,46.66
2016,8,27,7,30,0.0,77.0,3.0,16.0,77.0,74.06,57.04
2016,8,27,7,45,0.0,87.0,3.0,16.0,87.0,83.6,64.86
2016,8,27,8,0,0.0,97.0,3.0,16.0,97.0,93.14,72.59
2016,8,27,8,15,0.0,110.0,3.0,16.0,110.0,105.45,82.52
2016,8,27,8,30,0.0,123.0,3.0,16.0,123.0,117.79,92.37
2016,8,27,8,45,0.0,144.5,3.05,16.5,145.0,138.0,108.37
2016,8,27,9,0,0.0,166.0,3.1,17.0,167.0,158.28,124.2
2016,8,27,9,15,3.5,186.0,3.15,17.0,189.5,178.87,140.36
2016,8,27,9,30,7.0,206.0,3.2,17.0,212.0,199.86,156.77
2016,8,27,9,45,10.5,229.5,3.25,17.5,238.0,224.48,175.63
2016,8,27,10,0,14.0,253.0,3.3,18.0,264.0,249.51,194.61
2016,8,27,10,15,20.5,282.0,3.3,18.0,299.0,281.96,219.59
2016,8,27,10,30,27.0,311.0,3.3,18.0,334.0,312.69,243.06
2016,8,27,10,45,26.0,316.0,3.35,18.0,338.0,319.15,247.71
2016,8,27,11,0,25.0,321.0,3.4,18.0,342.0,325.49,252.35
2016,8,27,11,15,29.5,338.5,3.45,18.0,364.0,347.83,269.36
2016,8,27,11,30,34.0,356.0,3.5,18.0,386.0,370.58,286.59
2016,8,27,11,45,45.0,376.5,3.55,18.0,416.5,401.96,310.49
2016,8,27,12,0,56.0,397.0,3.6,18.0,447.0,434.02,334.77
2016,8,27,12,15,67.5,406.5,3.65,18.0,466.5,456.32,351.77
2016,8,27,12,30,79.0,416.0,3.7,18.0,486.0,478.94,369.04
2016,8,27,12,45,63.0,396.5,3.75,18.0,452.0,448.41,345.96
2016,8,27,13,0,47.0,377.0,3.8,18.0,418.0,417.04,322.3
2016,8,27,13,15,47.5,369.0,3.8,18.0,410.0,411.49,318.53
2016,8,27,13,30,48.0,361.0,3.8,18.0,402.0,405.67,314.51
2016,8,27,13,45,48.5,351.5,3.8,18.0,391.5,398.07,309.18
2016,8,27,14,0,49.0,342.0,3.8,18.0,381.0,390.21,303.7
2016,8,27,14,15,112.0,347.0,3.75,18.0,431.5,459.92,359.19
2016,8,27,14,30,175.0,352.0,3.7,18.0,482.0,520.86,407.13
2016,8,27,14,45,177.0,333.0,3.7,18.0,459.0,501.92,393.61
2016,8,27,15,0,179.0,314.0,3.7,18.0,436.0,482.12,379.75
2016,8,27,15,15,123.0,286.5,3.65,18.0,368.0,405.34,320.51
2016,8,27,15,30,67.0,259.0,3.6,18.0,300.0,322.22,255.45
2016,8,27,15,45,56.0,234.0,3.6,18.0,266.5,286.66,228.16
2016,8,27,16,0,45.0,209.0,3.6,18.0,233.0,251.4,200.63
2016,8,27,16,15,48.0,190.0,3.55,17.5,213.5,233.0,187.0
2016,8,27,16,30,51.0,171.0,3.5,17.0,194.0,214.22,172.76
2016,8,27,16,45,46.0,150.0,3.45,17.0,169.0,187.8,151.5
2016,8,27,17,0,41.0,129.0,3.4,17.0,144.0,161.55,130.04
2016,8,27,17,15,290.0,94.0,3.4,16.5,167.0,273.67,224.55
2016,8,27,17,30,539.0,59.0,3.4,16.0,190.0,343.76,279.45
2016,8,27,17,45,463.5,49.5,3.45,16.0,142.0,275.46,219.24
2016,8,27,18,0,388.0,40.0,3.5,16.0,94.0,213.63,163.47
2016,8,27,18,15,264.5,27.0,3.5,16.0,56.5,139.1,90.29
2016,8,27,18,30,141.0,14.0,3.5,16.0,19.0,54.84,0.0
2016,8,27,18,45,70.5,7.0,3.5,16.0,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,111.5,10.5,2.05,14.5,17.5,10.32,0.0
2016,8,28,6,0,223.0,21.0,2.1,15.0,35.0,16.54,0.51
2016,8,28,6,15,336.5,32.5,2.0,15.0,76.5,24.71,15.2
2016,8,28,6,30,450.0,44.0,1.9,15.0,118.0,32.3,22.69
2016,8,28,6,45,521.5,52.5,1.85,15.0,168.0,36.73,27.01
2016,8,28,7,0,593.0,61.0,1.8,15.0,218.0,44.3,33.94
2016,8,28,7,15,296.5,80.0,1.75,15.0,158.5,76.72,49.85
2016,8,28,7,30,0.0,99.0,1.7,15.0,99.0,93.52,73.57
2016,8,28,7,45,0.0,118.5,1.7,15.5,118.5,111.66,88.29
2016,8,28,8,0,0.0,138.0,1.7,16.0,138.0,129.9,102.82
2016,8,28,8,15,7.0,164.0,1.75,16.0,168.0,155.83,123.38
2016,8,28,8,30,14.0,190.0,1.8,16.0,198.0,182.6,144.46
2016,8,28,8,45,28.5,221.5,1.9,16.5,239.0,213.33,168.14
2016,8,28,9,0,43.0,253.0,2.0,17.0,280.0,249.78,196.17
2016,8,28,9,15,94.0,288.0,2.1,17.0,352.5,307.76,241.06
2016,8,28,9,30,145.0,323.0,2.2,17.0,425.0,367.07,286.7
2016,8,28,9,45,174.5,340.0,2.35,17.5,468.5,407.44,317.09
2016,8,28,10,0,204.0,357.0,2.5,18.0,512.0,450.18,349.09
2016,8,28,10,15,244.0,365.0,2.6,18.0,557.0,491.14,380.36
2016,8,28,10,30,284.0,373.0,2.7,18.0,602.0,537.67,415.55
2016,8,28,10,45,269.0,388.0,2.85,18.5,610.0,554.18,426.71
2016,8,28,11,0,254.0,403.0,3.0,19.0,618.0,569.27,436.82
2016,8,28,11,15,270.5,407.0,3.1,19.0,639.0,596.89,457.48
2016,8,28,11,30,287.0,411.0,3.2,19.0,660.0,624.75,478.18
2016,8,28,11,45,601.0,262.5,3.35,19.0,789.5,750.82,578.49
2016,8,28,12,0,915.0,114.0,3.5,19.0,919.0,881.78,673.69
2016,8,28,12,15,914.5,114.0,3.55,19.0,918.0,898.4,684.47
2016,8,28,12,30,914.0,114.0,3.6,19.0,917.0,912.05,694.18
2016,8,28,12,45,922.5,107.5,3.7,19.0,910.5,924.06,703.19
2016,8,28,13,0,931.0,101.0,3.8,19.0,904.0,932.99,710.2
2016,8,28,13,15,927.5,100.0,3.8,19.0,887.0,933.7,711.11
2016,8,28,13,30,924.0,99.0,3.8,19.0,870.0,931.21,710.01
2016,8,28,13,45,919.0,97.5,3.8,19.0,846.0,923.69,705.59
2016,8,28,14,0,914.0,96.0,3.8,19.0,822.0,913.05,699.15
2016,8,28,14,15,906.0,94.5,3.7,18.5,790.5,896.75,689.64
2016,8,28,14,30,898.0,93.0,3.6,18.0,759.0,877.58,678.2
2016,8,28,14,45,887.5,91.0,3.55,18.0,721.5,853.0,662.0
2016,8,28,15,0,877.0,89.0,3.5,18.0,684.0,825.9,644.04
2016,8,28,15,15,863.0,87.0,3.45,18.0,640.5,793.67,622.36
2016,8,28,15,30,849.0,85.0,3.4,18.0,597.0,759.47,599.17
2016,8,28,15,45,829.5,82.5,3.35,18.0,549.5,723.27,574.33
2016,8,28,16,0,810.0,80.0,3.3,18.0,502.0,681.4,545.02
2016,8,28,16,15,784.0,76.5,3.25,17.5,451.5,632.99,511.32
2016,8,28,16,30,758.0,73.0,3.2,17.0,401.0,584.36,475.23
2016,8,28,16,45,721.0,69.0,3.15,17.0,348.0,528.55,431.3
2016,8,28,17,0,684.0,65.0,3.1,17.0,295.0,473.99,387.06
2016,8,28,17,15,632.0,59.0,3.1,16.5,243.0,413.5,337.29
2016,8,28,17,30,580.0,53.0,3.1,16.0,191.0,354.13,286.57
2016,8,28,17,45,496.0,45.0,3.1,16.0,142.0,282.38,223.84
2016,8,28,18,0,412.0,37.0,3.1,16.0,93.0,217.93,165.65
2016,8,28,18,15,278.0,25.0,3.1,15.5,55.5,138.97,85.74
2016,8,28,18,30,144.0,13.0,3.1,15.0,18.0,54.14,0.0
2016,8,28,18,45,72.0,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,5,45,88.0,10.5,3.65,14.5,16.0,10.32,0.0
2016,8,29,6,0,176.0,21.0,3.8,15.0,32.0,16.69,0.0
2016,8,29,6,15,291.0,34.0,3.8,15.0,72.5,26.32,16.42
2016,8,29,6,30,406.0,47.0,3.8,15.0,113.0,35.27,25.22
2016,8,29,6,45,481.0,55.5,3.8,15.0,161.5,39.52,29.43
2016,8,29,7,0,556.0,64.0,3.8,15.0,210.0,45.06,34.57
2016,8,29,7,15,278.0,63.0,3.75,15.0,136.0,61.69,38.01
2016,8,29,7,30,0.0,62.0,3.7,15.0,62.0,59.92,45.35
2016,8,29,7,45,0.0,73.0,3.7,15.5,73.0,70.58,54.11
2016,8,29,8,0,0.0,84.0,3.7,16.0,84.0,81.12,62.63
2016,8,29,8,15,52.0,159.0,3.7,16.0,187.5,159.66,125.63
2016,8,29,8,30,104.0,234.0,3.7,16.0,291.0,243.38,192.03
2016,8,29,8,45,182.0,252.0,3.75,16.5,361.5,290.52,228.16
2016,8,29,9,0,260.0,270.0,3.8,17.0,432.0,345.39,270.85
2016,8,29,9,15,559.5,183.0,3.8,17.0,562.0,417.62,328.15
2016,8,29,9,30,859.0,96.0,3.8,17.0,692.0,522.95,412.35
2016,8,29,9,45,880.5,92.5,3.85,17.5,730.5,570.03,449.87
2016,8,29,10,0,902.0,89.0,3.9,18.0,769.0,617.12,486.71
2016,8,29,10,15,909.5,90.0,3.95,18.0,798.5,659.33,519.84
2016,8,29,10,30,917.0,91.0,4.0,18.0,828.0,700.03,551.22
2016,8,29,10,45,923.5,91.0,4.05,18.5,850.5,737.37,576.8
2016,8,29,11,0,930.0,91.0,4.1,19.0,873.0,772.74,600.69
2016,8,29,11,15,933.5,91.5,4.15,19.0,888.0,804.16,622.74
2016,8,29,11,30,937.0,92.0,4.2,19.0,903.0,833.11,643.01
2016,8,29,11,45,940.5,91.5,4.3,19.0,911.0,858.48,660.97
2016,8,29,12,0,944.0,91.0,4.4,19.0,919.0,881.11,677.19
2016,8,29,12,15,641.0,245.5,4.5,19.0,807.5,796.26,615.87
2016,8,29,12,30,338.0,400.0,4.6,19.0,696.0,694.32,534.04
2016,8,29,12,45,619.5,256.5,4.75,19.0,792.0,810.42,628.52
2016,8,29,13,0,901.0,113.0,4.9,19.0,888.0,916.15,706.37
2016,8,29,13,15,631.5,239.5,5.0,19.0,777.5,817.14,635.01
2016,8,29,13,30,362.0,366.0,5.1,19.0,667.0,702.47,544.67
