Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,13,45,627.5,234.5,5.25,19.0,738.0,812.36,635.19
2016,8,29,14,0,893.0,103.0,5.4,19.0,809.0,899.27,700.27
2016,8,29,14,15,885.0,102.0,5.45,19.0,778.0,883.74,689.95
2016,8,29,14,30,877.0,101.0,5.5,19.0,747.0,865.41,678.24
2016,8,29,14,45,871.0,96.5,5.55,19.0,711.0,842.27,663.07
2016,8,29,15,0,865.0,92.0,5.6,19.0,675.0,816.46,645.92
2016,8,29,15,15,850.5,90.0,5.6,18.5,632.0,784.1,624.86
2016,8,29,15,30,836.0,88.0,5.6,18.0,589.0,754.33,605.55
2016,8,29,15,45,819.0,84.5,5.6,18.0,542.0,714.78,577.46
2016,8,29,16,0,802.0,81.0,5.6,18.0,495.0,673.88,548.04
2016,8,29,16,15,776.0,77.5,5.6,18.0,444.5,625.77,512.56
2016,8,29,16,30,750.0,74.0,5.6,18.0,394.0,577.46,474.61
2016,8,29,16,45,713.0,69.5,5.6,18.0,342.0,521.46,429.53
2016,8,29,17,0,676.0,65.0,5.6,18.0,290.0,466.74,384.19
2016,8,29,17,15,622.5,59.5,5.5,17.5,238.0,406.65,333.53
2016,8,29,17,30,569.0,54.0,5.4,17.0,186.0,347.75,282.2
2016,8,29,17,45,479.5,46.0,5.35,17.0,137.5,274.45,217.48
2016,8,29,18,0,390.0,38.0,5.3,17.0,89.0,208.89,157.9
2016,8,29,18,15,195.0,27.0,5.2,16.5,52.5,110.71,62.77
2016,8,29,18,30,0.0,16.0,5.1,16.0,16.0,15.73,0.0
2016,8,29,18,45,0.0,8.0,5.05,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,116.0,9.5,4.35,15.5,16.0,9.34,0.0
2016,8,30,6,0,232.0,19.0,4.5,16.0,32.0,14.87,0.0
2016,8,30,6,15,353.5,29.5,4.55,16.0,74.0,22.2,12.79
2016,8,30,6,30,475.0,40.0,4.6,16.0,116.0,29.0,19.62
2016,8,30,6,45,411.5,61.5,4.65,16.5,145.0,45.18,34.19
2016,8,30,7,0,348.0,83.0,4.7,17.0,174.0,59.57,47.05
2016,8,30,7,15,377.5,98.0,4.65,17.0,216.5,93.4,61.49
2016,8,30,7,30,407.0,113.0,4.6,17.0,259.0,130.59,86.75
2016,8,30,7,45,597.0,91.0,4.6,17.0,342.0,164.02,105.62
2016,8,30,8,0,787.0,69.0,4.6,17.0,425.0,220.23,146.92
2016,8,30,8,15,479.5,152.0,4.55,17.0,376.5,251.49,186.59
2016,8,30,8,30,172.0,235.0,4.5,17.0,328.0,260.7,203.81
2016,8,30,8,45,522.5,156.5,4.5,17.5,473.5,322.96,248.95
2016,8,30,9,0,873.0,78.0,4.5,18.0,619.0,429.13,332.02
2016,8,30,9,15,885.5,79.5,4.5,18.0,660.5,478.16,374.09
2016,8,30,9,30,898.0,81.0,4.5,18.0,702.0,526.92,415.07
2016,8,30,9,45,909.0,81.5,4.55,18.5,738.0,573.44,452.63
2016,8,30,10,0,920.0,82.0,4.6,19.0,774.0,619.11,488.53
2016,8,30,10,15,693.5,192.0,4.6,19.0,725.0,612.44,481.27
2016,8,30,10,30,467.0,302.0,4.6,19.0,676.0,591.8,462.14
2016,8,30,10,45,707.0,192.5,4.7,19.0,776.5,677.15,531.85
2016,8,30,11,0,947.0,83.0,4.8,19.0,877.0,775.3,606.37
2016,8,30,11,15,949.5,83.5,4.8,19.0,891.5,806.36,627.85
2016,8,30,11,30,952.0,84.0,4.8,19.0,906.0,834.84,647.79
2016,8,30,11,45,954.5,83.5,4.8,19.0,912.5,859.63,665.08
2016,8,30,12,0,957.0,83.0,4.8,19.0,919.0,881.59,680.39
2016,8,30,12,15,956.5,82.5,4.8,19.0,917.5,898.05,691.89
2016,8,30,12,30,956.0,82.0,4.8,19.0,916.0,911.38,701.29
2016,8,30,12,45,950.5,84.0,4.85,19.0,906.0,919.72,707.66
2016,8,30,13,0,945.0,86.0,4.9,19.0,896.0,924.8,711.9
2016,8,30,13,15,941.5,85.5,4.9,19.0,879.0,925.82,713.09
2016,8,30,13,30,938.0,85.0,4.9,19.0,862.0,923.6,712.15
2016,8,30,13,45,933.5,83.5,4.95,19.0,837.5,916.22,708.08
2016,8,30,14,0,929.0,82.0,5.0,19.0,813.0,905.66,701.89
2016,8,30,14,15,921.5,81.0,5.0,19.0,781.5,889.95,691.81
2016,8,30,14,30,914.0,80.0,5.0,19.0,750.0,871.3,679.74
2016,8,30,14,45,904.0,78.5,5.0,19.0,712.5,847.21,663.8
2016,8,30,15,0,894.0,77.0,5.0,19.0,675.0,820.55,646.01
2016,8,30,15,15,880.5,75.0,5.0,18.5,632.5,788.14,625.18
2016,8,30,15,30,867.0,73.0,5.0,18.0,590.0,753.7,602.62
2016,8,30,15,45,849.5,70.5,5.0,18.0,542.5,713.91,574.61
2016,8,30,16,0,832.0,68.0,5.0,18.0,495.0,672.78,545.26
2016,8,30,16,15,807.5,65.5,4.95,17.5,444.5,625.87,511.81
2016,8,30,16,30,783.0,63.0,4.9,17.0,394.0,582.73,479.22
2016,8,30,16,45,746.0,60.0,4.9,17.0,341.5,527.33,434.61
2016,8,30,17,0,709.0,57.0,4.9,17.0,289.0,473.2,389.68
2016,8,30,17,15,657.5,52.0,4.85,17.0,237.0,410.88,336.59
2016,8,30,17,30,606.0,47.0,4.8,17.0,185.0,351.78,284.45
2016,8,30,17,45,518.0,40.0,4.8,17.0,136.0,281.6,222.08
2016,8,30,18,0,430.0,33.0,4.8,17.0,87.0,216.7,162.4
2016,8,30,18,15,215.0,23.5,4.7,16.5,50.5,111.7,56.35
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,13.76,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,115.5,9.5,4.45,14.5,15.5,9.34,0.0
2016,8,31,6,0,231.0,19.0,4.6,15.0,31.0,15.02,0.0
2016,8,31,6,15,358.0,29.0,4.7,15.0,73.0,21.88,12.47
2016,8,31,6,30,485.0,39.0,4.8,15.0,115.0,28.26,19.04
2016,8,31,6,45,556.5,46.0,4.95,15.5,165.0,31.65,22.38
2016,8,31,7,0,628.0,53.0,5.1,16.0,215.0,38.25,28.37
2016,8,31,7,15,314.0,72.5,5.15,16.0,153.5,69.12,43.6
2016,8,31,7,30,0.0,92.0,5.2,16.0,92.0,87.25,68.16
2016,8,31,7,45,0.0,103.0,5.3,16.5,103.0,97.86,76.72
2016,8,31,8,0,0.0,114.0,5.4,17.0,114.0,108.45,85.11
2016,8,31,8,15,0.0,134.5,5.4,17.0,134.5,127.6,100.62
2016,8,31,8,30,0.0,155.0,5.4,17.0,155.0,146.83,116.03
2016,8,31,8,45,3.5,174.0,5.45,17.0,176.5,166.05,131.25
2016,8,31,9,0,7.0,193.0,5.5,17.0,198.0,185.69,146.74
2016,8,31,9,15,19.5,232.0,5.5,17.0,245.5,228.01,180.34
2016,8,31,9,30,32.0,271.0,5.5,17.0,293.0,267.49,211.41
2016,8,31,9,45,131.5,310.5,5.55,17.5,408.0,356.83,281.95
2016,8,31,10,0,231.0,350.0,5.6,18.0,523.0,458.22,360.8
2016,8,31,10,15,373.0,317.0,5.55,18.0,609.0,526.84,415.69
2016,8,31,10,30,515.0,284.0,5.5,18.0,695.0,606.04,478.44
2016,8,31,10,45,423.5,331.5,5.45,18.5,675.5,607.03,476.13
2016,8,31,11,0,332.0,379.0,5.4,19.0,656.0,602.17,469.24
2016,8,31,11,15,235.0,401.0,5.35,19.0,599.0,562.64,437.34
2016,8,31,11,30,138.0,423.0,5.3,19.0,542.0,516.5,400.06
2016,8,31,11,45,157.5,427.0,5.25,19.0,564.0,542.61,420.17
2016,8,31,12,0,177.0,431.0,5.2,19.0,586.0,569.13,440.29
2016,8,31,12,15,151.0,428.5,5.15,19.0,560.5,550.97,425.94
2016,8,31,12,30,125.0,426.0,5.1,19.0,535.0,531.42,410.67
2016,8,31,12,45,90.0,403.0,5.1,19.0,481.5,478.01,370.03
2016,8,31,13,0,55.0,380.0,5.1,19.0,428.0,426.82,330.68
2016,8,31,13,15,485.5,238.5,5.1,19.0,640.5,681.55,536.72
2016,8,31,13,30,916.0,97.0,5.1,19.0,853.0,913.99,708.34
2016,8,31,13,45,913.0,94.5,5.15,19.0,828.5,907.02,703.08
2016,8,31,14,0,910.0,92.0,5.2,19.0,804.0,896.9,697.13
2016,8,31,14,15,495.0,211.0,5.25,19.0,596.5,661.01,522.93
2016,8,31,14,30,80.0,330.0,5.3,19.0,389.0,406.78,318.76
2016,8,31,14,45,53.0,291.0,5.35,19.0,329.5,343.13,270.11
2016,8,31,15,0,26.0,252.0,5.4,19.0,270.0,272.28,214.5
2016,8,31,15,15,120.0,256.0,5.4,19.0,328.0,368.2,293.69
2016,8,31,15,30,214.0,260.0,5.4,19.0,386.0,444.02,355.8
2016,8,31,15,45,114.0,219.0,5.4,19.0,286.0,320.63,257.16
2016,8,31,16,0,14.0,178.0,5.4,19.0,186.0,188.23,149.19
2016,8,31,16,15,7.0,132.5,5.35,18.5,136.5,135.98,107.29
2016,8,31,16,30,0.0,87.0,5.3,18.0,87.0,84.65,65.21
2016,8,31,16,45,0.0,75.0,5.3,18.0,75.0,72.74,55.48
2016,8,31,17,0,0.0,63.0,5.3,18.0,63.0,60.89,45.64
2016,8,31,17,15,291.5,55.5,5.2,17.5,120.5,223.18,183.15
2016,8,31,17,30,583.0,48.0,5.1,17.0,178.0,342.34,277.03
2016,8,31,17,45,494.5,40.5,5.1,17.0,130.0,270.23,212.61
2016,8,31,18,0,406.0,33.0,5.1,17.0,82.0,206.0,153.18
2016,8,31,18,15,253.5,21.5,5.05,16.5,46.5,119.8,50.36
2016,8,31,18,30,101.0,10.0,5.0,16.0,11.0,37.58,0.0
2016,8,31,18,45,50.5,5.0,4.95,16.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,115.0,9.0,4.2,14.5,15.0,8.85,0.0
2016,9,1,6,0,230.0,18.0,4.3,15.0,30.0,14.18,0.0
2016,9,1,6,15,359.5,28.5,4.35,15.0,72.0,21.56,12.08
2016,9,1,6,30,489.0,39.0,4.4,15.0,114.0,28.42,19.14
2016,9,1,6,45,558.5,46.5,4.45,15.5,164.0,32.22,22.86
2016,9,1,7,0,628.0,54.0,4.5,16.0,214.0,35.8,26.2
2016,9,1,7,15,314.0,55.0,4.4,16.0,135.0,52.16,29.6
2016,9,1,7,30,0.0,56.0,4.3,16.0,56.0,54.11,40.27
2016,9,1,7,45,0.0,74.5,4.25,16.5,74.5,72.03,55.14
2016,9,1,8,0,0.0,93.0,4.2,17.0,93.0,89.37,69.28
2016,9,1,8,15,0.0,117.0,4.1,17.0,117.0,111.74,87.51
2016,9,1,8,30,0.0,141.0,4.0,17.0,141.0,134.14,105.54
2016,9,1,8,45,0.0,135.0,3.95,17.0,135.0,129.14,101.11
2016,9,1,9,0,0.0,129.0,3.9,17.0,129.0,123.88,96.54
2016,9,1,9,15,4.0,168.0,3.9,17.0,171.0,162.3,127.36
2016,9,1,9,30,8.0,207.0,3.9,17.0,213.0,201.07,158.07
2016,9,1,9,45,16.5,245.0,3.9,17.5,257.5,241.8,189.69
2016,9,1,10,0,25.0,283.0,3.9,18.0,302.0,283.39,221.55
2016,9,1,10,15,16.0,247.5,4.0,18.0,260.0,246.59,192.41
2016,9,1,10,30,7.0,212.0,4.1,18.0,218.0,208.31,162.07
2016,9,1,10,45,8.0,217.0,4.2,18.0,224.0,214.36,166.79
2016,9,1,11,0,9.0,222.0,4.3,18.0,230.0,220.46,171.5
2016,9,1,11,15,15.0,267.0,4.45,18.0,280.0,268.7,209.27
2016,9,1,11,30,21.0,312.0,4.6,18.0,330.0,317.52,247.08
2016,9,1,11,45,21.5,313.5,4.8,18.0,332.0,320.59,249.44
2016,9,1,12,0,22.0,315.0,5.0,18.0,334.0,323.61,251.91
2016,9,1,12,15,18.0,296.0,5.1,18.0,312.0,302.79,235.79
2016,9,1,12,30,14.0,277.0,5.2,18.0,290.0,281.6,219.38
2016,9,1,12,45,14.5,276.0,5.3,18.0,289.0,281.72,219.67
2016,9,1,13,0,15.0,275.0,5.4,18.0,288.0,281.8,219.93
2016,9,1,13,15,16.0,278.0,5.25,18.0,291.5,286.25,223.53
2016,9,1,13,30,17.0,281.0,5.1,18.0,295.0,290.73,227.17
2016,9,1,13,45,12.5,249.5,5.0,18.0,260.0,255.78,199.93
2016,9,1,14,0,8.0,218.0,4.9,18.0,225.0,220.7,172.45
2016,9,1,14,15,7.0,210.0,4.9,18.0,216.0,212.13,165.96
2016,9,1,14,30,6.0,202.0,4.9,18.0,207.0,203.54,159.42
2016,9,1,14,45,97.5,252.5,4.9,18.0,317.5,346.52,275.86
2016,9,1,15,0,189.0,303.0,4.9,18.0,428.0,475.91,378.55
2016,9,1,15,15,187.0,283.0,5.0,17.5,400.0,450.63,360.39
2016,9,1,15,30,185.0,263.0,5.1,17.0,372.0,424.7,341.97
2016,9,1,15,45,92.5,192.0,5.2,17.0,246.5,274.3,221.63
2016,9,1,16,0,0.0,121.0,5.3,17.0,121.0,118.69,93.09
2016,9,1,16,15,0.0,111.0,5.3,17.0,111.0,108.92,85.44
2016,9,1,16,30,0.0,101.0,5.3,17.0,101.0,99.18,77.61
2016,9,1,16,45,0.0,86.5,5.3,17.0,86.5,84.73,65.75
2016,9,1,17,0,0.0,72.0,5.3,17.0,72.0,70.25,53.7
2016,9,1,17,15,254.5,65.0,5.25,16.5,120.5,215.33,176.79
2016,9,1,17,30,509.0,58.0,5.2,16.0,169.0,317.44,257.45
2016,9,1,17,45,408.0,48.5,5.2,16.0,121.5,241.3,190.02
2016,9,1,18,0,307.0,39.0,5.2,16.0,74.0,173.87,128.51
2016,9,1,18,15,153.5,19.5,5.15,15.5,37.0,81.91,23.11
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,58.0,9.0,4.25,14.5,12.0,8.85,0.0
2016,9,2,6,0,116.0,18.0,4.4,15.0,24.0,14.11,0.0
2016,9,2,6,15,234.0,32.0,4.4,15.0,61.5,24.64,14.43
2016,9,2,6,30,352.0,46.0,4.4,15.0,99.0,35.1,24.92
2016,9,2,6,45,430.0,56.0,4.45,15.5,146.5,40.71,30.33
2016,9,2,7,0,508.0,66.0,4.5,16.0,194.0,45.99,35.21
2016,9,2,7,15,560.5,73.0,4.4,16.0,244.5,77.06,44.15
2016,9,2,7,30,613.0,80.0,4.3,16.0,295.0,118.85,69.14
2016,9,2,7,45,653.0,84.5,4.25,16.5,346.0,162.15,101.69
2016,9,2,8,0,693.0,89.0,4.2,17.0,397.0,209.47,141.01
2016,9,2,8,15,720.0,93.0,4.15,17.0,446.0,256.89,182.87
2016,9,2,8,30,747.0,97.0,4.1,17.0,495.0,309.55,229.37
2016,9,2,8,45,770.5,99.0,4.05,17.5,541.0,357.97,271.84
2016,9,2,9,0,794.0,101.0,4.0,18.0,587.0,407.84,314.61
2016,9,2,9,15,809.0,103.5,4.05,18.0,628.0,455.52,355.49
2016,9,2,9,30,824.0,106.0,4.1,18.0,669.0,503.35,395.54
2016,9,2,9,45,589.0,212.0,4.15,18.5,625.5,508.59,399.11
2016,9,2,10,0,354.0,318.0,4.2,19.0,582.0,497.17,387.76
2016,9,2,10,15,623.0,207.5,4.3,19.0,693.5,578.04,454.16
2016,9,2,10,30,892.0,97.0,4.4,19.0,805.0,680.35,535.99
2016,9,2,10,45,897.0,98.5,4.5,19.0,827.0,717.12,563.2
2016,9,2,11,0,902.0,100.0,4.6,19.0,849.0,751.88,588.37
2016,9,2,11,15,685.0,215.5,4.6,19.0,790.5,725.87,566.58
2016,9,2,11,30,468.0,331.0,4.6,19.0,732.0,687.37,532.86
2016,9,2,11,45,496.5,326.5,4.6,19.0,754.0,720.66,558.11
2016,9,2,12,0,525.0,322.0,4.6,19.0,776.0,753.58,582.57
2016,9,2,12,15,546.5,303.0,4.6,19.0,775.0,765.71,592.28
2016,9,2,12,30,568.0,284.0,4.6,19.0,774.0,776.26,601.0
2016,9,2,12,45,451.0,334.5,4.65,19.0,721.0,734.32,567.76
2016,9,2,13,0,334.0,385.0,4.7,19.0,668.0,685.35,529.3
2016,9,2,13,15,365.0,365.0,4.8,19.0,668.5,696.71,539.81
2016,9,2,13,30,396.0,345.0,4.9,19.0,669.0,706.48,548.94
2016,9,2,13,45,327.5,353.5,5.05,19.0,615.5,657.15,511.94
2016,9,2,14,0,259.0,362.0,5.2,19.0,562.0,607.52,474.4
2016,9,2,14,15,552.5,234.0,5.4,18.5,639.5,731.58,578.7
2016,9,2,14,30,846.0,106.0,5.6,18.0,717.0,833.07,659.17
2016,9,2,14,45,836.5,103.0,5.8,18.0,680.5,809.04,643.15
2016,9,2,15,0,827.0,100.0,6.0,18.0,644.0,787.14,629.21
2016,9,2,15,15,811.5,97.5,6.05,17.5,601.5,754.33,607.52
2016,9,2,15,30,796.0,95.0,6.1,17.0,559.0,719.73,584.23
2016,9,2,15,45,776.5,91.5,6.15,17.0,512.5,679.52,555.19
2016,9,2,16,0,757.0,88.0,6.2,17.0,466.0,638.21,524.93
2016,9,2,16,15,728.5,84.0,6.15,16.5,416.5,589.54,487.8
2016,9,2,16,30,700.0,80.0,6.1,16.0,367.0,543.38,451.38
2016,9,2,16,45,657.0,75.5,6.05,16.0,315.0,486.4,404.35
2016,9,2,17,0,614.0,71.0,6.0,16.0,263.0,431.38,357.68
2016,9,2,17,15,552.0,64.0,5.9,15.5,212.5,366.22,301.94
2016,9,2,17,30,490.0,57.0,5.8,15.0,162.0,305.41,248.2
2016,9,2,17,45,386.0,47.0,5.75,15.0,115.5,228.82,180.35
2016,9,2,18,0,282.0,37.0,5.7,15.0,69.0,161.69,118.48
2016,9,2,18,15,141.0,18.5,5.65,15.0,34.5,75.26,7.45
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,1.5,5.7,14.5,1.5,1.47,0.0
2016,9,3,6,0,0.0,3.0,5.8,15.0,3.0,2.89,0.0
2016,9,3,6,15,0.0,8.5,5.8,15.0,8.5,8.19,0.95
2016,9,3,6,30,0.0,14.0,5.8,15.0,14.0,13.5,6.09
2016,9,3,6,45,0.0,20.5,5.8,15.0,20.5,19.77,11.87
2016,9,3,7,0,0.0,27.0,5.8,15.0,27.0,26.05,17.61
2016,9,3,7,15,0.0,34.5,5.7,15.0,34.5,33.3,22.78
2016,9,3,7,30,0.0,42.0,5.6,15.0,42.0,40.56,28.94
2016,9,3,7,45,0.0,65.0,5.5,15.5,65.0,62.83,47.63
2016,9,3,8,0,0.0,88.0,5.4,16.0,88.0,84.74,65.74
2016,9,3,8,15,0.0,96.0,5.35,16.0,96.0,92.42,71.9
2016,9,3,8,30,0.0,104.0,5.3,16.0,104.0,100.09,78.02
2016,9,3,8,45,0.0,117.5,5.25,16.0,117.5,112.89,88.32
2016,9,3,9,0,0.0,131.0,5.2,16.0,131.0,125.72,98.58
2016,9,3,9,15,0.0,139.5,5.15,16.0,139.5,133.92,104.99
2016,9,3,9,30,0.0,148.0,5.1,16.0,148.0,142.13,111.4
2016,9,3,9,45,2.5,169.0,5.1,16.5,170.5,163.46,128.2
2016,9,3,10,0,5.0,190.0,5.1,17.0,193.0,185.07,145.06
2016,9,3,10,15,6.5,201.5,5.15,17.0,206.0,197.39,154.68
2016,9,3,10,30,8.0,213.0,5.2,17.0,219.0,209.85,164.43
2016,9,3,10,45,14.0,254.5,5.3,17.0,265.5,254.02,199.31
2016,9,3,11,0,20.0,296.0,5.4,17.0,312.0,298.77,234.32
2016,9,3,11,15,16.5,280.0,5.5,17.0,294.0,282.16,221.09
2016,9,3,11,30,13.0,264.0,5.6,17.0,276.0,265.09,207.6
2016,9,3,11,45,12.5,262.0,5.7,17.0,273.5,263.56,206.38
2016,9,3,12,0,12.0,260.0,5.8,17.0,271.0,261.93,205.11
2016,9,3,12,15,10.0,236.0,5.9,17.0,245.5,237.53,185.9
2016,9,3,12,30,8.0,212.0,6.0,17.0,220.0,212.87,166.43
2016,9,3,12,45,8.0,209.5,6.1,17.0,217.0,210.76,164.88
2016,9,3,13,0,8.0,207.0,6.2,17.0,214.0,208.62,163.3
2016,9,3,13,15,95.0,299.5,6.2,17.0,377.0,387.2,307.06
2016,9,3,13,30,182.0,392.0,6.2,17.0,540.0,560.65,442.21
2016,9,3,13,45,181.0,381.0,6.25,17.0,524.5,550.59,434.71
2016,9,3,14,0,180.0,370.0,6.3,17.0,509.0,539.77,427.2
2016,9,3,14,15,113.5,336.5,6.3,17.0,423.0,448.29,355.61
2016,9,3,14,30,47.0,303.0,6.3,17.0,337.0,349.7,277.33
2016,9,3,14,45,61.5,295.0,6.3,17.0,337.5,354.34,282.28
2016,9,3,15,0,76.0,287.0,6.3,17.0,338.0,358.36,286.58
2016,9,3,15,15,82.5,269.5,6.35,16.5,321.0,344.9,277.43
2016,9,3,15,30,89.0,252.0,6.4,16.0,304.0,330.81,267.7
2016,9,3,15,45,103.5,231.5,6.5,16.0,287.0,318.47,259.05
2016,9,3,16,0,118.0,211.0,6.6,16.0,270.0,312.69,255.49
2016,9,3,16,15,175.0,185.0,6.65,16.0,261.5,319.07,262.71
2016,9,3,16,30,232.0,159.0,6.7,16.0,253.0,328.32,271.68
2016,9,3,16,45,206.5,141.0,6.8,16.0,216.0,285.88,236.41
2016,9,3,17,0,181.0,123.0,6.9,16.0,179.0,238.07,196.17
2016,9,3,17,15,314.0,93.5,6.8,15.5,168.0,277.44,228.52
2016,9,3,17,30,447.0,64.0,6.7,15.0,157.0,291.12,236.57
2016,9,3,17,45,340.0,52.0,6.6,15.0,111.0,213.49,167.78
2016,9,3,18,0,233.0,40.0,6.5,15.0,65.0,147.45,106.53
2016,9,3,18,15,116.5,20.0,6.55,14.5,32.5,68.59,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,45,27.0,8.0,6.75,14.0,9.0,7.86,0.0
2016,9,4,6,0,54.0,16.0,6.8,14.0,18.0,13.59,0.0
2016,9,4,6,15,156.5,35.0,6.75,14.0,55.0,27.28,16.13
2016,9,4,6,30,259.0,54.0,6.7,14.0,92.0,41.35,30.34
2016,9,4,6,45,346.0,67.0,6.65,14.5,139.5,49.86,38.47
2016,9,4,7,0,433.0,80.0,6.6,15.0,187.0,57.94,45.92
2016,9,4,7,15,490.5,90.0,6.45,15.0,238.0,85.97,54.98
2016,9,4,7,30,548.0,100.0,6.3,15.0,289.0,127.23,79.65
2016,9,4,7,45,322.0,141.0,6.2,15.5,256.5,163.8,117.99
2016,9,4,8,0,96.0,182.0,6.1,16.0,224.0,180.54,141.35
2016,9,4,8,15,143.0,204.5,5.95,16.0,276.0,214.07,167.44
2016,9,4,8,30,190.0,227.0,5.8,16.0,328.0,256.8,201.5
2016,9,4,8,45,194.5,249.0,5.65,16.0,360.0,289.05,228.14
2016,9,4,9,0,199.0,271.0,5.5,16.0,392.0,321.71,254.79
2016,9,4,9,15,200.5,291.5,5.45,16.0,420.5,352.14,279.4
2016,9,4,9,30,202.0,312.0,5.4,16.0,449.0,382.58,303.67
2016,9,4,9,45,178.0,331.0,5.35,16.5,456.5,398.09,315.16
2016,9,4,10,0,154.0,350.0,5.3,17.0,464.0,411.41,324.55
2016,9,4,10,15,319.5,319.5,5.25,17.0,567.5,492.47,389.81
2016,9,4,10,30,485.0,289.0,5.2,17.0,671.0,585.99,463.94
2016,9,4,10,45,299.0,343.0,5.2,17.5,580.5,528.88,416.17
2016,9,4,11,0,113.0,397.0,5.2,18.0,490.0,458.73,357.7
2016,9,4,11,15,160.5,406.0,5.25,18.0,541.0,509.12,397.27
2016,9,4,11,30,208.0,415.0,5.3,18.0,592.0,561.85,437.99
2016,9,4,11,45,216.5,417.5,5.4,18.0,602.5,579.07,451.19
2016,9,4,12,0,225.0,420.0,5.5,18.0,613.0,596.01,464.33
2016,9,4,12,15,567.5,269.0,5.6,18.0,755.0,747.38,587.83
2016,9,4,12,30,910.0,118.0,5.7,18.0,897.0,895.14,699.43
2016,9,4,12,45,916.0,113.0,5.8,18.0,889.5,905.94,707.24
2016,9,4,13,0,922.0,108.0,5.9,18.0,882.0,913.63,713.66
2016,9,4,13,15,918.0,107.0,5.95,17.5,864.5,913.56,715.76
2016,9,4,13,30,914.0,106.0,6.0,17.0,847.0,910.31,715.72
2016,9,4,13,45,904.5,106.5,6.1,17.0,821.0,900.71,710.08
2016,9,4,14,0,895.0,107.0,6.2,17.0,795.0,888.12,702.36
2016,9,4,14,15,886.0,105.5,6.2,17.0,762.5,870.95,690.88
2016,9,4,14,30,877.0,104.0,6.2,17.0,730.0,850.99,677.44
2016,9,4,14,45,862.5,103.0,6.25,17.0,691.0,824.43,659.33
2016,9,4,15,0,848.0,102.0,6.3,17.0,652.0,800.13,642.9
2016,9,4,15,15,831.5,99.0,6.2,16.5,608.0,765.47,619.2
2016,9,4,15,30,815.0,96.0,6.1,16.0,564.0,729.01,593.94
2016,9,4,15,45,790.5,93.5,6.1,16.0,515.5,685.78,562.36
2016,9,4,16,0,766.0,91.0,6.1,16.0,467.0,641.71,529.56
2016,9,4,16,15,735.5,87.0,6.05,15.5,415.5,593.95,492.66
2016,9,4,16,30,705.0,83.0,6.0,15.0,364.0,544.24,453.25
2016,9,4,16,45,653.0,79.0,5.95,15.0,310.5,482.67,402.18
2016,9,4,17,0,601.0,75.0,5.9,15.0,257.0,423.73,351.95
2016,9,4,17,15,534.5,67.0,5.8,14.5,205.5,356.13,293.83
2016,9,4,17,30,468.0,59.0,5.7,14.0,154.0,293.23,238.05
2016,9,4,17,45,351.5,48.0,5.65,14.0,107.5,212.26,166.46
2016,9,4,18,0,235.0,37.0,5.6,14.0,61.0,143.61,101.97
2016,9,4,18,15,117.5,18.5,5.45,14.0,30.5,65.67,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,53.0,8.0,2.2,13.5,10.0,7.86,0.0
2016,9,5,6,0,106.0,16.0,2.2,14.0,20.0,15.73,0.0
2016,9,5,6,15,231.5,30.0,2.15,14.0,57.5,23.2,12.64
2016,9,5,6,30,357.0,44.0,2.1,14.0,95.0,33.79,23.78
2016,9,5,6,45,439.0,54.0,2.1,14.5,143.0,39.47,29.33
2016,9,5,7,0,521.0,64.0,2.1,15.0,191.0,44.83,34.33
2016,9,5,7,15,575.0,71.0,2.0,15.0,242.5,71.27,41.14
2016,9,5,7,30,629.0,78.0,1.9,15.0,294.0,113.62,65.02
2016,9,5,7,45,668.0,83.0,1.8,15.5,345.5,157.82,97.44
2016,9,5,8,0,707.0,88.0,1.7,16.0,397.0,205.92,136.86
2016,9,5,8,15,734.0,92.0,1.6,16.0,446.5,257.17,181.25
2016,9,5,8,30,761.0,96.0,1.5,16.0,496.0,307.15,224.99
2016,9,5,8,45,783.5,98.5,1.4,16.5,542.5,356.24,267.2
2016,9,5,9,0,806.0,101.0,1.3,17.0,589.0,406.66,309.31
2016,9,5,9,15,821.0,103.5,1.3,17.0,630.0,454.81,349.48
2016,9,5,9,30,836.0,106.0,1.3,17.0,671.0,503.08,388.63
2016,9,5,9,45,859.0,102.5,1.3,17.5,709.5,552.71,426.94
2016,9,5,10,0,882.0,99.0,1.3,18.0,748.0,599.47,462.12
2016,9,5,10,15,890.0,100.0,1.4,18.0,777.0,641.08,494.17
2016,9,5,10,30,898.0,101.0,1.5,18.0,806.0,681.23,524.61
2016,9,5,10,45,901.5,103.0,1.65,18.0,827.0,717.57,551.86
2016,9,5,11,0,905.0,105.0,1.8,18.0,848.0,751.79,576.22
2016,9,5,11,15,908.5,105.5,1.95,18.0,862.5,782.31,597.98
2016,9,5,11,30,912.0,106.0,2.1,18.0,877.0,810.4,618.08
2016,9,5,11,45,911.0,108.0,2.25,18.5,882.5,833.81,633.8
2016,9,5,12,0,910.0,110.0,2.4,19.0,888.0,854.39,647.61
2016,9,5,12,15,909.5,110.0,2.6,19.0,886.5,870.51,660.04
2016,9,5,12,30,909.0,110.0,2.8,19.0,885.0,883.64,670.53
2016,9,5,12,45,895.0,116.0,3.05,19.0,872.0,888.21,675.57
2016,9,5,13,0,881.0,122.0,3.3,19.0,859.0,889.62,678.51
2016,9,5,13,15,877.0,121.0,3.5,19.0,841.5,889.49,680.14
2016,9,5,13,30,873.0,120.0,3.7,19.0,824.0,886.32,679.72
2016,9,5,13,45,865.0,119.5,3.9,19.0,799.0,877.2,675.21
2016,9,5,14,0,857.0,119.0,4.1,19.0,774.0,865.19,668.71
2016,9,5,14,15,847.5,117.0,4.25,18.5,742.0,851.98,662.41
2016,9,5,14,30,838.0,115.0,4.4,18.0,710.0,831.77,651.28
2016,9,5,14,45,825.5,112.5,4.55,18.0,672.0,806.0,635.01
2016,9,5,15,0,813.0,110.0,4.7,18.0,634.0,777.94,616.89
2016,9,5,15,15,558.5,172.0,4.7,17.5,521.0,630.2,506.52
2016,9,5,15,30,304.0,234.0,4.7,17.0,408.0,487.21,392.89
2016,9,5,15,45,521.0,164.5,4.75,17.0,431.0,567.11,461.39
2016,9,5,16,0,738.0,95.0,4.8,17.0,454.0,626.32,511.75
2016,9,5,16,15,707.0,90.5,4.65,16.5,403.5,576.47,473.03
2016,9,5,16,30,676.0,86.0,4.5,16.0,353.0,526.97,434.11
2016,9,5,16,45,633.5,79.5,4.35,16.0,301.0,469.25,386.74
2016,9,5,17,0,591.0,73.0,4.2,16.0,249.0,413.49,339.69
2016,9,5,17,15,526.0,64.5,4.1,15.5,198.5,346.78,283.05
2016,9,5,17,30,461.0,56.0,4.0,15.0,148.0,284.74,228.65
2016,9,5,17,45,354.0,44.5,3.95,15.0,102.5,208.01,161.17
2016,9,5,18,0,247.0,33.0,3.9,15.0,57.0,141.76,97.38
2016,9,5,18,15,123.5,16.5,3.9,14.5,28.5,63.61,0.0
2016,9,5,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,58.0,7.0,1.9,14.0,9.5,0.0,0.0
2016,9,6,6,0,116.0,14.0,1.8,14.0,19.0,13.76,0.0
2016,9,6,6,15,246.5,27.5,1.6,14.5,56.5,21.38,10.89
2016,9,6,6,30,377.0,41.0,1.4,15.0,94.0,31.09,21.31
2016,9,6,6,45,461.0,50.0,1.25,15.5,142.5,36.02,26.17
2016,9,6,7,0,545.0,59.0,1.1,16.0,191.0,40.68,30.53
2016,9,6,7,15,598.0,65.0,0.95,16.0,242.0,65.41,36.29
2016,9,6,7,30,651.0,71.0,0.8,16.0,293.0,107.95,59.35
2016,9,6,7,45,689.0,76.0,0.7,16.5,345.0,153.08,91.94
2016,9,6,8,0,727.0,81.0,0.6,17.0,397.0,205.14,133.96
2016,9,6,8,15,753.5,84.5,0.7,17.5,446.0,253.29,175.17
2016,9,6,8,30,780.0,88.0,0.8,18.0,495.0,303.62,218.53
2016,9,6,8,45,799.0,91.0,0.9,18.5,541.0,352.84,260.81
2016,9,6,9,0,818.0,94.0,1.0,19.0,587.0,403.01,302.92
2016,9,6,9,15,832.5,96.5,1.1,19.0,628.0,451.45,343.35
2016,9,6,9,30,847.0,99.0,1.2,19.0,669.0,503.01,385.04
2016,9,6,9,45,858.0,101.0,1.3,19.5,704.5,548.63,420.68
2016,9,6,10,0,869.0,103.0,1.4,20.0,740.0,593.47,454.82
2016,9,6,10,15,877.0,104.5,1.45,20.0,769.0,635.02,486.33
2016,9,6,10,30,885.0,106.0,1.5,20.0,798.0,675.14,516.18
2016,9,6,10,45,890.5,107.5,1.6,20.5,820.0,711.92,542.47
2016,9,6,11,0,896.0,109.0,1.7,21.0,842.0,746.74,565.54
2016,9,6,11,15,899.5,109.5,1.85,21.0,856.0,776.98,586.87
2016,9,6,11,30,903.0,110.0,2.0,21.0,870.0,804.82,606.6
2016,9,6,11,45,904.5,110.5,2.15,21.0,876.5,828.54,623.56
2016,9,6,12,0,906.0,111.0,2.3,21.0,883.0,849.52,638.74
2016,9,6,12,15,905.5,111.0,2.5,21.0,881.0,865.52,651.03
2016,9,6,12,30,905.0,111.0,2.7,21.0,879.0,878.55,661.4
2016,9,6,12,45,901.0,111.5,2.95,21.0,868.5,886.07,668.46
2016,9,6,13,0,897.0,112.0,3.2,21.0,858.0,890.48,673.46
2016,9,6,13,15,892.5,111.5,3.4,20.5,840.5,890.33,676.38
2016,9,6,13,30,888.0,111.0,3.6,20.0,823.0,887.09,677.26
2016,9,6,13,45,883.5,108.5,3.8,20.0,798.5,878.71,673.32
2016,9,6,14,0,879.0,106.0,4.0,20.0,774.0,867.29,667.31
2016,9,6,14,15,870.0,104.5,4.1,20.0,742.5,850.18,656.84
2016,9,6,14,30,861.0,103.0,4.2,20.0,711.0,830.35,644.48
2016,9,6,14,45,851.5,100.0,4.3,20.0,673.5,805.89,628.78
2016,9,6,15,0,842.0,97.0,4.4,20.0,636.0,783.39,614.59
2016,9,6,15,15,825.5,94.0,4.35,20.0,592.5,748.83,590.75
2016,9,6,15,30,809.0,91.0,4.3,20.0,549.0,712.5,565.56
2016,9,6,15,45,790.5,86.5,4.25,20.0,501.5,671.51,536.66
2016,9,6,16,0,772.0,82.0,4.2,20.0,454.0,629.34,506.36
2016,9,6,16,15,742.0,78.0,4.1,19.5,403.0,579.4,468.94
2016,9,6,16,30,712.0,74.0,4.0,19.0,352.0,529.65,430.59
2016,9,6,16,45,674.0,68.0,3.9,19.0,300.5,476.02,387.15
2016,9,6,17,0,636.0,62.0,3.8,19.0,249.0,421.76,341.9
2016,9,6,17,15,572.5,55.0,3.65,18.5,198.0,355.93,286.44
2016,9,6,17,30,509.0,48.0,3.5,18.0,147.0,294.73,233.01
2016,9,6,17,45,407.5,38.0,3.4,17.5,101.5,220.31,167.96
2016,9,6,18,0,306.0,28.0,3.3,17.0,56.0,155.47,102.24
2016,9,6,18,15,153.0,14.0,3.3,16.5,28.0,58.92,0.0
2016,9,6,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.5,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,119.0,13.0,1.3,16.0,17.0,12.78,0.0
2016,9,7,6,15,247.0,26.5,1.3,16.0,54.5,20.57,9.84
2016,9,7,6,30,375.0,40.0,1.3,16.0,92.0,30.33,20.51
2016,9,7,6,45,455.0,50.0,1.3,16.5,140.0,36.2,26.19
2016,9,7,7,0,535.0,60.0,1.3,17.0,188.0,41.72,31.29
2016,9,7,7,15,588.5,67.0,1.35,17.5,239.5,65.13,36.85
2016,9,7,7,30,642.0,74.0,1.4,18.0,291.0,107.92,59.58
2016,9,7,7,45,678.5,79.5,1.5,18.5,342.5,152.73,91.65
2016,9,7,8,0,715.0,85.0,1.6,19.0,394.0,201.17,130.79
2016,9,7,8,15,742.0,89.0,1.7,19.5,443.5,252.6,174.61
2016,9,7,8,30,769.0,93.0,1.8,20.0,493.0,302.88,217.99
2016,9,7,8,45,788.0,96.5,1.9,20.5,538.5,351.99,260.3
2016,9,7,9,0,807.0,100.0,2.0,21.0,584.0,402.05,302.52
2016,9,7,9,15,822.0,103.0,1.95,21.5,625.0,450.63,342.22
2016,9,7,9,30,837.0,106.0,1.9,22.0,666.0,499.31,380.72
2016,9,7,9,45,852.0,106.0,1.9,23.0,702.5,547.8,417.2
2016,9,7,10,0,867.0,106.0,1.9,24.0,739.0,592.83,450.01
2016,9,7,10,15,875.0,107.5,1.85,24.5,768.0,634.29,479.82
2016,9,7,10,30,883.0,109.0,1.8,25.0,797.0,674.31,507.72
2016,9,7,10,45,887.5,110.5,1.8,25.5,818.0,710.33,532.41
2016,9,7,11,0,892.0,112.0,1.8,26.0,839.0,744.31,553.96
2016,9,7,11,15,895.5,113.0,1.85,26.0,853.0,774.89,574.34
2016,9,7,11,30,899.0,114.0,1.9,26.0,867.0,803.08,593.09
2016,9,7,11,45,899.5,114.5,1.95,26.5,873.0,825.9,607.08
2016,9,7,12,0,900.0,115.0,2.0,27.0,879.0,845.95,619.27
2016,9,7,12,15,899.5,115.0,2.15,27.0,877.0,861.84,630.89
2016,9,7,12,30,899.0,115.0,2.3,27.0,875.0,874.76,640.67
2016,9,7,12,45,880.5,123.5,2.5,27.0,860.5,877.91,644.5
2016,9,7,13,0,862.0,132.0,2.7,27.0,846.0,877.88,646.32
2016,9,7,13,15,857.0,131.0,2.85,26.5,828.0,876.82,648.45
2016,9,7,13,30,852.0,130.0,3.0,26.0,810.0,876.81,651.37
2016,9,7,13,45,843.0,129.0,3.15,26.0,784.5,866.63,646.21
2016,9,7,14,0,834.0,128.0,3.3,26.0,759.0,853.6,639.19
2016,9,7,14,15,823.5,126.0,3.35,25.5,726.5,835.47,629.41
2016,9,7,14,30,813.0,124.0,3.4,25.0,694.0,814.74,617.82
2016,9,7,14,45,797.5,122.0,3.5,25.0,655.5,787.51,600.69
2016,9,7,15,0,782.0,120.0,3.6,25.0,617.0,758.17,581.97
2016,9,7,15,15,763.0,116.5,3.6,24.5,573.5,722.62,559.32
2016,9,7,15,30,744.0,113.0,3.6,24.0,530.0,688.29,537.27
2016,9,7,15,45,717.5,109.0,3.65,23.5,482.0,644.33,507.42
2016,9,7,16,0,691.0,105.0,3.7,23.0,434.0,599.88,475.84
2016,9,7,16,15,656.5,99.5,3.6,22.5,384.0,548.4,437.66
2016,9,7,16,30,622.0,94.0,3.5,22.0,334.0,497.62,398.96
2016,9,7,16,45,573.5,86.5,3.45,21.5,282.5,437.71,352.0
2016,9,7,17,0,525.0,79.0,3.4,21.0,231.0,380.31,305.49
2016,9,7,17,15,456.0,69.0,3.2,20.5,181.5,313.24,249.65
2016,9,7,17,30,387.0,59.0,3.0,20.0,132.0,250.52,195.95
2016,9,7,17,45,284.0,44.5,2.85,19.5,89.0,177.25,133.17
2016,9,7,18,0,181.0,30.0,2.7,19.0,46.0,112.95,69.52
2016,9,7,18,15,90.5,15.0,2.5,18.5,23.0,41.04,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,30.0,5.5,2.2,15.5,6.5,0.0,0.0
2016,9,8,6,0,60.0,11.0,2.2,16.0,13.0,10.81,0.0
2016,9,8,6,15,166.0,28.0,2.2,16.0,47.5,21.73,10.25
2016,9,8,6,30,272.0,45.0,2.2,16.0,82.0,34.33,23.86
2016,9,8,6,45,356.0,58.0,2.25,16.5,128.5,43.09,32.16
2016,9,8,7,0,440.0,71.0,2.3,17.0,175.0,51.41,39.77
2016,9,8,7,15,294.5,101.0,2.25,17.0,178.5,88.2,62.87
2016,9,8,7,30,149.0,131.0,2.2,17.0,182.0,122.44,91.27
2016,9,8,7,45,111.5,152.5,2.15,17.0,194.0,145.24,110.7
2016,9,8,8,0,74.0,174.0,2.1,17.0,206.0,168.51,131.14
2016,9,8,8,15,139.5,197.0,2.05,17.0,266.0,205.21,158.54
2016,9,8,8,30,205.0,220.0,2.0,17.0,326.0,252.99,195.37
2016,9,8,8,45,478.0,169.5,2.0,17.5,446.5,307.07,233.74
2016,9,8,9,0,751.0,119.0,2.0,18.0,567.0,392.49,299.21
2016,9,8,9,15,767.5,122.0,1.95,18.0,607.5,442.19,340.41
2016,9,8,9,30,784.0,125.0,1.9,18.0,648.0,489.14,378.69
2016,9,8,9,45,793.5,129.0,1.9,18.0,682.5,533.46,414.17
2016,9,8,10,0,803.0,133.0,1.9,18.0,717.0,577.08,448.23
2016,9,8,10,15,812.0,135.0,1.9,18.0,745.5,617.62,479.27
2016,9,8,10,30,821.0,137.0,1.9,18.0,774.0,657.01,508.8
2016,9,8,10,45,830.5,136.5,1.95,18.5,796.0,693.0,534.72
2016,9,8,11,0,840.0,136.0,2.0,19.0,818.0,727.44,559.02
2016,9,8,11,15,844.0,137.0,2.0,19.0,832.0,757.52,579.41
2016,9,8,11,30,848.0,138.0,2.0,19.0,846.0,785.4,598.22
2016,9,8,11,45,852.5,136.5,2.05,19.0,852.5,807.53,613.44
2016,9,8,12,0,857.0,135.0,2.1,19.0,859.0,828.07,627.68
2016,9,8,12,15,493.0,273.0,2.15,19.0,689.5,682.78,521.54
2016,9,8,12,30,129.0,411.0,2.2,19.0,520.0,517.4,393.46
2016,9,8,12,45,260.5,381.5,2.3,19.0,598.0,607.93,464.59
2016,9,8,13,0,392.0,352.0,2.4,19.0,676.0,695.51,530.83
2016,9,8,13,15,302.0,366.5,2.4,19.0,613.5,637.57,486.98
2016,9,8,13,30,212.0,381.0,2.4,19.0,551.0,572.42,438.4
2016,9,8,13,45,218.5,367.0,2.45,19.0,537.0,565.4,434.79
2016,9,8,14,0,225.0,353.0,2.5,19.0,523.0,557.34,430.06
2016,9,8,14,15,227.0,336.5,2.5,18.5,501.5,541.77,420.41
2016,9,8,14,30,229.0,320.0,2.5,18.0,480.0,525.19,409.98
2016,9,8,14,45,242.5,298.5,2.55,18.0,460.0,511.4,401.34
2016,9,8,15,0,256.0,277.0,2.6,18.0,440.0,504.19,397.39
2016,9,8,15,15,218.5,260.5,2.65,18.0,392.5,445.84,353.57
2016,9,8,15,30,181.0,244.0,2.7,18.0,345.0,396.75,316.22
2016,9,8,15,45,176.0,223.5,2.75,18.0,314.0,367.52,294.53
2016,9,8,16,0,171.0,203.0,2.8,18.0,283.0,337.95,272.13
2016,9,8,16,15,416.5,142.0,2.85,17.5,308.0,436.92,355.67
