Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,16,30,662.0,81.0,2.9,17.0,333.0,504.0,411.35
2016,9,8,16,45,619.5,74.0,3.0,17.0,282.0,446.68,364.64
2016,9,8,17,0,577.0,67.0,3.1,17.0,231.0,391.41,318.61
2016,9,8,17,15,509.5,59.0,3.15,16.5,181.5,325.52,262.9
2016,9,8,17,30,442.0,51.0,3.2,16.0,132.0,264.64,209.58
2016,9,8,17,45,336.5,39.0,3.25,16.0,89.0,190.44,144.2
2016,9,8,18,0,231.0,27.0,3.3,16.0,46.0,123.77,71.76
2016,9,8,18,15,115.5,13.5,3.25,15.5,23.0,46.32,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,45,50.5,6.0,1.75,14.0,7.5,0.0,0.0
2016,9,9,6,0,101.0,12.0,1.8,14.0,15.0,11.8,0.0
2016,9,9,6,15,234.0,25.5,1.75,14.0,51.0,19.93,8.57
2016,9,9,6,30,367.0,39.0,1.7,14.0,87.0,29.75,20.08
2016,9,9,6,45,452.0,48.0,1.7,14.5,134.5,34.75,25.08
2016,9,9,7,0,537.0,57.0,1.7,15.0,182.0,39.49,29.55
2016,9,9,7,15,268.5,59.5,1.65,15.0,122.0,49.6,31.72
2016,9,9,7,30,0.0,62.0,1.6,15.0,62.0,59.92,45.41
2016,9,9,7,45,0.0,83.0,1.55,15.5,83.0,79.63,61.78
2016,9,9,8,0,0.0,104.0,1.5,16.0,104.0,99.14,77.68
2016,9,9,8,15,0.0,118.5,1.45,16.0,118.5,112.85,88.71
2016,9,9,8,30,0.0,133.0,1.4,16.0,133.0,126.61,99.65
2016,9,9,8,45,4.0,163.0,1.35,16.5,165.5,155.83,122.69
2016,9,9,9,0,8.0,193.0,1.3,17.0,198.0,185.54,145.7
2016,9,9,9,15,7.5,197.0,1.3,17.0,202.0,190.19,148.96
2016,9,9,9,30,7.0,201.0,1.3,17.0,206.0,194.68,152.17
2016,9,9,9,45,12.5,228.5,1.3,17.5,238.0,223.91,174.5
2016,9,9,10,0,18.0,256.0,1.3,18.0,270.0,253.74,196.92
2016,9,9,10,15,23.0,277.5,1.4,18.0,295.5,278.27,215.55
2016,9,9,10,30,28.0,299.0,1.5,18.0,321.0,301.15,232.88
2016,9,9,10,45,37.0,323.0,1.6,18.5,353.0,332.08,255.84
2016,9,9,11,0,46.0,347.0,1.7,19.0,385.0,363.85,279.18
2016,9,9,11,15,36.5,335.0,1.8,19.0,365.5,348.71,267.55
2016,9,9,11,30,27.0,323.0,1.9,19.0,346.0,332.64,255.38
2016,9,9,11,45,31.0,334.0,2.0,19.0,360.5,348.6,267.64
2016,9,9,12,0,35.0,345.0,2.1,19.0,375.0,364.8,279.96
2016,9,9,12,15,36.0,343.5,2.25,19.0,374.0,366.46,281.45
2016,9,9,12,30,37.0,342.0,2.4,19.0,373.0,367.99,282.95
2016,9,9,12,45,49.0,353.5,2.55,19.0,394.0,391.74,301.5
2016,9,9,13,0,61.0,365.0,2.7,19.0,415.0,415.78,320.17
2016,9,9,13,15,59.5,358.0,2.85,19.0,406.0,409.53,315.88
2016,9,9,13,30,58.0,351.0,3.0,19.0,397.0,403.02,311.54
2016,9,9,13,45,50.0,331.5,3.15,19.0,370.0,377.7,292.84
2016,9,9,14,0,42.0,312.0,3.3,19.0,343.0,352.05,273.8
2016,9,9,14,15,41.5,298.5,3.4,18.5,328.5,338.79,264.81
2016,9,9,14,30,41.0,285.0,3.5,18.0,314.0,325.31,255.54
2016,9,9,14,45,44.0,272.0,3.6,18.0,301.0,315.0,248.32
2016,9,9,15,0,47.0,259.0,3.7,18.0,288.0,304.41,240.85
2016,9,9,15,15,30.5,226.0,3.7,17.5,244.5,256.74,203.86
2016,9,9,15,30,14.0,193.0,3.7,17.0,201.0,202.93,161.35
2016,9,9,15,45,7.0,167.0,3.75,17.0,171.0,171.38,136.19
2016,9,9,16,0,0.0,141.0,3.8,17.0,141.0,140.13,110.92
2016,9,9,16,15,0.0,115.0,3.75,16.5,115.0,113.69,89.68
2016,9,9,16,30,0.0,89.0,3.7,16.0,89.0,87.2,68.01
2016,9,9,16,45,0.0,75.0,3.7,16.0,75.0,73.26,56.42
2016,9,9,17,0,0.0,61.0,3.7,16.0,61.0,59.27,44.61
2016,9,9,17,15,209.0,56.5,3.6,15.5,93.5,175.66,142.32
2016,9,9,17,30,418.0,52.0,3.5,15.0,126.0,253.37,201.31
2016,9,9,17,45,307.5,39.0,3.4,15.0,83.5,177.81,134.14
2016,9,9,18,0,197.0,26.0,3.3,15.0,41.0,108.95,56.21
2016,9,9,18,15,98.5,13.0,3.15,14.5,20.5,40.52,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,18.5,4.5,2.7,13.5,5.0,0.0,0.0
2016,9,10,6,0,37.0,9.0,2.8,14.0,10.0,8.85,0.0
2016,9,10,6,15,141.0,26.5,2.85,14.0,43.0,20.61,8.44
2016,9,10,6,30,245.0,44.0,2.9,14.0,76.0,33.68,23.38
2016,9,10,6,45,327.5,57.5,2.95,14.5,120.5,42.88,32.18
2016,9,10,7,0,410.0,71.0,3.0,15.0,165.0,51.61,40.25
2016,9,10,7,15,205.0,69.5,2.95,15.0,116.5,60.6,42.51
2016,9,10,7,30,0.0,68.0,2.9,15.0,68.0,65.56,50.16
2016,9,10,7,45,0.0,82.5,2.85,15.5,82.5,79.15,61.4
2016,9,10,8,0,0.0,97.0,2.8,16.0,97.0,92.79,72.48
2016,9,10,8,15,0.0,125.5,2.75,16.0,125.5,119.11,94.03
2016,9,10,8,30,0.0,154.0,2.7,16.0,154.0,145.48,115.3
2016,9,10,8,45,4.0,173.0,2.65,16.5,175.5,164.79,130.25
2016,9,10,9,0,8.0,192.0,2.6,17.0,197.0,184.57,145.46
2016,9,10,9,15,12.0,211.5,2.6,17.0,219.5,205.26,161.58
2016,9,10,9,30,16.0,231.0,2.6,17.0,242.0,226.4,177.96
2016,9,10,9,45,17.0,244.0,2.6,17.5,256.5,240.45,188.3
2016,9,10,10,0,18.0,257.0,2.6,18.0,271.0,254.58,198.66
2016,9,10,10,15,18.5,266.0,2.65,18.0,280.5,264.79,206.32
2016,9,10,10,30,19.0,275.0,2.7,18.0,290.0,275.0,214.0
2016,9,10,10,45,31.0,308.0,2.75,18.0,333.0,313.99,244.06
2016,9,10,11,0,43.0,341.0,2.8,18.0,376.0,355.98,276.05
2016,9,10,11,15,35.0,331.0,2.85,18.0,360.0,343.72,266.32
2016,9,10,11,30,27.0,321.0,2.9,18.0,344.0,330.66,256.16
2016,9,10,11,45,27.5,324.5,2.95,18.0,348.0,336.61,260.74
2016,9,10,12,0,28.0,328.0,3.0,18.0,352.0,342.53,265.27
2016,9,10,12,15,33.5,339.0,3.0,18.0,367.5,359.9,278.63
2016,9,10,12,30,39.0,350.0,3.0,18.0,383.0,377.53,292.15
2016,9,10,12,45,66.5,369.0,3.05,18.5,424.0,421.92,326.01
2016,9,10,13,0,94.0,388.0,3.1,19.0,465.0,466.99,359.89
2016,9,10,13,15,96.5,377.0,3.1,18.5,454.5,460.39,355.93
2016,9,10,13,30,99.0,366.0,3.1,18.0,444.0,453.32,351.89
2016,9,10,13,45,80.5,347.5,3.15,18.0,410.0,420.16,326.98
2016,9,10,14,0,62.0,329.0,3.2,18.0,376.0,386.71,301.73
2016,9,10,14,15,51.0,305.5,3.2,18.0,343.0,354.07,277.12
2016,9,10,14,30,40.0,282.0,3.2,18.0,310.0,321.27,252.16
2016,9,10,14,45,31.5,257.0,3.2,18.0,278.5,288.82,227.33
2016,9,10,15,0,23.0,232.0,3.2,18.0,247.0,249.16,196.59
2016,9,10,15,15,14.5,204.0,3.2,17.5,213.5,214.09,169.44
2016,9,10,15,30,6.0,176.0,3.2,17.0,180.0,179.29,142.06
2016,9,10,15,45,3.0,154.0,3.2,17.0,156.0,154.97,122.72
2016,9,10,16,0,0.0,132.0,3.2,17.0,132.0,130.74,103.22
2016,9,10,16,15,0.0,115.0,3.2,17.0,115.0,113.79,89.59
2016,9,10,16,30,0.0,98.0,3.2,17.0,98.0,96.78,75.71
2016,9,10,16,45,0.0,82.0,3.25,17.0,82.0,80.77,62.48
2016,9,10,17,0,0.0,66.0,3.3,17.0,66.0,64.7,48.97
2016,9,10,17,15,165.0,61.0,3.25,16.5,89.5,152.07,121.95
2016,9,10,17,30,330.0,56.0,3.2,16.0,113.0,218.19,172.05
2016,9,10,17,45,231.0,40.0,3.2,16.0,73.5,148.76,110.62
2016,9,10,18,0,132.0,24.0,3.2,16.0,34.0,83.25,34.39
2016,9,10,18,15,66.0,12.0,3.1,15.5,17.0,30.09,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.9,14.5,4.0,0.0,0.0
2016,9,11,6,0,25.0,8.0,3.0,15.0,8.0,7.86,0.0
2016,9,11,6,15,112.0,27.0,3.05,15.0,39.5,22.52,8.88
2016,9,11,6,30,199.0,46.0,3.1,15.0,71.0,35.42,24.68
2016,9,11,6,45,277.0,61.5,3.15,15.0,114.5,46.2,34.97
2016,9,11,7,0,355.0,77.0,3.2,15.0,158.0,56.42,44.48
2016,9,11,7,15,177.5,75.5,3.1,15.0,116.0,63.93,46.07
2016,9,11,7,30,0.0,74.0,3.0,15.0,74.0,70.89,54.66
2016,9,11,7,45,0.0,75.5,2.95,15.5,75.5,72.78,56.06
2016,9,11,8,0,0.0,77.0,2.9,16.0,77.0,74.46,57.19
2016,9,11,8,15,0.0,98.0,2.8,16.0,98.0,94.12,73.38
2016,9,11,8,30,0.0,119.0,2.7,16.0,119.0,113.79,89.36
2016,9,11,8,45,0.0,138.5,2.65,16.5,138.5,132.13,103.87
2016,9,11,9,0,0.0,158.0,2.6,17.0,158.0,150.53,118.24
2016,9,11,9,15,3.5,180.5,2.6,17.0,183.0,173.27,136.16
2016,9,11,9,30,7.0,203.0,2.6,17.0,208.0,196.42,154.28
2016,9,11,9,45,10.5,223.0,2.6,17.0,231.0,217.67,170.79
2016,9,11,10,0,14.0,243.0,2.6,17.0,254.0,239.31,187.51
2016,9,11,10,15,24.5,277.0,2.6,17.0,296.0,278.52,217.93
2016,9,11,10,30,35.0,311.0,2.6,17.0,338.0,316.45,247.04
2016,9,11,10,45,44.0,331.5,2.65,17.5,366.5,344.42,267.85
2016,9,11,11,0,53.0,352.0,2.7,18.0,395.0,373.16,289.1
2016,9,11,11,15,43.5,344.5,2.75,18.0,380.0,362.61,280.72
2016,9,11,11,30,34.0,337.0,2.8,18.0,365.0,351.2,271.82
2016,9,11,11,45,41.5,351.0,2.9,18.0,385.5,373.06,288.68
2016,9,11,12,0,49.0,365.0,3.0,18.0,406.0,395.33,305.72
2016,9,11,12,15,50.5,362.5,3.05,18.0,405.0,396.83,306.95
2016,9,11,12,30,52.0,360.0,3.1,18.0,404.0,398.16,308.18
2016,9,11,12,45,45.5,346.5,3.2,18.0,384.5,381.56,295.76
2016,9,11,13,0,39.0,333.0,3.3,18.0,365.0,364.49,282.99
2016,9,11,13,15,37.5,326.5,3.4,18.0,357.0,358.4,278.72
2016,9,11,13,30,36.0,320.0,3.5,18.0,349.0,352.13,274.3
2016,9,11,13,45,68.0,332.0,3.65,18.0,383.5,393.24,307.33
2016,9,11,14,0,100.0,344.0,3.8,18.0,418.0,434.23,339.98
2016,9,11,14,15,53.0,272.5,3.85,17.5,312.0,320.68,252.61
2016,9,11,14,30,6.0,201.0,3.9,17.0,206.0,202.69,159.3
2016,9,11,14,45,3.0,185.0,4.0,17.0,187.5,184.47,145.2
2016,9,11,15,0,0.0,169.0,4.1,17.0,169.0,166.31,130.86
2016,9,11,15,15,0.5,165.5,4.1,17.0,166.0,163.67,129.13
2016,9,11,15,30,1.0,162.0,4.1,17.0,163.0,161.14,127.48
2016,9,11,15,45,0.5,133.0,4.2,17.0,133.5,131.41,103.58
2016,9,11,16,0,0.0,104.0,4.3,17.0,104.0,101.71,79.42
2016,9,11,16,15,0.0,90.5,4.3,16.5,90.5,88.29,68.67
2016,9,11,16,30,0.0,77.0,4.3,16.0,77.0,74.85,57.71
2016,9,11,16,45,250.5,75.0,4.35,16.0,142.5,233.65,193.39
2016,9,11,17,0,501.0,73.0,4.4,16.0,208.0,351.78,288.73
2016,9,11,17,15,429.5,62.5,4.4,15.5,160.5,285.27,230.98
2016,9,11,17,30,358.0,52.0,4.4,15.0,113.0,223.42,176.33
2016,9,11,17,45,253.5,37.5,4.4,15.0,73.0,153.0,113.23
2016,9,11,18,0,149.0,23.0,4.4,15.0,33.0,85.85,24.56
2016,9,11,18,15,74.5,11.5,4.3,14.5,16.5,31.62,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,15.0,5.5,4.4,13.5,5.5,0.0,0.0
2016,9,12,6,0,30.0,11.0,4.5,14.0,11.0,10.81,0.0
2016,9,12,6,15,162.0,27.0,4.55,14.0,45.0,21.18,7.14
2016,9,12,6,30,294.0,43.0,4.6,14.0,79.0,33.06,22.67
2016,9,12,6,45,385.5,54.5,4.7,14.5,126.0,41.48,30.86
2016,9,12,7,0,477.0,66.0,4.8,15.0,173.0,48.16,37.14
2016,9,12,7,15,538.5,73.5,4.8,15.0,224.5,61.75,39.75
2016,9,12,7,30,600.0,81.0,4.8,15.0,276.0,102.21,59.1
2016,9,12,7,45,306.5,114.0,4.8,15.0,214.5,127.62,88.78
2016,9,12,8,0,13.0,147.0,4.8,15.0,153.0,138.79,110.64
2016,9,12,8,15,76.0,182.5,4.8,15.0,221.0,181.29,143.19
2016,9,12,8,30,139.0,218.0,4.8,15.0,289.0,230.32,181.54
2016,9,12,8,45,77.0,211.5,4.85,15.5,251.5,218.32,173.23
2016,9,12,9,0,15.0,205.0,4.9,16.0,214.0,198.75,157.92
2016,9,12,9,15,19.0,224.5,4.9,16.0,236.5,219.82,174.59
2016,9,12,9,30,23.0,244.0,4.9,16.0,259.0,241.33,191.48
2016,9,12,9,45,15.5,229.0,4.9,16.0,239.5,225.71,178.64
2016,9,12,10,0,8.0,214.0,4.9,16.0,220.0,208.95,164.91
2016,9,12,10,15,8.0,215.0,4.9,16.0,221.0,210.71,166.11
2016,9,12,10,30,8.0,216.0,4.9,16.0,222.0,212.4,167.24
2016,9,12,10,45,19.0,265.5,4.95,16.0,280.5,267.29,210.83
2016,9,12,11,0,30.0,315.0,5.0,16.0,339.0,322.25,253.93
2016,9,12,11,15,20.5,281.0,5.05,16.0,298.0,285.55,224.79
2016,9,12,11,30,11.0,247.0,5.1,16.0,257.0,246.89,194.09
2016,9,12,11,45,15.0,271.0,5.2,16.0,284.5,273.86,215.52
2016,9,12,12,0,19.0,295.0,5.3,16.0,312.0,301.17,237.04
2016,9,12,12,15,17.0,283.0,5.35,16.0,298.0,288.8,227.3
2016,9,12,12,30,15.0,271.0,5.4,16.0,284.0,276.2,217.45
2016,9,12,12,45,70.5,331.5,5.5,16.0,389.0,387.26,306.37
2016,9,12,13,0,126.0,392.0,5.6,16.0,494.0,502.49,396.53
2016,9,12,13,15,89.0,365.5,5.6,16.0,437.0,441.75,348.95
2016,9,12,13,30,52.0,339.0,5.6,16.0,380.0,385.21,304.49
2016,9,12,13,45,29.5,275.0,5.65,16.0,298.5,301.53,238.91
2016,9,12,14,0,7.0,211.0,5.7,16.0,217.0,212.83,168.11
2016,9,12,14,15,17.0,235.5,5.65,16.0,248.0,246.26,195.63
2016,9,12,14,30,27.0,260.0,5.6,16.0,279.0,287.23,228.9
2016,9,12,14,45,20.0,234.5,5.55,16.0,248.0,248.76,198.38
2016,9,12,15,0,13.0,209.0,5.5,16.0,217.0,217.53,173.54
2016,9,12,15,15,6.5,159.0,5.5,15.5,163.0,161.51,128.57
2016,9,12,15,30,0.0,109.0,5.5,15.0,109.0,106.17,83.3
2016,9,12,15,45,0.0,97.0,5.5,15.0,97.0,94.28,73.7
2016,9,12,16,0,0.0,85.0,5.5,15.0,85.0,82.38,63.97
2016,9,12,16,15,0.0,67.5,5.45,14.5,67.5,65.25,49.83
2016,9,12,16,30,0.0,50.0,5.4,14.0,50.0,48.3,35.65
2016,9,12,16,45,294.5,58.0,5.4,14.0,135.5,235.46,197.28
2016,9,12,17,0,589.0,66.0,5.4,14.0,221.0,385.56,319.29
2016,9,12,17,15,510.0,57.5,5.3,14.0,170.0,314.42,255.99
2016,9,12,17,30,431.0,49.0,5.2,14.0,119.0,249.23,197.03
2016,9,12,17,45,293.5,36.5,5.15,14.0,76.0,165.37,121.58
2016,9,12,18,0,156.0,24.0,5.1,14.0,33.0,87.89,8.63
2016,9,12,18,15,78.0,12.0,5.05,14.0,16.5,32.73,0.0
2016,9,12,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,5,45,12.0,4.0,2.95,15.0,4.5,0.0,0.0
2016,9,13,6,0,24.0,8.0,3.1,15.0,9.0,7.86,0.0
2016,9,13,6,15,137.0,25.5,3.15,15.0,41.5,19.98,5.32
2016,9,13,6,30,250.0,43.0,3.2,15.0,74.0,33.14,22.56
2016,9,13,6,45,332.0,57.5,3.25,15.5,119.0,43.21,32.22
2016,9,13,7,0,414.0,72.0,3.3,16.0,164.0,52.76,41.03
2016,9,13,7,15,475.0,82.0,3.2,16.0,214.0,66.62,45.47
2016,9,13,7,30,536.0,92.0,3.1,16.0,264.0,106.02,64.73
2016,9,13,7,45,576.5,100.0,3.05,16.5,314.0,147.27,92.78
2016,9,13,8,0,617.0,108.0,3.0,17.0,364.0,192.71,128.57
2016,9,13,8,15,391.5,162.0,2.95,17.0,332.0,222.22,163.51
2016,9,13,8,30,166.0,216.0,2.9,17.0,300.0,235.64,182.88
2016,9,13,8,45,256.5,224.5,2.85,17.0,367.5,279.33,216.55
2016,9,13,9,0,347.0,233.0,2.8,17.0,435.0,335.61,260.79
2016,9,13,9,15,317.5,258.5,2.75,17.0,454.0,364.17,284.47
2016,9,13,9,30,288.0,284.0,2.7,17.0,473.0,389.82,305.16
2016,9,13,9,45,200.0,308.0,2.7,17.5,442.5,384.48,300.62
2016,9,13,10,0,112.0,332.0,2.7,18.0,412.0,370.83,288.9
2016,9,13,10,15,95.5,340.0,2.7,18.0,410.0,375.04,291.84
2016,9,13,10,30,79.0,348.0,2.7,18.0,408.0,377.74,293.42
2016,9,13,10,45,48.5,314.5,2.75,18.5,352.0,331.33,257.02
2016,9,13,11,0,18.0,281.0,2.8,19.0,296.0,282.48,218.52
2016,9,13,11,15,257.0,292.5,2.8,19.0,503.0,467.93,365.36
2016,9,13,11,30,496.0,304.0,2.8,19.0,710.0,668.44,515.76
2016,9,13,11,45,277.5,338.0,2.8,19.0,566.0,545.61,420.82
2016,9,13,12,0,59.0,372.0,2.8,19.0,422.0,409.84,314.78
2016,9,13,12,15,171.5,379.5,2.75,19.0,521.5,514.15,396.1
2016,9,13,12,30,284.0,387.0,2.7,19.0,621.0,622.64,477.26
2016,9,13,12,45,160.5,360.5,2.7,19.5,492.5,495.4,380.65
2016,9,13,13,0,37.0,334.0,2.7,20.0,364.0,363.68,279.12
2016,9,13,13,15,436.0,234.0,2.65,20.0,572.5,615.01,478.51
2016,9,13,13,30,835.0,134.0,2.6,20.0,781.0,848.72,647.78
2016,9,13,13,45,831.0,130.0,2.6,20.0,756.0,839.42,640.06
2016,9,13,14,0,827.0,126.0,2.6,20.0,731.0,827.18,632.57
2016,9,13,14,15,816.0,124.0,2.6,19.5,698.0,808.51,621.88
2016,9,13,14,30,805.0,122.0,2.6,19.0,665.0,787.28,609.42
2016,9,13,14,45,793.0,118.0,2.6,19.0,627.0,760.7,591.98
2016,9,13,15,0,781.0,114.0,2.6,19.0,589.0,731.89,572.91
2016,9,13,15,15,761.0,110.5,2.6,19.0,545.0,695.67,548.31
2016,9,13,15,30,741.0,107.0,2.6,19.0,501.0,660.63,524.26
2016,9,13,15,45,716.0,102.0,2.65,19.0,453.5,616.95,492.57
2016,9,13,16,0,691.0,97.0,2.7,19.0,406.0,572.72,459.72
2016,9,13,16,15,654.0,91.0,2.65,18.5,355.5,519.73,419.7
2016,9,13,16,30,617.0,85.0,2.6,18.0,305.0,467.69,379.18
2016,9,13,16,45,565.0,78.0,2.6,18.0,254.0,407.76,330.47
2016,9,13,17,0,513.0,71.0,2.6,18.0,203.0,350.67,282.51
2016,9,13,17,15,435.5,60.5,2.55,17.5,155.0,281.55,223.98
2016,9,13,17,30,358.0,50.0,2.5,17.0,107.0,218.39,168.94
2016,9,13,17,45,241.0,35.5,2.5,17.0,67.0,144.37,102.68
2016,9,13,18,0,124.0,21.0,2.5,17.0,27.0,72.39,0.0
2016,9,13,18,15,62.0,10.5,2.45,16.5,13.5,26.69,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,15,94.5,21.5,1.3,15.0,33.0,16.69,2.45
2016,9,14,6,30,189.0,43.0,1.3,15.0,66.0,33.22,22.56
2016,9,14,6,45,270.5,60.0,1.35,15.5,110.0,45.33,34.06
2016,9,14,7,0,352.0,77.0,1.4,16.0,154.0,56.83,44.6
2016,9,14,7,15,410.0,89.5,1.35,16.0,203.0,70.25,50.07
2016,9,14,7,30,468.0,102.0,1.3,16.0,252.0,108.17,69.2
2016,9,14,7,45,515.5,111.0,1.3,16.5,302.0,148.04,95.85
2016,9,14,8,0,563.0,120.0,1.3,17.0,352.0,192.66,130.09
2016,9,14,8,15,595.0,127.0,1.3,17.0,400.0,236.34,166.54
2016,9,14,8,30,627.0,134.0,1.3,17.0,448.0,282.99,206.24
2016,9,14,8,45,656.0,138.0,1.3,17.5,493.5,328.69,244.88
2016,9,14,9,0,685.0,142.0,1.3,18.0,539.0,376.55,284.62
2016,9,14,9,15,703.5,146.5,1.3,18.0,579.0,422.34,322.62
2016,9,14,9,30,722.0,151.0,1.3,18.0,619.0,468.78,360.22
2016,9,14,9,45,797.0,125.0,1.35,18.5,668.0,518.78,399.48
2016,9,14,10,0,872.0,99.0,1.4,19.0,717.0,572.72,440.98
2016,9,14,10,15,880.0,100.5,1.45,19.0,745.5,613.99,472.72
2016,9,14,10,30,888.0,102.0,1.5,19.0,774.0,653.77,502.81
2016,9,14,10,45,895.0,102.5,1.55,19.0,795.5,690.28,530.03
2016,9,14,11,0,902.0,103.0,1.6,19.0,817.0,724.84,554.81
2016,9,14,11,15,905.5,103.5,1.7,19.0,830.5,754.77,575.78
2016,9,14,11,30,909.0,104.0,1.8,19.0,844.0,782.24,595.09
2016,9,14,11,45,911.5,103.5,1.95,19.5,849.5,805.37,610.73
2016,9,14,12,0,914.0,103.0,2.1,20.0,855.0,825.74,624.5
2016,9,14,12,15,913.5,103.0,2.25,20.0,852.5,841.32,636.25
2016,9,14,12,30,913.0,103.0,2.4,20.0,850.0,853.87,646.07
2016,9,14,12,45,904.0,106.0,2.55,20.0,838.0,859.36,651.16
2016,9,14,13,0,895.0,109.0,2.7,20.0,826.0,861.69,654.24
2016,9,14,13,15,890.5,108.0,2.75,20.0,807.5,860.55,654.33
2016,9,14,13,30,886.0,107.0,2.8,20.0,789.0,856.3,652.43
2016,9,14,13,45,880.5,105.0,2.9,20.0,763.5,847.11,647.58
2016,9,14,14,0,875.0,103.0,3.0,20.0,738.0,834.92,640.73
2016,9,14,14,15,865.0,101.0,3.0,19.5,705.5,816.17,629.94
2016,9,14,14,30,855.0,99.0,3.0,19.0,673.0,794.73,617.28
2016,9,14,14,45,843.0,96.0,3.05,19.0,634.0,772.28,602.99
2016,9,14,15,0,831.0,93.0,3.1,19.0,595.0,743.39,583.98
2016,9,14,15,15,813.0,90.5,3.05,19.0,551.0,708.51,560.01
2016,9,14,15,30,795.0,88.0,3.0,19.0,507.0,672.0,534.65
2016,9,14,15,45,772.5,84.0,3.0,19.0,459.5,629.37,504.27
2016,9,14,16,0,750.0,80.0,3.0,19.0,412.0,585.91,471.61
2016,9,14,16,15,715.5,75.5,2.95,18.5,361.0,533.99,432.2
2016,9,14,16,30,681.0,71.0,2.9,18.0,310.0,485.2,393.89
2016,9,14,16,45,633.5,64.5,2.9,18.0,258.5,425.97,345.42
2016,9,14,17,0,586.0,58.0,2.9,18.0,207.0,369.26,297.34
2016,9,14,17,15,509.0,50.0,2.85,17.5,157.5,300.57,238.61
2016,9,14,17,30,432.0,42.0,2.8,17.0,108.0,237.9,183.19
2016,9,14,17,45,305.0,30.0,2.8,17.0,67.5,160.02,111.52
2016,9,14,18,0,178.0,18.0,2.8,17.0,27.0,83.97,0.0
2016,9,14,18,15,89.0,9.0,2.85,16.5,13.5,31.96,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,193.5,16.5,2.35,14.5,38.5,12.24,0.0
2016,9,15,6,30,387.0,33.0,2.4,15.0,77.0,25.12,15.58
2016,9,15,6,45,476.5,41.5,2.5,15.5,125.0,29.95,20.59
2016,9,15,7,0,566.0,50.0,2.6,16.0,173.0,34.53,24.95
2016,9,15,7,15,622.0,56.0,2.55,16.0,224.5,43.21,26.6
2016,9,15,7,30,678.0,62.0,2.5,16.0,276.0,89.39,46.79
2016,9,15,7,45,339.0,93.0,2.5,16.0,200.0,111.61,73.74
2016,9,15,8,0,0.0,124.0,2.5,16.0,124.0,116.5,92.18
2016,9,15,8,15,0.0,133.0,2.4,16.0,133.0,125.54,99.36
2016,9,15,8,30,0.0,142.0,2.3,16.0,142.0,134.49,106.36
2016,9,15,8,45,0.0,137.0,2.25,16.5,137.0,130.64,102.66
2016,9,15,9,0,0.0,132.0,2.2,17.0,132.0,126.46,98.77
2016,9,15,9,15,0.5,153.0,2.15,17.0,154.0,146.51,114.71
2016,9,15,9,30,1.0,174.0,2.1,17.0,176.0,166.67,130.56
2016,9,15,9,45,2.5,181.0,2.1,17.5,183.5,174.43,136.17
2016,9,15,10,0,4.0,188.0,2.1,18.0,191.0,182.31,141.9
2016,9,15,10,15,9.5,222.0,2.1,18.0,229.5,218.03,169.83
2016,9,15,10,30,15.0,256.0,2.1,18.0,268.0,254.31,197.83
2016,9,15,10,45,13.0,249.5,2.15,18.0,260.0,248.01,192.64
2016,9,15,11,0,11.0,243.0,2.2,18.0,252.0,241.41,187.38
2016,9,15,11,15,14.0,262.0,2.3,18.0,273.5,262.53,203.76
2016,9,15,11,30,17.0,281.0,2.4,18.0,295.0,283.91,220.21
2016,9,15,11,45,17.5,282.5,2.55,18.5,297.0,286.74,221.98
2016,9,15,12,0,18.0,284.0,2.7,19.0,299.0,289.54,223.82
2016,9,15,12,15,26.5,308.5,2.85,19.0,330.5,323.86,250.41
2016,9,15,12,30,35.0,333.0,3.0,19.0,362.0,356.93,275.84
2016,9,15,12,45,31.5,321.5,3.15,19.0,347.5,344.51,266.51
2016,9,15,13,0,28.0,310.0,3.3,19.0,333.0,331.76,257.07
2016,9,15,13,15,23.5,292.0,3.45,18.5,310.5,306.14,238.18
2016,9,15,13,30,19.0,274.0,3.6,18.0,288.0,285.08,222.63
2016,9,15,13,45,15.0,253.5,3.75,18.0,265.0,261.75,204.76
2016,9,15,14,0,11.0,233.0,3.9,18.0,242.0,238.3,186.66
2016,9,15,14,15,15.0,236.5,4.0,18.0,247.5,245.64,193.0
2016,9,15,14,30,19.0,240.0,4.1,18.0,253.0,253.03,199.37
2016,9,15,14,45,13.5,217.0,4.2,18.0,226.0,225.63,177.97
2016,9,15,15,0,8.0,194.0,4.3,18.0,199.0,198.3,156.5
2016,9,15,15,15,4.0,173.5,4.35,17.5,176.0,174.79,138.19
2016,9,15,15,30,0.0,153.0,4.4,17.0,153.0,151.39,119.73
2016,9,15,15,45,0.0,122.0,4.45,17.0,122.0,119.95,94.33
2016,9,15,16,0,0.0,91.0,4.5,17.0,91.0,88.57,68.64
2016,9,15,16,15,0.0,79.5,4.45,16.5,79.5,77.18,59.47
2016,9,15,16,30,0.0,68.0,4.4,16.0,68.0,65.77,50.11
2016,9,15,16,45,0.0,56.0,4.4,16.0,56.0,54.11,40.29
2016,9,15,17,0,0.0,44.0,4.4,16.0,44.0,42.5,30.37
2016,9,15,17,15,0.0,33.0,4.3,15.5,33.0,31.86,21.2
2016,9,15,17,30,0.0,22.0,4.2,15.0,22.0,21.23,11.95
2016,9,15,17,45,0.0,13.5,4.15,15.0,13.5,13.02,4.19
2016,9,15,18,0,0.0,5.0,4.1,15.0,5.0,4.91,0.0
2016,9,15,18,15,0.0,2.5,4.0,14.5,2.5,2.46,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,178.0,16.5,1.8,14.0,36.5,12.34,0.0
2016,9,16,6,30,356.0,33.0,1.7,14.0,73.0,25.28,15.71
2016,9,16,6,45,450.0,42.0,1.65,14.5,120.0,30.55,21.2
2016,9,16,7,0,544.0,51.0,1.6,15.0,167.0,35.54,25.95
2016,9,16,7,15,601.5,57.5,1.5,15.0,218.5,42.53,32.37
2016,9,16,7,30,659.0,64.0,1.4,15.0,270.0,84.72,44.24
2016,9,16,7,45,329.5,83.5,1.3,15.5,186.5,101.92,66.19
2016,9,16,8,0,0.0,103.0,1.2,16.0,103.0,97.96,76.72
2016,9,16,8,15,0.0,116.5,1.1,16.0,116.5,110.78,87.08
2016,9,16,8,30,0.0,130.0,1.0,16.0,130.0,123.64,97.28
2016,9,16,8,45,5.5,162.0,0.95,16.5,165.5,155.02,122.01
2016,9,16,9,0,11.0,194.0,0.9,17.0,201.0,187.03,146.77
2016,9,16,9,15,23.5,225.5,0.85,17.0,241.0,222.14,173.81
2016,9,16,9,30,36.0,257.0,0.8,17.0,281.0,254.67,198.53
2016,9,16,9,45,40.0,275.0,0.8,17.5,303.0,276.09,214.17
2016,9,16,10,0,44.0,293.0,0.8,18.0,325.0,297.94,230.02
2016,9,16,10,15,234.0,296.5,0.9,18.0,471.5,411.37,317.63
2016,9,16,10,30,424.0,300.0,1.0,18.0,618.0,542.47,415.46
2016,9,16,10,45,296.5,340.5,1.1,18.5,565.5,515.07,392.59
2016,9,16,11,0,169.0,381.0,1.2,19.0,513.0,478.4,363.54
2016,9,16,11,15,303.0,352.0,1.4,19.0,594.5,554.8,423.08
2016,9,16,11,30,437.0,323.0,1.6,19.0,676.0,638.26,486.17
2016,9,16,11,45,277.0,359.0,1.85,19.5,583.5,562.95,428.92
2016,9,16,12,0,117.0,395.0,2.1,20.0,491.0,479.42,364.86
2016,9,16,12,15,120.0,391.5,2.3,20.0,489.5,483.27,368.97
2016,9,16,12,30,123.0,388.0,2.5,20.0,488.0,486.71,372.28
2016,9,16,12,45,124.5,385.5,2.7,20.0,485.5,489.5,375.08
2016,9,16,13,0,126.0,383.0,2.9,20.0,483.0,491.85,377.59
2016,9,16,13,15,170.5,373.0,2.95,19.5,505.0,521.67,402.19
2016,9,16,13,30,215.0,363.0,3.0,19.0,527.0,550.8,426.19
2016,9,16,13,45,274.5,337.5,3.05,19.0,539.5,581.48,451.09
2016,9,16,14,0,334.0,312.0,3.1,19.0,552.0,603.87,469.96
2016,9,16,14,15,219.5,307.0,3.05,19.0,461.5,498.12,389.4
2016,9,16,14,30,105.0,302.0,3.0,19.0,371.0,394.2,308.79
2016,9,16,14,45,170.0,281.5,3.0,19.0,386.0,430.25,339.31
2016,9,16,15,0,235.0,261.0,3.0,19.0,401.0,455.52,360.93
2016,9,16,15,15,197.5,243.0,2.95,19.0,354.5,405.22,322.2
2016,9,16,15,30,160.0,225.0,2.9,19.0,308.0,356.14,284.22
2016,9,16,15,45,87.0,189.0,2.85,19.0,233.5,256.73,205.26
2016,9,16,16,0,14.0,153.0,2.8,19.0,159.0,162.94,128.93
2016,9,16,16,15,9.5,135.0,2.75,18.5,139.0,141.98,112.46
2016,9,16,16,30,5.0,117.0,2.7,18.0,119.0,121.3,95.79
2016,9,16,16,45,2.5,97.5,2.65,18.0,98.5,100.25,78.36
2016,9,16,17,0,0.0,78.0,2.6,18.0,78.0,79.26,60.7
2016,9,16,17,15,201.5,59.5,2.6,17.5,88.0,163.28,128.86
2016,9,16,17,30,403.0,41.0,2.6,17.0,98.0,221.19,168.79
2016,9,16,17,45,266.0,28.0,2.6,16.5,59.0,141.61,92.29
2016,9,16,18,0,129.0,15.0,2.6,16.0,20.0,52.84,0.0
2016,9,16,18,15,64.5,7.5,2.6,15.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.0,1.2,14.0,35.5,11.99,0.0
2016,9,17,6,30,356.0,32.0,1.1,14.0,71.0,24.5,14.96
2016,9,17,6,45,453.0,40.5,1.0,14.5,118.5,29.37,20.16
2016,9,17,7,0,550.0,49.0,0.9,15.0,166.0,34.0,24.59
2016,9,17,7,15,275.0,57.5,0.8,15.0,116.0,41.48,31.45
2016,9,17,7,30,0.0,66.0,0.7,15.0,66.0,63.54,48.5
2016,9,17,7,45,0.0,79.0,0.6,15.5,79.0,75.77,58.58
2016,9,17,8,0,0.0,92.0,0.5,16.0,92.0,88.05,68.49
2016,9,17,8,15,1.0,124.0,0.5,16.0,124.5,117.66,92.58
2016,9,17,8,30,2.0,156.0,0.5,16.0,157.0,147.39,116.28
2016,9,17,8,45,98.5,204.0,0.55,16.5,260.0,213.45,166.15
2016,9,17,9,0,195.0,252.0,0.6,17.0,363.0,296.17,228.61
2016,9,17,9,15,198.0,271.5,0.65,17.5,391.5,326.04,251.15
2016,9,17,9,30,201.0,291.0,0.7,18.0,420.0,356.04,273.74
2016,9,17,9,45,148.5,306.0,0.8,18.5,404.0,354.53,272.44
2016,9,17,10,0,96.0,321.0,0.9,19.0,388.0,350.86,269.12
2016,9,17,10,15,503.0,205.0,1.0,19.0,578.0,481.52,371.84
2016,9,17,10,30,910.0,89.0,1.1,19.0,768.0,647.24,496.53
2016,9,17,10,45,500.0,227.5,1.25,19.5,602.5,541.09,414.53
2016,9,17,11,0,90.0,366.0,1.4,20.0,437.0,410.47,311.9
2016,9,17,11,15,256.0,347.0,1.55,20.0,552.0,515.75,393.91
2016,9,17,11,30,422.0,328.0,1.7,20.0,667.0,630.57,479.53
2016,9,17,11,45,247.0,351.0,1.9,20.0,550.0,531.59,405.36
2016,9,17,12,0,72.0,374.0,2.1,20.0,433.0,421.26,321.32
2016,9,17,12,15,74.0,371.5,2.25,20.0,431.5,423.62,324.15
2016,9,17,12,30,76.0,369.0,2.4,20.0,430.0,425.75,326.24
2016,9,17,12,45,96.5,374.0,2.6,20.0,450.5,450.3,345.63
2016,9,17,13,0,117.0,379.0,2.8,20.0,471.0,479.99,368.66
2016,9,17,13,15,119.0,368.0,2.9,20.0,460.0,473.49,364.42
2016,9,17,13,30,121.0,357.0,3.0,20.0,449.0,466.39,359.94
2016,9,17,13,45,84.5,329.0,3.1,20.0,392.0,402.75,312.09
2016,9,17,14,0,48.0,301.0,3.2,20.0,335.0,344.98,268.0
2016,9,17,14,15,47.0,287.0,3.25,19.5,319.5,330.71,258.29
2016,9,17,14,30,46.0,273.0,3.3,19.0,304.0,316.22,248.19
2016,9,17,14,45,41.0,253.0,3.35,19.0,279.5,291.96,229.84
2016,9,17,15,0,36.0,233.0,3.4,19.0,255.0,267.6,211.28
2016,9,17,15,15,33.0,214.5,3.4,19.0,233.0,246.31,195.01
2016,9,17,15,30,30.0,196.0,3.4,19.0,211.0,224.97,178.56
2016,9,17,15,45,20.5,172.5,3.4,19.0,182.5,187.17,148.53
2016,9,17,16,0,11.0,149.0,3.4,19.0,154.0,156.82,124.16
2016,9,17,16,15,6.5,131.0,3.3,18.5,134.0,135.95,107.57
2016,9,17,16,30,2.0,113.0,3.2,18.0,114.0,115.37,90.9
2016,9,17,16,45,1.0,93.5,3.15,18.0,94.0,95.18,74.16
2016,9,17,17,0,0.0,74.0,3.1,18.0,74.0,74.91,57.07
2016,9,17,17,15,187.5,57.0,3.05,17.5,82.5,153.36,120.57
2016,9,17,17,30,375.0,40.0,3.0,17.0,91.0,207.3,157.35
2016,9,17,17,45,239.5,26.5,3.0,17.0,54.0,128.34,78.72
2016,9,17,18,0,104.0,13.0,3.0,17.0,17.0,43.0,0.0
2016,9,17,18,15,52.0,6.5,3.0,16.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.5,0.75,15.5,34.0,11.64,0.0
2016,9,18,6,30,343.0,31.0,0.8,16.0,68.0,23.72,14.04
2016,9,18,6,45,438.5,40.0,0.9,16.5,114.5,29.08,19.69
2016,9,18,7,0,534.0,49.0,1.0,17.0,161.0,34.15,24.49
2016,9,18,7,15,592.5,55.5,0.95,17.0,211.5,37.46,27.62
2016,9,18,7,30,651.0,62.0,0.9,17.0,262.0,78.94,40.51
2016,9,18,7,45,691.0,66.5,0.85,17.5,313.0,125.92,70.34
2016,9,18,8,0,731.0,71.0,0.8,18.0,364.0,173.5,106.57
2016,9,18,8,15,759.0,74.5,0.75,18.5,413.0,221.42,146.57
2016,9,18,8,30,787.0,78.0,0.7,19.0,462.0,271.59,189.38
2016,9,18,8,45,806.5,81.0,0.7,19.5,507.0,320.66,231.51
2016,9,18,9,0,826.0,84.0,0.7,20.0,552.0,370.65,273.48
2016,9,18,9,15,841.5,86.0,0.8,20.5,592.5,422.17,315.92
2016,9,18,9,30,857.0,88.0,0.9,21.0,633.0,470.05,354.56
2016,9,18,9,45,878.0,85.5,1.0,22.0,670.5,516.27,390.28
2016,9,18,10,0,899.0,83.0,1.1,23.0,708.0,562.37,424.84
2016,9,18,10,15,906.5,84.0,1.3,23.5,736.0,603.57,456.42
2016,9,18,10,30,914.0,85.0,1.5,24.0,764.0,643.15,486.18
2016,9,18,10,45,918.5,86.5,1.7,24.5,784.5,679.47,513.03
2016,9,18,11,0,923.0,88.0,1.9,25.0,805.0,713.61,537.27
2016,9,18,11,15,926.0,88.5,2.05,25.0,818.0,743.4,558.15
2016,9,18,11,30,929.0,89.0,2.2,25.0,831.0,770.62,577.32
2016,9,18,11,45,929.5,89.5,2.4,25.5,836.0,793.25,592.58
2016,9,18,12,0,930.0,90.0,2.6,26.0,841.0,812.99,605.9
2016,9,18,12,15,929.5,90.0,2.7,26.0,838.0,828.43,616.91
2016,9,18,12,30,929.0,90.0,2.8,26.0,835.0,840.79,625.97
2016,9,18,12,45,923.5,91.0,2.95,26.0,823.5,846.97,631.3
2016,9,18,13,0,918.0,92.0,3.1,26.0,812.0,849.93,634.6
2016,9,18,13,15,913.5,91.0,3.15,26.0,793.0,848.44,634.4
2016,9,18,13,30,909.0,90.0,3.2,26.0,774.0,843.76,632.2
2016,9,18,13,45,902.0,89.0,3.25,26.0,748.0,833.92,626.59
2016,9,18,14,0,895.0,88.0,3.3,26.0,722.0,821.05,619.02
2016,9,18,14,15,885.0,86.5,3.35,26.0,688.5,802.32,607.47
2016,9,18,14,30,875.0,85.0,3.4,26.0,655.0,780.87,594.07
2016,9,18,14,45,861.5,83.0,3.5,26.0,616.0,753.62,576.78
2016,9,18,15,0,848.0,81.0,3.6,26.0,577.0,724.11,557.76
2016,9,18,15,15,829.5,78.5,3.6,25.5,532.5,692.41,537.66
2016,9,18,15,30,811.0,76.0,3.6,25.0,488.0,655.14,513.18
2016,9,18,15,45,786.0,73.0,3.65,25.0,440.0,611.66,482.19
2016,9,18,16,0,761.0,70.0,3.7,25.0,392.0,567.52,449.18
2016,9,18,16,15,725.5,66.0,3.65,24.0,341.0,515.66,410.71
2016,9,18,16,30,690.0,62.0,3.6,23.0,290.0,464.53,371.32
2016,9,18,16,45,638.5,56.5,3.6,22.5,238.5,406.94,324.58
2016,9,18,17,0,587.0,51.0,3.6,22.0,187.0,350.2,276.79
2016,9,18,17,15,503.5,43.0,3.55,21.5,138.5,280.22,217.02
2016,9,18,17,30,420.0,35.0,3.5,21.0,90.0,217.07,160.93
2016,9,18,17,45,274.5,23.5,3.45,20.5,52.5,134.11,74.58
2016,9,18,18,0,129.0,12.0,3.4,20.0,15.0,48.66,0.0
2016,9,18,18,15,64.5,6.0,3.2,19.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
