Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,131.5,17.0,1.4,16.0,30.5,13.23,0.0
2016,9,19,6,30,263.0,34.0,1.5,16.0,61.0,26.84,16.43
2016,9,19,6,45,359.5,45.5,1.6,16.5,105.5,34.35,24.19
2016,9,19,7,0,456.0,57.0,1.7,17.0,150.0,41.41,30.81
2016,9,19,7,15,518.0,65.0,1.7,17.0,199.5,44.94,34.18
2016,9,19,7,30,580.0,73.0,1.7,17.0,249.0,82.63,46.42
2016,9,19,7,45,628.0,77.5,1.7,17.5,300.0,123.49,71.27
2016,9,19,8,0,676.0,82.0,1.7,18.0,351.0,169.19,105.68
2016,9,19,8,15,705.5,86.5,1.75,18.0,399.0,215.63,144.81
2016,9,19,8,30,735.0,91.0,1.8,18.0,447.0,267.56,189.72
2016,9,19,8,45,762.5,92.0,1.85,18.5,493.0,314.68,230.71
2016,9,19,9,0,790.0,93.0,1.9,19.0,539.0,363.56,272.61
2016,9,19,9,15,806.0,96.0,1.95,19.5,579.0,411.09,312.72
2016,9,19,9,30,822.0,99.0,2.0,20.0,619.0,458.77,351.86
2016,9,19,9,45,832.5,101.5,2.1,20.5,653.0,503.19,387.66
2016,9,19,10,0,843.0,104.0,2.2,21.0,687.0,549.15,423.54
2016,9,19,10,15,851.5,105.5,2.3,21.0,715.0,589.32,455.23
2016,9,19,10,30,860.0,107.0,2.4,21.0,743.0,628.08,485.3
2016,9,19,10,45,871.5,105.5,2.5,21.5,765.0,664.36,512.17
2016,9,19,11,0,883.0,104.0,2.6,22.0,787.0,698.99,537.37
2016,9,19,11,15,886.5,104.5,2.7,22.0,800.0,728.06,558.09
2016,9,19,11,30,890.0,105.0,2.8,22.0,813.0,754.71,576.91
2016,9,19,11,45,896.5,103.0,2.9,22.5,819.5,778.61,592.7
2016,9,19,12,0,903.0,101.0,3.0,23.0,826.0,799.91,606.68
2016,9,19,12,15,902.5,101.0,3.15,23.0,823.5,814.97,617.84
2016,9,19,12,30,902.0,101.0,3.3,23.0,821.0,827.02,627.08
2016,9,19,12,45,894.0,103.0,3.45,23.5,808.5,832.0,630.31
2016,9,19,13,0,886.0,105.0,3.6,24.0,796.0,833.84,631.51
2016,9,19,13,15,881.5,104.5,3.7,23.5,777.5,832.87,633.09
2016,9,19,13,30,877.0,104.0,3.8,23.0,759.0,828.85,632.68
2016,9,19,13,45,873.5,101.0,3.95,23.0,734.5,819.97,627.97
2016,9,19,14,0,870.0,98.0,4.1,23.0,710.0,808.08,621.22
2016,9,19,14,15,860.0,96.0,4.1,23.0,677.0,789.17,608.94
2016,9,19,14,30,850.0,94.0,4.1,23.0,644.0,767.62,594.84
2016,9,19,14,45,839.5,90.5,4.2,23.0,606.0,745.53,580.73
2016,9,19,15,0,829.0,87.0,4.3,23.0,568.0,717.14,561.94
2016,9,19,15,15,810.0,84.5,4.25,22.5,523.5,681.64,538.36
2016,9,19,15,30,791.0,82.0,4.2,22.0,479.0,644.61,513.32
2016,9,19,15,45,768.5,77.5,4.2,22.0,431.5,601.73,481.47
2016,9,19,16,0,746.0,73.0,4.2,22.0,384.0,558.07,448.06
2016,9,19,16,15,709.5,68.5,4.1,21.5,333.5,505.68,407.53
2016,9,19,16,30,673.0,64.0,4.0,21.0,283.0,456.44,368.09
2016,9,19,16,45,621.5,58.0,3.9,20.5,232.0,397.08,319.24
2016,9,19,17,0,570.0,52.0,3.8,20.0,181.0,340.67,271.03
2016,9,19,17,15,483.5,43.5,3.75,19.5,133.0,269.97,210.11
2016,9,19,17,30,397.0,35.0,3.7,19.0,85.0,206.4,153.04
2016,9,19,17,45,249.0,22.5,3.65,18.5,49.0,121.9,59.62
2016,9,19,18,0,101.0,10.0,3.6,18.0,13.0,38.23,0.0
2016,9,19,18,15,50.5,5.0,3.55,17.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,142.5,17.0,2.75,15.0,31.5,13.28,0.0
2016,9,20,6,30,285.0,34.0,2.9,15.0,63.0,27.08,16.47
2016,9,20,6,45,387.0,44.5,3.1,15.5,108.5,33.63,23.6
2016,9,20,7,0,489.0,55.0,3.3,16.0,154.0,39.82,29.5
2016,9,20,7,15,552.0,62.5,3.35,16.0,204.5,43.02,32.59
2016,9,20,7,30,615.0,70.0,3.4,16.0,255.0,80.15,44.13
2016,9,20,7,45,307.5,86.0,3.45,16.0,178.5,97.77,63.98
2016,9,20,8,0,0.0,102.0,3.5,16.0,102.0,96.88,76.02
2016,9,20,8,15,3.5,132.0,3.55,16.0,133.5,125.07,99.06
2016,9,20,8,30,7.0,162.0,3.6,16.0,165.0,153.73,122.2
2016,9,20,8,45,22.0,192.0,3.65,16.5,204.5,186.41,147.83
2016,9,20,9,0,37.0,222.0,3.7,17.0,244.0,216.51,171.21
2016,9,20,9,15,31.5,231.0,3.7,17.0,250.5,225.86,178.48
2016,9,20,9,30,26.0,240.0,3.7,17.0,257.0,238.09,187.94
2016,9,20,9,45,19.0,233.5,3.7,17.5,246.5,230.91,181.6
2016,9,20,10,0,12.0,227.0,3.7,18.0,236.0,222.78,174.53
2016,9,20,10,15,78.0,289.0,3.7,18.0,346.5,316.6,248.63
2016,9,20,10,30,144.0,351.0,3.7,18.0,457.0,416.48,325.78
2016,9,20,10,45,172.0,361.0,3.75,18.0,491.0,451.4,352.44
2016,9,20,11,0,200.0,371.0,3.8,18.0,525.0,487.81,380.35
2016,9,20,11,15,233.0,372.5,3.85,18.0,555.0,520.97,405.92
2016,9,20,11,30,266.0,374.0,3.9,18.0,585.0,556.13,432.89
2016,9,20,11,45,212.5,382.5,4.0,18.5,551.5,532.12,413.14
2016,9,20,12,0,159.0,391.0,4.1,19.0,518.0,506.32,392.12
2016,9,20,12,15,263.5,369.5,4.2,19.0,579.0,575.55,446.95
2016,9,20,12,30,368.0,348.0,4.3,19.0,640.0,644.04,500.33
2016,9,20,12,45,432.5,315.0,4.45,19.0,654.0,673.35,524.4
2016,9,20,13,0,497.0,282.0,4.6,19.0,668.0,698.29,545.59
2016,9,20,13,15,424.0,302.5,4.7,19.0,626.0,663.75,519.07
2016,9,20,13,30,351.0,323.0,4.8,19.0,584.0,622.7,487.79
2016,9,20,13,45,247.5,326.0,4.95,19.0,507.0,543.55,427.13
2016,9,20,14,0,144.0,329.0,5.1,19.0,430.0,458.08,360.51
2016,9,20,14,15,192.5,308.5,5.1,18.5,436.5,475.34,376.92
2016,9,20,14,30,241.0,288.0,5.1,18.0,443.0,490.39,391.34
2016,9,20,14,45,162.5,269.0,5.2,18.0,371.0,408.62,326.88
2016,9,20,15,0,84.0,250.0,5.3,18.0,299.0,321.69,257.42
2016,9,20,15,15,57.5,220.5,5.35,17.5,253.0,270.55,217.25
2016,9,20,15,30,31.0,191.0,5.4,17.0,207.0,220.3,177.03
2016,9,20,15,45,35.0,175.0,5.45,17.0,191.0,206.37,166.36
2016,9,20,16,0,39.0,159.0,5.5,17.0,175.0,192.11,155.19
2016,9,20,16,15,33.5,139.0,5.5,17.0,151.5,167.27,134.88
2016,9,20,16,30,28.0,119.0,5.5,17.0,128.0,142.64,114.46
2016,9,20,16,45,263.0,89.0,5.5,17.0,149.0,239.57,196.13
2016,9,20,17,0,498.0,59.0,5.5,17.0,170.0,312.78,252.94
2016,9,20,17,15,407.0,49.0,5.4,16.5,123.5,241.9,190.58
2016,9,20,17,30,316.0,39.0,5.3,16.0,77.0,178.42,132.93
2016,9,20,17,45,158.0,19.5,5.25,16.0,38.5,84.64,32.03
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,130.0,17.0,5.15,14.0,30.0,13.32,0.0
2016,9,21,6,30,260.0,34.0,5.4,14.0,60.0,26.37,15.72
2016,9,21,6,45,365.0,45.0,5.7,14.5,105.0,34.32,24.24
2016,9,21,7,0,470.0,56.0,6.0,15.0,150.0,40.95,30.57
2016,9,21,7,15,535.0,63.5,6.1,15.0,200.0,44.08,33.64
2016,9,21,7,30,600.0,71.0,6.2,15.0,250.0,78.57,44.11
2016,9,21,7,45,316.5,109.5,6.3,15.0,205.5,116.71,79.97
2016,9,21,8,0,33.0,148.0,6.4,15.0,161.0,137.14,108.68
2016,9,21,8,15,24.5,159.5,6.45,15.0,170.0,153.04,122.07
2016,9,21,8,30,16.0,171.0,6.5,15.0,179.0,163.76,131.02
2016,9,21,8,45,55.5,207.0,6.6,15.5,238.0,205.11,163.5
2016,9,21,9,0,95.0,243.0,6.7,16.0,297.0,254.43,202.54
2016,9,21,9,15,70.0,250.5,6.75,16.0,291.5,257.85,205.62
2016,9,21,9,30,45.0,258.0,6.8,16.0,286.0,258.65,206.25
2016,9,21,9,45,32.5,253.5,6.9,16.0,274.5,252.44,201.06
2016,9,21,10,0,20.0,249.0,7.0,16.0,263.0,247.29,196.62
2016,9,21,10,15,31.5,278.0,7.0,16.0,301.0,279.93,222.61
2016,9,21,10,30,43.0,307.0,7.0,16.0,339.0,316.29,251.42
2016,9,21,10,45,69.0,333.5,7.0,16.0,386.0,360.69,286.75
2016,9,21,11,0,95.0,360.0,7.0,16.0,433.0,407.0,323.39
2016,9,21,11,15,134.5,371.5,7.0,16.0,477.0,450.56,358.18
2016,9,21,11,30,174.0,383.0,7.0,16.0,521.0,496.35,394.56
2016,9,21,11,45,166.5,385.5,7.0,16.0,518.0,500.02,397.19
2016,9,21,12,0,159.0,388.0,7.0,16.0,515.0,502.87,399.28
2016,9,21,12,15,181.5,385.5,7.1,16.0,529.5,523.44,416.12
2016,9,21,12,30,204.0,383.0,7.2,16.0,544.0,543.97,432.94
2016,9,21,12,45,207.5,376.0,7.3,16.5,538.0,544.48,433.09
2016,9,21,13,0,211.0,369.0,7.4,17.0,532.0,544.19,432.73
2016,9,21,13,15,559.0,236.5,7.45,17.0,653.5,704.06,566.46
2016,9,21,13,30,907.0,104.0,7.5,17.0,775.0,846.09,678.37
2016,9,21,13,45,903.0,102.0,7.55,17.0,749.5,837.62,672.53
2016,9,21,14,0,899.0,100.0,7.6,17.0,724.0,826.06,665.03
2016,9,21,14,15,888.5,98.0,7.65,17.0,690.0,806.4,651.46
2016,9,21,14,30,878.0,96.0,7.7,17.0,656.0,784.01,635.87
2016,9,21,14,45,866.0,93.0,7.75,17.0,616.5,760.82,619.66
2016,9,21,15,0,854.0,90.0,7.8,17.0,577.0,731.32,598.53
2016,9,21,15,15,834.0,87.0,7.75,16.5,531.0,694.0,572.01
2016,9,21,15,30,814.0,84.0,7.7,16.0,485.0,655.13,543.7
2016,9,21,15,45,790.0,79.5,7.7,16.0,436.0,610.69,508.35
2016,9,21,16,0,766.0,75.0,7.7,16.0,387.0,565.5,471.61
2016,9,21,16,15,726.5,70.5,7.65,16.0,334.5,510.9,426.15
2016,9,21,16,30,687.0,66.0,7.6,16.0,282.0,459.94,382.4
2016,9,21,16,45,623.0,60.5,7.55,16.0,229.0,394.81,325.77
2016,9,21,17,0,559.0,55.0,7.5,16.0,176.0,333.57,270.93
2016,9,21,17,15,460.0,46.0,7.45,15.5,127.5,258.36,204.19
2016,9,21,17,30,361.0,37.0,7.4,15.0,79.0,191.17,141.79
2016,9,21,17,45,180.5,18.5,7.4,15.0,39.5,90.7,21.51
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,124.0,17.0,7.75,14.0,29.0,13.37,0.0
2016,9,22,6,30,248.0,34.0,7.8,14.0,58.0,26.46,15.5
2016,9,22,6,45,356.0,45.5,7.85,14.0,103.0,35.04,24.86
2016,9,22,7,0,464.0,57.0,7.9,14.0,148.0,42.11,31.69
2016,9,22,7,15,531.0,65.0,7.75,14.0,199.0,45.61,35.13
2016,9,22,7,30,598.0,73.0,7.6,14.0,250.0,78.51,45.02
2016,9,22,7,45,651.0,77.0,7.45,14.5,302.0,119.95,69.11
2016,9,22,8,0,704.0,81.0,7.3,15.0,354.0,166.76,104.23
2016,9,22,8,15,735.0,85.0,7.15,15.0,403.5,214.25,144.98
2016,9,22,8,30,766.0,89.0,7.0,15.0,453.0,267.3,192.25
2016,9,22,8,45,569.5,151.0,6.85,15.5,436.5,299.95,228.47
2016,9,22,9,0,373.0,213.0,6.7,16.0,420.0,318.32,249.6
2016,9,22,9,15,612.5,155.0,6.6,16.0,524.0,378.16,297.58
2016,9,22,9,30,852.0,97.0,6.5,16.0,628.0,462.9,367.2
2016,9,22,9,45,682.0,164.0,6.4,16.5,604.0,478.0,381.22
2016,9,22,10,0,512.0,231.0,6.3,17.0,580.0,480.21,382.98
2016,9,22,10,15,708.5,164.0,6.2,17.0,668.0,551.72,442.13
2016,9,22,10,30,905.0,97.0,6.1,17.0,756.0,637.64,512.04
2016,9,22,10,45,911.0,97.5,6.0,17.5,776.5,673.49,539.48
2016,9,22,11,0,917.0,98.0,5.9,18.0,797.0,707.26,564.85
2016,9,22,11,15,919.5,98.5,5.85,18.0,809.5,736.34,586.42
2016,9,22,11,30,922.0,99.0,5.8,18.0,822.0,762.83,605.6
2016,9,22,11,45,921.0,100.5,5.8,18.0,826.0,785.01,621.76
2016,9,22,12,0,920.0,102.0,5.8,18.0,830.0,804.26,635.82
2016,9,22,12,15,919.0,101.5,5.85,18.0,826.0,818.5,646.5
2016,9,22,12,30,918.0,101.0,5.9,18.0,822.0,829.66,655.05
2016,9,22,12,45,912.5,102.0,5.95,18.0,810.0,835.63,659.94
2016,9,22,13,0,907.0,103.0,6.0,18.0,798.0,838.42,662.65
2016,9,22,13,15,902.0,102.0,6.0,18.0,778.5,836.39,661.73
2016,9,22,13,30,897.0,101.0,6.0,18.0,759.0,831.23,658.67
2016,9,22,13,45,886.0,101.0,6.05,18.0,731.5,819.25,650.91
2016,9,22,14,0,875.0,101.0,6.1,18.0,704.0,804.37,641.13
2016,9,22,14,15,863.5,99.0,6.1,18.0,670.0,784.2,627.25
2016,9,22,14,30,852.0,97.0,6.1,18.0,636.0,765.33,614.42
2016,9,22,14,45,834.5,95.5,6.2,18.0,595.5,736.26,594.21
2016,9,22,15,0,817.0,94.0,6.3,18.0,555.0,705.14,572.3
2016,9,22,15,15,796.0,91.0,6.4,17.5,510.5,668.08,546.63
2016,9,22,15,30,775.0,88.0,6.5,17.0,466.0,629.62,518.63
2016,9,22,15,45,742.5,85.0,6.6,17.0,416.5,582.65,481.66
2016,9,22,16,0,710.0,82.0,6.7,17.0,367.0,538.09,445.69
2016,9,22,16,15,668.5,77.0,6.65,16.5,316.0,484.18,401.85
2016,9,22,16,30,627.0,72.0,6.6,16.0,265.0,431.61,357.77
2016,9,22,16,45,562.5,65.0,6.6,16.0,214.0,367.13,301.95
2016,9,22,17,0,498.0,58.0,6.6,16.0,163.0,306.63,248.08
2016,9,22,17,15,399.0,47.5,6.4,15.5,116.5,232.81,182.9
2016,9,22,17,30,300.0,37.0,6.2,15.0,70.0,167.14,121.94
2016,9,22,17,45,150.0,18.5,6.05,15.0,35.0,77.85,0.85
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,155.5,14.0,2.7,13.0,28.5,13.76,0.0
2016,9,23,6,30,311.0,28.0,2.8,13.0,57.0,21.71,11.53
2016,9,23,6,45,416.0,37.0,2.9,13.5,102.0,27.2,18.09
2016,9,23,7,0,521.0,46.0,3.0,14.0,147.0,32.39,23.12
2016,9,23,7,15,582.5,52.5,2.95,14.5,197.0,35.19,25.81
2016,9,23,7,30,644.0,59.0,2.9,15.0,247.0,66.91,34.57
2016,9,23,7,45,687.0,63.0,2.9,15.5,297.5,112.76,61.45
2016,9,23,8,0,730.0,67.0,2.9,16.0,348.0,159.55,96.27
2016,9,23,8,15,757.5,70.5,2.85,16.0,396.0,206.88,136.42
2016,9,23,8,30,785.0,74.0,2.8,16.0,444.0,256.38,180.22
2016,9,23,8,45,806.0,76.0,2.8,16.5,488.5,304.53,223.24
2016,9,23,9,0,827.0,78.0,2.8,17.0,533.0,357.32,269.38
2016,9,23,9,15,841.0,80.0,2.75,17.0,572.5,404.28,310.62
2016,9,23,9,30,855.0,82.0,2.7,17.0,612.0,451.04,350.71
2016,9,23,9,45,866.5,83.0,2.7,17.5,646.0,495.28,387.24
2016,9,23,10,0,878.0,84.0,2.7,18.0,680.0,538.66,422.03
2016,9,23,10,15,885.5,85.0,2.7,18.5,707.0,578.71,453.35
2016,9,23,10,30,893.0,86.0,2.7,19.0,734.0,617.18,482.63
2016,9,23,10,45,898.0,87.0,2.75,19.5,753.5,652.3,508.92
2016,9,23,11,0,903.0,88.0,2.8,20.0,773.0,685.31,533.11
2016,9,23,11,15,905.5,88.5,2.9,20.0,785.0,713.83,553.81
2016,9,23,11,30,908.0,89.0,3.0,20.0,797.0,739.81,572.42
2016,9,23,11,45,908.0,89.5,3.2,20.0,801.0,761.28,588.34
2016,9,23,12,0,908.0,90.0,3.4,20.0,805.0,779.87,602.32
2016,9,23,12,15,645.0,214.5,3.55,20.0,721.5,718.9,556.84
2016,9,23,12,30,382.0,339.0,3.7,20.0,638.0,642.03,495.2
2016,9,23,12,45,637.5,215.5,3.9,20.0,705.5,733.14,570.04
2016,9,23,13,0,893.0,92.0,4.1,20.0,773.0,812.28,629.66
2016,9,23,13,15,664.5,189.0,4.25,19.5,689.0,737.76,576.85
2016,9,23,13,30,436.0,286.0,4.4,19.0,605.0,653.83,511.69
2016,9,23,13,45,649.0,188.0,4.6,19.0,642.5,724.68,571.92
2016,9,23,14,0,862.0,90.0,4.8,19.0,680.0,778.6,614.35
2016,9,23,14,15,851.5,88.5,4.9,18.5,647.0,759.76,602.96
2016,9,23,14,30,841.0,87.0,5.0,18.0,614.0,738.34,589.98
2016,9,23,14,45,828.5,84.0,5.15,18.0,576.0,711.35,571.77
2016,9,23,15,0,816.0,81.0,5.3,18.0,538.0,686.05,554.69
2016,9,23,15,15,797.0,78.5,5.35,18.0,494.5,650.95,529.53
2016,9,23,15,30,778.0,76.0,5.4,18.0,451.0,614.4,502.47
2016,9,23,15,45,751.0,72.5,5.5,18.0,403.5,570.4,468.28
2016,9,23,16,0,724.0,69.0,5.6,18.0,356.0,525.98,432.88
2016,9,23,16,15,685.0,64.5,5.55,17.5,306.5,473.51,390.46
2016,9,23,16,30,646.0,60.0,5.5,17.0,257.0,424.42,349.37
2016,9,23,16,45,589.0,54.0,5.45,16.5,207.0,364.4,297.96
2016,9,23,17,0,532.0,48.0,5.4,16.0,157.0,307.91,247.83
2016,9,23,17,15,436.5,39.0,5.3,15.5,111.5,236.46,184.48
2016,9,23,17,30,341.0,30.0,5.2,15.0,66.0,173.27,123.92
2016,9,23,17,45,170.5,15.0,5.15,15.0,33.0,79.61,0.0
2016,9,23,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,174.5,12.5,2.0,14.0,28.0,12.29,0.0
2016,9,24,6,30,349.0,25.0,2.0,14.0,56.0,19.01,9.07
2016,9,24,6,45,451.5,33.5,2.05,14.5,102.0,24.23,15.4
2016,9,24,7,0,554.0,42.0,2.1,15.0,148.0,31.85,22.52
2016,9,24,7,15,614.5,47.5,2.05,15.0,198.0,34.27,24.94
2016,9,24,7,30,675.0,53.0,2.0,15.0,248.0,64.27,32.43
2016,9,24,7,45,715.5,57.0,1.95,15.5,299.0,108.12,56.68
2016,9,24,8,0,756.0,61.0,1.9,16.0,350.0,155.92,91.98
2016,9,24,8,15,784.0,64.0,1.9,16.5,399.0,204.14,132.38
2016,9,24,8,30,812.0,67.0,1.9,17.0,448.0,254.54,176.37
2016,9,24,8,45,833.0,69.0,1.95,17.5,493.5,307.74,223.15
2016,9,24,9,0,854.0,71.0,2.0,18.0,539.0,357.88,266.96
2016,9,24,9,15,869.0,73.0,2.15,18.5,579.0,406.34,308.84
2016,9,24,9,30,884.0,75.0,2.3,19.0,619.0,454.65,349.56
2016,9,24,9,45,898.0,75.0,2.45,20.0,654.5,500.27,386.47
2016,9,24,10,0,912.0,75.0,2.6,21.0,690.0,545.15,421.7
2016,9,24,10,15,920.0,76.0,2.65,21.0,717.5,586.65,454.78
2016,9,24,10,30,928.0,77.0,2.7,21.0,745.0,626.51,485.93
2016,9,24,10,45,933.5,77.5,2.75,21.5,766.0,662.5,512.67
2016,9,24,11,0,939.0,78.0,2.8,22.0,787.0,696.29,537.25
2016,9,24,11,15,942.0,78.5,2.85,22.5,799.5,726.01,557.01
2016,9,24,11,30,945.0,79.0,2.9,23.0,812.0,753.1,574.79
2016,9,24,11,45,946.5,79.0,2.95,23.5,817.0,775.82,589.46
2016,9,24,12,0,948.0,79.0,3.0,24.0,822.0,795.6,602.1
2016,9,24,12,15,947.5,79.0,3.1,24.0,818.5,810.81,613.1
2016,9,24,12,30,947.0,79.0,3.2,24.0,815.0,822.85,622.05
2016,9,24,12,45,936.5,83.0,3.35,24.0,801.5,827.94,626.6
2016,9,24,13,0,926.0,87.0,3.5,24.0,788.0,829.75,629.05
2016,9,24,13,15,921.0,86.0,3.6,24.0,768.5,827.48,628.53
2016,9,24,13,30,916.0,85.0,3.7,24.0,749.0,822.01,625.93
2016,9,24,13,45,907.0,84.5,3.85,24.0,722.0,810.77,619.62
2016,9,24,14,0,898.0,84.0,4.0,24.0,695.0,796.55,611.28
2016,9,24,14,15,887.5,82.5,4.05,23.5,661.0,777.2,600.09
2016,9,24,14,30,877.0,81.0,4.1,23.0,627.0,755.15,586.95
2016,9,24,14,45,861.5,79.5,4.2,23.0,587.0,726.89,568.27
2016,9,24,15,0,846.0,78.0,4.3,23.0,547.0,696.49,547.89
2016,9,24,15,15,826.0,75.5,4.35,22.5,502.5,663.8,526.47
2016,9,24,15,30,806.0,73.0,4.4,22.0,458.0,625.81,500.28
2016,9,24,15,45,778.0,70.0,4.45,22.0,409.0,580.97,466.36
2016,9,24,16,0,750.0,67.0,4.5,22.0,360.0,535.72,431.21
2016,9,24,16,15,710.5,62.5,4.45,21.0,309.0,482.19,389.82
2016,9,24,16,30,671.0,58.0,4.4,20.0,258.0,429.76,347.66
2016,9,24,16,45,609.5,52.5,4.4,19.5,207.5,369.61,297.04
2016,9,24,17,0,548.0,47.0,4.4,19.0,157.0,311.15,246.1
2016,9,24,17,15,448.0,38.0,4.3,18.5,110.5,237.71,181.99
2016,9,24,17,30,348.0,29.0,4.2,18.0,64.0,172.96,119.27
2016,9,24,17,45,174.0,14.5,4.1,17.5,32.0,78.32,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,25,6,15,170.5,13.0,2.9,16.5,27.5,12.78,0.0
2016,9,25,6,30,341.0,26.0,3.0,17.0,55.0,20.13,9.38
2016,9,25,6,45,455.0,34.0,3.15,17.5,102.0,24.83,15.62
2016,9,25,7,0,569.0,42.0,3.3,18.0,149.0,32.03,22.34
2016,9,25,7,15,631.0,48.0,3.15,18.0,200.5,34.9,25.13
2016,9,25,7,30,693.0,54.0,3.0,18.0,252.0,63.84,32.17
2016,9,25,7,45,735.0,57.5,2.9,18.5,304.0,108.2,55.66
2016,9,25,8,0,777.0,61.0,2.8,19.0,356.0,156.67,90.72
2016,9,25,8,15,804.5,64.0,2.7,19.5,405.5,205.78,131.41
2016,9,25,8,30,832.0,67.0,2.6,20.0,455.0,260.94,178.87
2016,9,25,8,45,851.5,69.5,2.55,21.0,500.5,311.09,222.53
2016,9,25,9,0,871.0,72.0,2.5,22.0,546.0,361.98,266.06
2016,9,25,9,15,885.0,73.5,2.45,23.0,586.0,410.32,306.57
2016,9,25,9,30,899.0,75.0,2.4,24.0,626.0,458.4,345.5
2016,9,25,9,45,914.5,74.0,2.35,25.0,661.5,504.36,381.5
2016,9,25,10,0,930.0,73.0,2.3,26.0,697.0,549.65,415.7
2016,9,25,10,15,936.5,74.0,2.15,26.5,724.5,590.93,446.21
2016,9,25,10,30,943.0,75.0,2.0,27.0,752.0,630.4,474.32
2016,9,25,10,45,946.0,76.5,1.85,27.5,771.5,666.2,498.81
2016,9,25,11,0,949.0,78.0,1.7,28.0,791.0,699.63,520.79
2016,9,25,11,15,951.5,78.5,1.5,28.5,803.5,729.21,537.73
2016,9,25,11,30,954.0,79.0,1.3,29.0,816.0,756.11,552.15
2016,9,25,11,45,953.0,80.0,1.15,29.5,819.5,778.13,563.42
2016,9,25,12,0,952.0,81.0,1.0,30.0,823.0,797.1,572.43
2016,9,25,12,15,951.0,81.0,0.8,30.0,819.0,811.93,578.95
2016,9,25,12,30,950.0,81.0,0.6,30.0,815.0,823.57,583.12
2016,9,25,12,45,941.0,83.5,0.4,30.5,801.5,828.29,581.57
2016,9,25,13,0,932.0,86.0,0.2,31.0,788.0,829.72,578.19
2016,9,25,13,15,926.5,85.5,0.4,31.0,768.0,827.53,580.79
2016,9,25,13,30,921.0,85.0,0.6,31.0,748.0,822.14,581.59
2016,9,25,13,45,911.0,84.5,0.85,31.0,720.0,810.06,578.75
2016,9,25,14,0,901.0,84.0,1.1,31.0,692.0,794.99,573.51
2016,9,25,14,15,890.0,82.5,1.3,30.5,658.0,775.21,565.26
2016,9,25,14,30,879.0,81.0,1.5,30.0,624.0,752.73,554.81
2016,9,25,14,45,861.0,80.0,1.7,30.0,583.0,723.18,538.03
2016,9,25,15,0,843.0,79.0,1.9,30.0,542.0,691.6,519.4
2016,9,25,15,15,822.5,76.5,2.05,29.5,497.0,658.69,500.0
2016,9,25,15,30,802.0,74.0,2.2,29.0,452.0,620.51,475.53
2016,9,25,15,45,770.5,71.0,2.35,28.5,402.5,573.69,443.25
2016,9,25,16,0,739.0,68.0,2.5,28.0,353.0,526.7,409.61
2016,9,25,16,15,698.0,63.5,2.65,27.0,302.5,472.87,370.13
2016,9,25,16,30,657.0,59.0,2.8,26.0,252.0,420.27,329.72
2016,9,25,16,45,591.0,53.0,2.95,25.5,201.0,358.4,279.59
2016,9,25,17,0,525.0,47.0,3.1,25.0,150.0,298.44,229.17
2016,9,25,17,15,423.5,37.5,3.15,24.0,104.0,225.36,167.58
2016,9,25,17,30,322.0,28.0,3.2,23.0,58.0,161.23,105.38
2016,9,25,17,45,161.0,14.0,3.25,22.0,29.0,61.73,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,114.0,13.5,1.2,19.0,23.0,13.27,0.0
2016,9,26,6,30,228.0,27.0,1.2,19.0,46.0,21.27,9.68
2016,9,26,6,45,330.0,40.5,1.3,19.5,90.0,31.05,20.72
2016,9,26,7,0,432.0,54.0,1.4,20.0,134.0,40.23,29.2
2016,9,26,7,15,499.0,63.0,1.35,20.5,183.5,44.73,33.4
2016,9,26,7,30,566.0,72.0,1.3,21.0,233.0,69.76,40.33
2016,9,26,7,45,612.5,79.0,1.3,21.5,283.5,110.9,62.21
2016,9,26,8,0,659.0,86.0,1.3,22.0,334.0,156.73,94.42
2016,9,26,8,15,691.5,91.0,1.2,22.5,382.5,202.65,130.95
2016,9,26,8,30,724.0,96.0,1.1,23.0,431.0,251.33,171.29
2016,9,26,8,45,749.5,99.5,1.05,23.5,476.5,299.18,211.55
2016,9,26,9,0,775.0,103.0,1.0,24.0,522.0,351.42,254.55
2016,9,26,9,15,792.5,106.0,0.95,24.5,562.5,398.33,292.68
2016,9,26,9,30,810.0,109.0,0.9,25.0,603.0,445.54,329.85
2016,9,26,9,45,825.0,111.0,0.9,25.5,638.0,490.68,364.6
2016,9,26,10,0,840.0,113.0,0.9,26.0,673.0,535.41,397.96
2016,9,26,10,15,849.5,114.5,1.0,26.5,701.0,575.96,428.18
2016,9,26,10,30,859.0,116.0,1.1,27.0,729.0,615.19,456.77
2016,9,26,10,45,867.5,116.0,1.2,27.5,750.0,650.85,482.31
2016,9,26,11,0,876.0,116.0,1.3,28.0,771.0,685.22,506.46
2016,9,26,11,15,880.0,117.0,1.45,28.0,783.5,714.54,528.25
2016,9,26,11,30,884.0,118.0,1.6,28.0,796.0,741.46,547.62
2016,9,26,11,45,888.5,116.5,1.8,28.0,801.5,763.79,563.88
2016,9,26,12,0,893.0,115.0,2.0,28.0,807.0,783.45,578.42
2016,9,26,12,15,892.0,114.5,2.1,28.0,803.0,797.15,588.27
2016,9,26,12,30,891.0,114.0,2.2,28.0,799.0,807.84,596.26
2016,9,26,12,45,909.5,103.5,2.35,28.0,793.0,820.53,606.11
2016,9,26,13,0,928.0,93.0,2.5,28.0,787.0,830.1,613.94
2016,9,26,13,15,922.5,92.0,2.55,28.0,767.0,827.4,612.97
2016,9,26,13,30,917.0,91.0,2.6,28.0,747.0,821.5,610.06
2016,9,26,13,45,913.0,88.5,2.7,28.0,720.5,812.02,605.18
2016,9,26,14,0,909.0,86.0,2.8,28.0,694.0,799.42,598.24
2016,9,26,14,15,898.0,84.0,2.8,27.5,660.0,779.0,586.57
2016,9,26,14,30,887.0,82.0,2.8,27.0,626.0,755.86,573.02
2016,9,26,14,45,875.0,79.0,2.85,27.0,586.0,728.31,555.45
2016,9,26,15,0,863.0,76.0,2.9,27.0,546.0,698.42,536.09
2016,9,26,15,15,843.0,73.5,2.85,26.5,500.5,661.52,512.06
2016,9,26,15,30,823.0,71.0,2.8,26.0,455.0,626.93,488.57
2016,9,26,15,45,797.0,67.5,2.75,26.0,406.0,582.41,455.59
2016,9,26,16,0,771.0,64.0,2.7,26.0,357.0,537.31,421.34
2016,9,26,16,15,731.0,59.5,2.6,25.5,305.5,483.06,379.72
2016,9,26,16,30,691.0,55.0,2.5,25.0,254.0,429.93,337.45
2016,9,26,16,45,630.0,49.0,2.45,24.5,202.5,366.65,285.81
2016,9,26,17,0,569.0,43.0,2.4,24.0,151.0,306.99,235.13
2016,9,26,17,15,467.0,34.5,2.25,23.0,104.5,236.55,174.98
2016,9,26,17,30,365.0,26.0,2.1,22.0,58.0,171.72,107.64
2016,9,26,17,45,182.5,13.0,1.95,21.5,29.0,66.27,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,6,15,134.0,13.0,1.05,17.5,23.5,12.78,0.0
2016,9,27,6,30,268.0,26.0,1.1,18.0,47.0,20.48,8.61
2016,9,27,6,45,367.5,38.0,1.15,18.5,90.5,28.87,18.9
2016,9,27,7,0,467.0,50.0,1.2,19.0,134.0,36.73,26.28
2016,9,27,7,15,534.0,58.0,1.15,19.0,184.0,40.55,29.96
2016,9,27,7,30,601.0,66.0,1.1,19.0,234.0,63.98,36.02
2016,9,27,7,45,327.5,106.0,1.05,19.5,200.5,108.88,72.32
2016,9,27,8,0,54.0,146.0,1.0,20.0,167.0,136.72,104.78
2016,9,27,8,15,54.0,165.5,0.95,20.5,188.5,158.03,121.45
2016,9,27,8,30,54.0,185.0,0.9,21.0,210.0,179.4,138.04
2016,9,27,8,45,66.5,207.5,0.9,21.5,241.5,206.88,158.88
2016,9,27,9,0,79.0,230.0,0.9,22.0,273.0,235.69,180.55
2016,9,27,9,15,101.0,252.5,0.95,22.0,311.5,269.4,206.11
2016,9,27,9,30,123.0,275.0,1.0,22.0,350.0,302.19,230.89
2016,9,27,9,45,149.0,292.0,1.05,22.5,388.0,337.3,256.83
2016,9,27,10,0,175.0,309.0,1.1,23.0,426.0,374.45,284.04
2016,9,27,10,15,135.5,319.0,1.2,23.0,411.5,371.33,281.62
2016,9,27,10,30,96.0,329.0,1.3,23.0,397.0,366.3,277.68
2016,9,27,10,45,108.5,341.5,1.45,23.5,420.5,390.92,295.75
2016,9,27,11,0,121.0,354.0,1.6,24.0,444.0,415.98,313.87
2016,9,27,11,15,122.5,359.0,1.7,24.0,451.5,427.9,322.68
2016,9,27,11,30,124.0,364.0,1.8,24.0,459.0,439.58,331.41
2016,9,27,11,45,141.0,367.5,1.95,24.0,476.0,460.77,347.56
2016,9,27,12,0,158.0,371.0,2.1,24.0,493.0,482.23,363.88
2016,9,27,12,15,156.0,370.5,2.2,24.0,490.5,485.49,366.53
2016,9,27,12,30,154.0,370.0,2.3,24.0,488.0,488.15,368.87
2016,9,27,12,45,164.5,364.0,2.4,24.0,488.5,494.42,374.27
2016,9,27,13,0,175.0,358.0,2.5,24.0,489.0,500.16,379.32
2016,9,27,13,15,177.5,346.5,2.55,24.0,476.0,493.33,375.04
2016,9,27,13,30,180.0,335.0,2.6,24.0,463.0,485.71,370.27
2016,9,27,13,45,132.0,317.5,2.7,24.0,409.5,431.69,330.22
2016,9,27,14,0,84.0,300.0,2.8,24.0,356.0,370.98,284.71
2016,9,27,14,15,90.0,286.0,2.85,23.5,343.0,361.74,279.38
2016,9,27,14,30,96.0,272.0,2.9,23.0,330.0,351.99,273.41
2016,9,27,14,45,94.0,253.5,2.95,23.0,307.0,330.95,258.05
2016,9,27,15,0,92.0,235.0,3.0,23.0,284.0,309.58,242.34
2016,9,27,15,15,64.0,207.0,3.0,22.5,240.0,259.63,203.97
2016,9,27,15,30,36.0,179.0,3.0,22.0,196.0,210.66,165.72
2016,9,27,15,45,385.5,123.0,3.05,22.0,269.5,386.22,310.8
2016,9,27,16,0,735.0,67.0,3.1,22.0,343.0,516.01,413.45
2016,9,27,16,15,693.5,62.5,3.05,21.5,292.5,462.38,370.41
2016,9,27,16,30,652.0,58.0,3.0,21.0,242.0,412.48,329.63
2016,9,27,16,45,590.0,51.0,2.95,20.5,192.0,349.75,277.22
2016,9,27,17,0,528.0,44.0,2.9,20.0,142.0,291.02,226.28
2016,9,27,17,15,422.5,34.5,2.85,19.5,96.5,217.38,162.31
2016,9,27,17,30,317.0,25.0,2.8,19.0,51.0,151.25,90.0
2016,9,27,17,45,158.5,12.5,2.75,18.5,25.5,58.0,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,114.5,13.0,1.85,15.0,22.0,12.78,0.0
2016,9,28,6,30,229.0,26.0,1.9,15.0,44.0,20.67,8.2
2016,9,28,6,45,339.5,38.0,1.95,15.5,87.0,29.07,19.26
2016,9,28,7,0,450.0,50.0,2.0,16.0,130.0,36.94,26.77
2016,9,28,7,15,519.5,57.5,1.95,16.0,179.0,40.31,30.11
2016,9,28,7,30,589.0,65.0,1.9,16.0,228.0,61.06,35.21
2016,9,28,7,45,296.0,95.0,1.9,16.0,177.0,96.45,64.45
2016,9,28,8,0,3.0,125.0,1.9,16.0,126.0,116.53,92.24
2016,9,28,8,15,11.5,146.0,1.9,16.0,151.5,137.87,109.24
2016,9,28,8,30,20.0,167.0,1.9,16.0,177.0,160.2,126.92
2016,9,28,8,45,45.5,197.0,1.9,16.5,221.0,191.9,151.33
2016,9,28,9,0,71.0,227.0,1.9,17.0,265.0,230.16,180.91
2016,9,28,9,15,59.0,238.0,1.95,17.0,271.5,240.75,189.37
2016,9,28,9,30,47.0,249.0,2.0,17.0,278.0,250.07,196.69
2016,9,28,9,45,63.5,272.5,2.05,17.5,313.0,282.5,221.5
2016,9,28,10,0,80.0,296.0,2.1,18.0,348.0,316.46,247.2
2016,9,28,10,15,75.5,306.5,2.2,18.0,357.5,328.69,256.44
2016,9,28,10,30,71.0,317.0,2.3,18.0,367.0,340.45,265.33
2016,9,28,10,45,68.5,324.5,2.45,18.0,374.0,350.24,272.79
2016,9,28,11,0,66.0,332.0,2.6,18.0,381.0,359.71,280.0
2016,9,28,11,15,50.0,320.0,2.8,18.0,358.0,341.33,265.8
2016,9,28,11,30,34.0,308.0,3.0,18.0,335.0,321.63,250.54
2016,9,28,11,45,28.0,296.0,3.2,18.0,318.0,307.99,240.11
2016,9,28,12,0,22.0,284.0,3.4,18.0,301.0,291.75,227.61
2016,9,28,12,15,22.0,284.0,3.6,18.0,301.0,292.77,228.62
2016,9,28,12,30,22.0,284.0,3.8,18.0,301.0,293.73,229.56
2016,9,28,12,45,32.0,297.5,4.05,18.0,321.5,319.87,250.4
2016,9,28,13,0,42.0,311.0,4.3,18.0,342.0,343.09,268.98
2016,9,28,13,15,26.5,270.0,4.4,17.5,289.5,290.71,228.65
2016,9,28,13,30,11.0,229.0,4.5,17.0,237.0,233.24,183.74
2016,9,28,13,45,10.0,220.5,4.65,17.0,227.5,224.42,177.13
2016,9,28,14,0,9.0,212.0,4.8,17.0,218.0,215.57,170.4
2016,9,28,14,15,4.5,190.5,4.8,17.0,193.5,190.85,150.76
2016,9,28,14,30,0.0,169.0,4.8,17.0,169.0,166.14,131.01
2016,9,28,14,45,0.0,164.0,4.85,17.0,164.0,161.59,127.67
2016,9,28,15,0,0.0,159.0,4.9,17.0,159.0,157.11,124.38
2016,9,28,15,15,0.0,130.0,4.9,16.5,130.0,127.84,100.94
2016,9,28,15,30,0.0,101.0,4.9,16.0,101.0,98.58,77.17
2016,9,28,15,45,0.0,84.5,4.9,16.0,84.5,82.1,63.63
2016,9,28,16,0,0.0,68.0,4.9,16.0,68.0,65.73,50.04
2016,9,28,16,15,293.0,67.0,4.85,15.5,148.5,244.82,203.59
2016,9,28,16,30,586.0,66.0,4.8,15.0,229.0,385.49,317.94
2016,9,28,16,45,516.0,58.5,4.8,15.0,180.0,321.36,261.45
2016,9,28,17,0,446.0,51.0,4.8,15.0,131.0,261.83,208.07
2016,9,28,17,15,332.5,39.5,4.7,14.5,88.0,186.89,141.77
2016,9,28,17,30,219.0,28.0,4.6,14.0,45.0,119.34,65.64
2016,9,28,17,45,109.5,14.0,4.55,14.0,22.5,44.83,0.0
2016,9,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
