Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,87.0,14.0,3.4,13.0,20.5,13.76,0.0
2016,9,29,6,30,174.0,28.0,3.5,13.0,41.0,21.98,8.27
2016,9,29,6,45,287.0,41.5,3.65,13.5,83.0,31.78,21.67
2016,9,29,7,0,400.0,55.0,3.8,14.0,125.0,41.95,31.36
2016,9,29,7,15,472.0,64.0,3.75,14.0,173.5,46.37,35.71
2016,9,29,7,30,544.0,73.0,3.7,14.0,222.0,65.24,40.81
2016,9,29,7,45,272.0,67.5,3.65,14.5,142.0,71.83,45.19
2016,9,29,8,0,0.0,62.0,3.6,15.0,62.0,59.92,45.33
2016,9,29,8,15,0.0,73.0,3.6,15.0,73.0,70.58,54.22
2016,9,29,8,30,0.0,84.0,3.6,15.0,84.0,81.12,62.89
2016,9,29,8,45,0.0,99.5,3.6,15.5,99.5,95.74,74.75
2016,9,29,9,0,0.0,115.0,3.6,16.0,115.0,110.4,86.48
2016,9,29,9,15,0.0,133.5,3.65,16.0,133.5,127.9,100.58
2016,9,29,9,30,0.0,152.0,3.7,16.0,152.0,145.45,114.63
2016,9,29,9,45,3.0,176.0,3.75,16.0,178.5,169.58,133.91
2016,9,29,10,0,6.0,200.0,3.8,16.0,205.0,194.05,153.35
2016,9,29,10,15,5.0,197.0,3.85,16.0,201.5,191.44,150.98
2016,9,29,10,30,4.0,194.0,3.9,16.0,198.0,188.63,148.53
2016,9,29,10,45,8.5,219.5,3.95,16.5,226.5,216.06,170.04
2016,9,29,11,0,13.0,245.0,4.0,17.0,255.0,243.92,191.63
2016,9,29,11,15,11.0,235.0,4.05,17.0,243.5,233.93,183.56
2016,9,29,11,30,9.0,225.0,4.1,17.0,232.0,223.65,175.36
2016,9,29,11,45,9.0,226.0,4.15,17.0,233.5,225.2,176.59
2016,9,29,12,0,9.0,227.0,4.2,17.0,235.0,226.73,177.81
2016,9,29,12,15,23.5,270.0,4.25,17.0,289.0,280.13,220.29
2016,9,29,12,30,38.0,313.0,4.3,17.0,343.0,338.07,265.77
2016,9,29,12,45,38.5,308.0,4.4,17.0,337.5,335.38,263.82
2016,9,29,13,0,39.0,303.0,4.5,17.0,332.0,332.51,261.95
2016,9,29,13,15,39.0,296.0,4.55,17.0,324.5,327.04,258.03
2016,9,29,13,30,39.0,289.0,4.6,17.0,317.0,321.4,254.02
2016,9,29,13,45,42.0,281.0,4.7,17.0,310.0,316.87,251.06
2016,9,29,14,0,45.0,273.0,4.8,17.0,303.0,312.15,247.97
2016,9,29,14,15,34.5,249.0,4.9,16.5,271.5,280.02,223.25
2016,9,29,14,30,24.0,225.0,5.0,16.0,240.0,241.39,193.04
2016,9,29,14,45,22.5,210.5,5.1,16.0,223.5,225.92,181.09
2016,9,29,15,0,21.0,196.0,5.2,16.0,207.0,210.44,169.01
2016,9,29,15,15,10.5,169.5,5.25,16.0,175.0,176.21,141.23
2016,9,29,15,30,0.0,143.0,5.3,16.0,143.0,142.36,113.5
2016,9,29,15,45,0.0,126.5,5.4,16.0,126.5,126.03,100.3
2016,9,29,16,0,0.0,110.0,5.5,16.0,110.0,109.65,86.88
2016,9,29,16,15,297.5,86.0,5.5,15.5,167.0,268.83,223.19
2016,9,29,16,30,595.0,62.0,5.5,15.0,224.0,382.43,315.75
2016,9,29,16,45,519.5,55.5,5.5,15.0,175.0,316.97,257.88
2016,9,29,17,0,444.0,49.0,5.5,15.0,126.0,256.54,203.45
2016,9,29,17,15,330.0,37.0,5.35,14.5,83.5,181.66,136.7
2016,9,29,17,30,216.0,25.0,5.2,14.0,41.0,112.23,52.69
2016,9,29,17,45,108.0,12.5,5.05,14.0,20.5,42.43,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,102.0,12.5,4.55,13.0,20.0,12.29,0.0
2016,9,30,6,30,204.0,25.0,4.7,13.0,40.0,20.06,6.0
2016,9,30,6,45,316.0,37.5,4.9,13.5,82.0,29.01,19.19
2016,9,30,7,0,428.0,50.0,5.1,14.0,124.0,37.39,27.3
2016,9,30,7,15,499.5,58.5,5.1,14.0,172.5,41.62,31.46
2016,9,30,7,30,571.0,67.0,5.1,14.0,221.0,58.94,36.02
2016,9,30,7,45,619.5,72.5,5.15,14.0,270.5,98.64,55.22
2016,9,30,8,0,668.0,78.0,5.2,14.0,320.0,143.2,86.41
2016,9,30,8,15,700.5,82.5,5.25,14.0,368.0,188.67,123.94
2016,9,30,8,30,733.0,87.0,5.3,14.0,416.0,236.85,166.34
2016,9,30,8,45,759.5,89.0,5.35,14.5,460.5,286.42,210.76
2016,9,30,9,0,786.0,91.0,5.4,15.0,505.0,334.52,253.98
2016,9,30,9,15,803.5,93.5,5.45,15.0,544.5,381.08,296.12
2016,9,30,9,30,821.0,96.0,5.5,15.0,584.0,427.87,337.74
2016,9,30,9,45,838.5,96.0,5.55,15.5,619.0,472.33,376.04
2016,9,30,10,0,856.0,96.0,5.6,16.0,654.0,518.83,414.95
2016,9,30,10,15,865.0,97.5,5.6,16.0,681.0,558.9,448.73
2016,9,30,10,30,874.0,99.0,5.6,16.0,708.0,597.53,480.7
2016,9,30,10,45,880.0,99.5,5.65,16.0,728.0,631.75,508.85
2016,9,30,11,0,886.0,100.0,5.7,16.0,748.0,663.94,534.99
2016,9,30,11,15,889.5,101.0,5.75,16.0,760.0,692.76,558.17
2016,9,30,11,30,893.0,102.0,5.8,16.0,772.0,719.12,578.66
2016,9,30,11,45,895.5,101.5,5.85,16.5,776.5,740.71,593.77
2016,9,30,12,0,898.0,101.0,5.9,17.0,781.0,759.55,606.83
2016,9,30,12,15,896.5,101.0,5.9,17.0,776.5,773.05,616.94
2016,9,30,12,30,895.0,101.0,5.9,17.0,772.0,783.53,624.92
2016,9,30,12,45,891.5,100.5,5.95,17.0,760.0,788.92,629.43
2016,9,30,13,0,888.0,100.0,6.0,17.0,748.0,791.2,631.79
2016,9,30,13,15,882.0,99.0,6.0,17.0,728.0,787.95,629.96
2016,9,30,13,30,876.0,98.0,6.0,17.0,708.0,781.64,626.0
2016,9,30,13,45,869.0,96.0,6.05,17.0,681.0,770.52,618.74
2016,9,30,14,0,862.0,94.0,6.1,17.0,654.0,756.49,609.39
2016,9,30,14,15,849.5,92.0,6.1,16.5,620.0,735.58,595.84
2016,9,30,14,30,837.0,90.0,6.1,16.0,586.0,715.82,583.16
2016,9,30,14,45,823.0,86.5,6.1,16.0,546.5,687.41,562.64
2016,9,30,15,0,809.0,83.0,6.1,16.0,507.0,656.87,540.37
2016,9,30,15,15,786.5,80.0,6.05,16.0,462.5,619.36,511.41
2016,9,30,15,30,764.0,77.0,6.0,16.0,418.0,580.63,480.65
2016,9,30,15,45,734.5,73.0,6.0,16.0,370.5,535.59,444.29
2016,9,30,16,0,705.0,69.0,6.0,16.0,323.0,490.36,406.85
2016,9,30,16,15,660.0,64.0,5.9,15.5,273.0,438.27,363.25
2016,9,30,16,30,615.0,59.0,5.8,15.0,223.0,385.83,317.99
2016,9,30,16,45,543.0,52.0,5.75,15.0,173.5,320.97,260.68
2016,9,30,17,0,471.0,45.0,5.7,15.0,124.0,260.96,206.19
2016,9,30,17,15,354.5,34.0,5.55,14.5,81.5,185.76,138.41
2016,9,30,17,30,238.0,23.0,5.4,14.0,39.0,114.85,41.23
2016,9,30,17,45,119.0,11.5,5.3,14.0,19.5,43.97,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,110.5,12.0,3.15,13.5,19.5,11.8,0.0
2016,10,1,6,30,221.0,24.0,3.3,14.0,39.0,19.25,4.26
2016,10,1,6,45,343.5,35.5,3.45,14.5,82.5,27.28,17.55
2016,10,1,7,0,466.0,47.0,3.6,15.0,126.0,34.82,24.91
2016,10,1,7,15,539.0,54.5,3.65,15.0,175.5,38.32,28.41
2016,10,1,7,30,612.0,62.0,3.7,15.0,225.0,53.71,31.99
2016,10,1,7,45,661.5,66.5,3.75,15.5,276.0,94.68,50.46
2016,10,1,8,0,711.0,71.0,3.8,16.0,327.0,143.74,84.3
2016,10,1,8,15,743.0,75.0,3.7,16.0,375.5,190.49,122.29
2016,10,1,8,30,775.0,79.0,3.6,16.0,424.0,239.87,165.19
2016,10,1,8,45,800.5,81.5,3.55,16.5,470.0,288.49,208.4
2016,10,1,9,0,826.0,84.0,3.5,17.0,516.0,338.55,252.62
2016,10,1,9,15,842.5,86.0,3.45,17.0,556.0,386.01,294.8
2016,10,1,9,30,859.0,88.0,3.4,17.0,596.0,436.52,338.42
2016,10,1,9,45,876.5,87.5,3.4,17.5,631.5,481.72,376.36
2016,10,1,10,0,894.0,87.0,3.4,18.0,667.0,526.46,412.92
2016,10,1,10,15,902.5,88.5,3.45,18.0,694.5,567.56,446.68
2016,10,1,10,30,911.0,90.0,3.5,18.0,722.0,607.08,478.51
2016,10,1,10,45,916.0,91.0,3.55,18.0,741.5,642.24,506.48
2016,10,1,11,0,921.0,92.0,3.6,18.0,761.0,675.21,532.33
2016,10,1,11,15,924.5,92.5,3.65,18.0,773.5,704.37,554.98
2016,10,1,11,30,928.0,93.0,3.7,18.0,786.0,730.95,574.63
2016,10,1,11,45,928.5,93.5,3.8,18.5,790.0,752.7,589.42
2016,10,1,12,0,929.0,94.0,3.9,19.0,794.0,771.53,602.14
2016,10,1,12,15,928.0,94.0,4.05,19.0,789.5,785.74,612.95
2016,10,1,12,30,927.0,94.0,4.2,19.0,785.0,796.84,621.66
2016,10,1,12,45,923.5,93.5,4.4,19.0,773.0,802.36,626.85
2016,10,1,13,0,920.0,93.0,4.6,19.0,761.0,804.68,630.17
2016,10,1,13,15,915.0,92.0,4.7,18.5,740.5,802.13,630.72
2016,10,1,13,30,910.0,91.0,4.8,18.0,720.0,796.41,629.1
2016,10,1,13,45,901.0,90.0,4.9,18.0,692.5,784.54,621.84
2016,10,1,14,0,892.0,89.0,5.0,18.0,665.0,769.72,612.48
2016,10,1,14,15,880.5,87.5,5.05,18.0,630.5,749.67,599.03
2016,10,1,14,30,869.0,86.0,5.1,18.0,596.0,727.0,583.62
2016,10,1,14,45,853.0,83.5,5.2,18.0,555.5,701.28,566.05
2016,10,1,15,0,837.0,81.0,5.3,18.0,515.0,669.85,543.95
2016,10,1,15,15,814.5,78.0,5.35,17.5,469.5,631.69,516.28
2016,10,1,15,30,792.0,75.0,5.4,17.0,424.0,592.23,486.55
2016,10,1,15,45,760.5,71.5,5.5,17.0,375.0,545.81,449.64
2016,10,1,16,0,729.0,68.0,5.6,17.0,326.0,499.26,411.56
2016,10,1,16,15,682.0,63.0,5.55,16.5,275.0,443.03,364.97
2016,10,1,16,30,635.0,58.0,5.5,16.0,224.0,391.38,320.46
2016,10,1,16,45,561.5,51.0,5.5,16.0,173.5,325.38,262.39
2016,10,1,17,0,488.0,44.0,5.5,16.0,123.0,264.34,207.1
2016,10,1,17,15,361.0,33.0,5.4,15.5,79.5,185.25,135.82
2016,10,1,17,30,234.0,22.0,5.3,15.0,36.0,110.05,21.61
2016,10,1,17,45,117.0,11.0,5.2,15.0,18.0,42.4,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,108.5,11.5,3.25,13.5,18.5,11.3,0.0
2016,10,2,6,30,217.0,23.0,3.4,14.0,37.0,18.43,2.36
2016,10,2,6,45,338.5,34.0,3.6,14.5,79.0,26.04,16.39
2016,10,2,7,0,460.0,45.0,3.8,15.0,121.0,33.17,23.43
2016,10,2,7,15,531.5,52.0,3.85,15.0,169.5,36.34,26.63
2016,10,2,7,30,603.0,59.0,3.9,15.0,218.0,49.23,29.62
2016,10,2,7,45,650.0,64.0,4.0,15.5,267.5,89.83,47.32
2016,10,2,8,0,697.0,69.0,4.1,16.0,317.0,138.14,80.37
2016,10,2,8,15,728.0,73.0,4.1,16.0,364.5,183.87,117.4
2016,10,2,8,30,759.0,77.0,4.1,16.0,412.0,232.15,159.38
2016,10,2,8,45,779.0,80.5,4.2,16.0,455.5,279.28,202.01
2016,10,2,9,0,799.0,84.0,4.3,16.0,499.0,327.34,245.52
2016,10,2,9,15,429.5,166.5,4.35,16.0,392.0,303.02,236.29
2016,10,2,9,30,60.0,249.0,4.4,16.0,285.0,254.39,202.07
2016,10,2,9,45,459.5,169.5,4.5,16.5,464.5,361.07,286.54
2016,10,2,10,0,859.0,90.0,4.6,17.0,644.0,508.96,403.83
2016,10,2,10,15,561.0,202.5,4.7,17.0,570.0,485.75,385.85
2016,10,2,10,30,263.0,315.0,4.8,17.0,496.0,443.89,351.21
2016,10,2,10,45,573.0,206.5,4.9,17.0,616.0,540.73,431.46
2016,10,2,11,0,883.0,98.0,5.0,17.0,736.0,653.66,523.2
2016,10,2,11,15,600.5,216.0,5.0,17.0,653.0,606.39,482.73
2016,10,2,11,30,318.0,334.0,5.0,17.0,570.0,542.19,428.48
2016,10,2,11,45,313.5,337.0,5.05,17.0,570.5,551.91,436.4
2016,10,2,12,0,309.0,340.0,5.1,17.0,571.0,560.49,443.16
2016,10,2,12,15,605.5,219.0,5.1,17.0,669.0,671.66,535.02
2016,10,2,12,30,902.0,98.0,5.1,17.0,767.0,778.4,618.48
2016,10,2,12,45,897.0,99.0,5.2,17.0,755.0,784.12,622.97
2016,10,2,13,0,892.0,100.0,5.3,17.0,743.0,786.73,625.83
2016,10,2,13,15,887.0,99.0,5.35,17.0,723.5,784.17,624.76
2016,10,2,13,30,882.0,98.0,5.4,17.0,704.0,778.54,621.57
2016,10,2,13,45,875.5,96.0,5.5,17.0,677.0,767.7,614.83
2016,10,2,14,0,869.0,94.0,5.6,17.0,650.0,753.94,605.98
2016,10,2,14,15,856.5,92.0,5.6,17.0,616.0,736.46,593.98
2016,10,2,14,30,844.0,90.0,5.6,17.0,582.0,713.06,577.53
2016,10,2,14,45,824.5,88.5,5.65,17.0,541.0,682.94,556.06
2016,10,2,15,0,805.0,87.0,5.7,17.0,500.0,650.95,532.65
2016,10,2,15,15,781.0,83.5,5.7,16.5,455.0,612.14,503.59
2016,10,2,15,30,757.0,80.0,5.7,16.0,410.0,572.19,472.93
2016,10,2,15,45,718.5,77.0,5.7,16.0,360.5,525.54,435.08
2016,10,2,16,0,680.0,74.0,5.7,16.0,311.0,477.5,395.24
2016,10,2,16,15,630.0,68.0,5.7,16.0,261.0,420.83,347.34
2016,10,2,16,30,580.0,62.0,5.7,16.0,211.0,366.31,299.85
2016,10,2,16,45,499.0,54.5,5.7,16.0,162.0,298.93,240.67
2016,10,2,17,0,418.0,47.0,5.7,16.0,113.0,237.06,185.04
2016,10,2,17,15,291.0,34.5,5.55,15.5,72.0,159.98,115.46
2016,10,2,17,30,164.0,22.0,5.4,15.0,31.0,86.3,0.0
2016,10,2,17,45,82.0,11.0,5.3,15.0,15.5,32.59,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,2.5,2.2,13.5,2.5,2.46,0.0
2016,10,3,6,30,0.0,5.0,2.3,14.0,5.0,4.82,0.0
2016,10,3,6,45,0.0,12.0,2.45,14.5,12.0,11.57,4.11
2016,10,3,7,0,0.0,19.0,2.6,15.0,19.0,18.32,10.43
2016,10,3,7,15,0.0,27.0,2.65,15.0,27.0,26.05,17.52
2016,10,3,7,30,0.0,35.0,2.7,15.0,35.0,33.79,23.17
2016,10,3,7,45,0.0,43.0,2.75,15.0,43.0,41.52,29.81
2016,10,3,8,0,0.0,51.0,2.8,15.0,51.0,49.27,36.36
2016,10,3,8,15,0.0,90.0,2.8,15.0,90.0,86.2,67.4
2016,10,3,8,30,0.0,129.0,2.8,15.0,129.0,121.88,96.9
2016,10,3,8,45,0.0,134.5,2.8,15.5,134.5,127.65,101.15
2016,10,3,9,0,0.0,140.0,2.8,16.0,140.0,133.31,105.3
2016,10,3,9,15,23.5,190.5,2.75,16.0,204.0,188.35,149.41
2016,10,3,9,30,47.0,241.0,2.7,16.0,268.0,241.86,191.7
2016,10,3,9,45,76.5,266.5,2.7,16.5,314.5,281.56,222.35
2016,10,3,10,0,106.0,292.0,2.7,17.0,361.0,323.86,254.86
2016,10,3,10,15,53.0,218.5,2.75,17.0,253.0,235.09,185.13
2016,10,3,10,30,0.0,145.0,2.8,17.0,145.0,139.79,108.64
2016,10,3,10,45,4.5,183.0,2.9,17.0,186.5,178.85,140.06
2016,10,3,11,0,9.0,221.0,3.0,17.0,228.0,218.34,171.3
2016,10,3,11,15,30.5,271.0,3.1,17.0,294.0,281.05,220.83
2016,10,3,11,30,52.0,321.0,3.2,17.0,360.0,345.7,271.15
2016,10,3,11,45,46.0,315.5,3.3,17.0,350.0,339.03,265.74
2016,10,3,12,0,40.0,310.0,3.4,17.0,340.0,331.83,260.19
2016,10,3,12,15,152.5,326.5,3.4,17.0,439.0,435.94,343.21
2016,10,3,12,30,265.0,343.0,3.4,17.0,538.0,544.06,426.99
2016,10,3,12,45,136.5,281.0,3.45,17.0,381.5,385.74,304.59
2016,10,3,13,0,8.0,219.0,3.5,17.0,225.0,219.95,172.4
2016,10,3,13,15,7.5,214.0,3.55,17.0,220.0,215.04,169.05
2016,10,3,13,30,7.0,209.0,3.6,17.0,215.0,210.11,165.36
2016,10,3,13,45,5.5,198.0,3.65,17.0,202.5,198.38,156.23
2016,10,3,14,0,4.0,187.0,3.7,17.0,190.0,186.61,147.06
2016,10,3,14,15,2.0,164.0,3.7,17.0,165.5,162.3,127.74
2016,10,3,14,30,0.0,141.0,3.7,17.0,141.0,137.98,108.27
2016,10,3,14,45,2.0,153.5,3.75,17.0,155.0,152.52,120.49
2016,10,3,15,0,4.0,166.0,3.8,17.0,169.0,167.55,133.08
2016,10,3,15,15,360.5,123.5,3.8,17.0,279.0,379.34,311.86
2016,10,3,15,30,717.0,81.0,3.8,17.0,389.0,544.87,445.68
2016,10,3,15,45,675.5,78.5,3.8,17.0,341.5,498.54,407.71
2016,10,3,16,0,634.0,76.0,3.8,17.0,294.0,451.03,368.94
2016,10,3,16,15,583.5,69.5,3.75,16.5,245.5,395.41,323.22
2016,10,3,16,30,533.0,63.0,3.7,16.0,197.0,342.08,277.87
2016,10,3,16,45,447.5,55.5,3.7,16.0,150.0,274.96,219.68
2016,10,3,17,0,362.0,48.0,3.7,16.0,103.0,213.7,165.35
2016,10,3,17,15,239.0,34.0,3.6,16.0,64.5,139.79,98.37
2016,10,3,17,30,116.0,20.0,3.5,16.0,26.0,67.45,0.0
2016,10,3,17,45,58.0,10.0,3.4,16.0,13.0,24.98,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,15,54.5,11.5,3.35,15.0,15.0,11.3,0.0
2016,10,4,6,30,109.0,23.0,3.5,15.0,30.0,18.13,0.0
2016,10,4,6,45,218.0,39.0,3.65,15.0,68.5,30.19,19.56
2016,10,4,7,0,327.0,55.0,3.8,15.0,107.0,41.67,30.75
2016,10,4,7,15,197.0,77.5,3.8,15.0,112.5,61.09,48.41
2016,10,4,7,30,67.0,100.0,3.8,15.0,118.0,86.44,71.14
2016,10,4,7,45,83.5,120.5,3.85,15.0,147.0,110.03,84.72
2016,10,4,8,0,100.0,141.0,3.9,15.0,176.0,131.6,101.17
2016,10,4,8,15,154.0,160.5,3.85,15.0,223.0,164.28,125.77
2016,10,4,8,30,208.0,180.0,3.8,15.0,270.0,202.43,155.49
2016,10,4,8,45,483.5,140.0,3.75,15.5,379.0,246.64,183.94
2016,10,4,9,0,759.0,100.0,3.7,16.0,488.0,324.37,242.93
2016,10,4,9,15,778.5,103.0,3.55,16.0,528.0,370.48,283.71
2016,10,4,9,30,798.0,106.0,3.4,16.0,568.0,417.06,324.15
2016,10,4,9,45,823.0,103.5,3.3,16.5,604.5,461.18,361.2
2016,10,4,10,0,848.0,101.0,3.2,17.0,641.0,505.61,397.5
2016,10,4,10,15,858.0,102.5,3.15,17.0,668.5,545.96,430.58
2016,10,4,10,30,868.0,104.0,3.1,17.0,696.0,586.47,462.96
2016,10,4,10,45,880.5,102.5,3.1,17.5,717.5,622.18,490.41
2016,10,4,11,0,893.0,101.0,3.1,18.0,739.0,656.21,516.02
2016,10,4,11,15,897.0,101.5,3.2,18.0,751.0,684.77,538.42
2016,10,4,11,30,901.0,102.0,3.3,18.0,763.0,710.86,558.76
2016,10,4,11,45,907.5,99.5,3.45,18.0,768.0,733.13,575.49
2016,10,4,12,0,914.0,97.0,3.6,18.0,773.0,752.71,590.16
2016,10,4,12,15,913.0,97.0,3.8,18.0,769.0,766.54,600.98
2016,10,4,12,30,912.0,97.0,4.0,18.0,765.0,777.3,609.72
2016,10,4,12,45,909.0,96.5,4.25,18.0,752.5,782.95,615.08
2016,10,4,13,0,906.0,96.0,4.5,18.0,740.0,785.46,618.72
2016,10,4,13,15,900.0,95.0,4.7,18.0,719.5,782.04,617.95
2016,10,4,13,30,894.0,94.0,4.9,18.0,699.0,775.52,614.97
2016,10,4,13,45,887.0,91.5,5.1,18.0,671.5,763.6,608.05
2016,10,4,14,0,880.0,89.0,5.3,18.0,644.0,748.72,598.93
2016,10,4,14,15,867.5,87.5,5.4,18.0,609.5,728.11,585.06
2016,10,4,14,30,855.0,86.0,5.5,18.0,575.0,708.48,571.92
2016,10,4,14,45,838.5,83.0,5.65,18.0,535.0,678.62,551.04
2016,10,4,15,0,822.0,80.0,5.8,18.0,495.0,646.7,527.92
2016,10,4,15,15,798.5,77.5,5.85,17.5,449.5,609.05,499.81
2016,10,4,15,30,775.0,75.0,5.9,17.0,404.0,570.21,470.01
2016,10,4,15,45,741.0,71.0,6.0,17.0,355.5,522.66,431.63
2016,10,4,16,0,707.0,67.0,6.1,17.0,307.0,475.19,392.23
2016,10,4,16,15,657.0,61.5,6.05,16.5,256.5,420.81,346.45
2016,10,4,16,30,607.0,56.0,6.0,16.0,206.0,366.37,299.15
2016,10,4,16,45,522.0,49.0,6.0,16.0,156.5,297.64,238.44
2016,10,4,17,0,437.0,42.0,6.0,16.0,107.0,234.86,181.56
2016,10,4,17,15,298.5,30.0,5.8,15.5,66.5,155.09,107.07
2016,10,4,17,30,160.0,18.0,5.6,15.0,26.0,76.94,0.0
2016,10,4,17,45,80.0,9.0,5.45,15.0,13.0,8.85,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,15,99.0,10.5,3.7,13.0,16.0,10.32,0.0
2016,10,5,6,30,198.0,21.0,3.8,13.0,32.0,16.99,0.0
2016,10,5,6,45,333.5,32.0,3.9,13.5,74.0,24.72,14.96
2016,10,5,7,0,469.0,43.0,4.0,14.0,116.0,31.96,22.36
2016,10,5,7,15,545.5,50.5,4.0,14.5,166.0,35.64,26.01
2016,10,5,7,30,622.0,58.0,4.0,15.0,216.0,43.06,32.77
2016,10,5,7,45,676.0,62.0,4.05,15.5,267.0,83.75,43.12
2016,10,5,8,0,730.0,66.0,4.1,16.0,318.0,132.75,74.9
2016,10,5,8,15,762.5,69.5,4.0,16.0,367.0,179.6,112.01
2016,10,5,8,30,795.0,73.0,3.9,16.0,416.0,229.08,154.66
2016,10,5,8,45,821.0,75.0,3.8,16.5,462.0,277.88,198.04
2016,10,5,9,0,847.0,77.0,3.7,17.0,508.0,328.1,242.63
2016,10,5,9,15,863.5,79.5,3.6,17.0,548.0,379.81,288.42
2016,10,5,9,30,880.0,82.0,3.5,17.0,588.0,428.01,330.55
2016,10,5,9,45,894.5,82.5,3.4,17.5,623.0,473.19,368.7
2016,10,5,10,0,909.0,83.0,3.3,18.0,658.0,517.64,405.12
2016,10,5,10,15,917.5,84.0,3.25,18.0,685.0,558.45,438.66
2016,10,5,10,30,926.0,85.0,3.2,18.0,712.0,597.64,470.14
2016,10,5,10,45,933.0,85.5,3.2,18.5,732.5,633.62,497.76
2016,10,5,11,0,940.0,86.0,3.2,19.0,753.0,667.48,523.14
2016,10,5,11,15,942.5,86.5,3.3,19.0,764.5,696.14,545.59
2016,10,5,11,30,945.0,87.0,3.4,19.0,776.0,722.11,565.52
2016,10,5,11,45,946.0,87.0,3.55,19.0,779.5,743.74,581.51
2016,10,5,12,0,947.0,87.0,3.7,19.0,783.0,762.39,595.45
2016,10,5,12,15,945.5,87.0,3.85,19.0,778.0,776.18,606.0
2016,10,5,12,30,944.0,87.0,4.0,19.0,773.0,786.78,614.39
2016,10,5,12,45,934.0,89.5,4.15,19.0,758.5,790.44,617.92
2016,10,5,13,0,924.0,92.0,4.3,19.0,744.0,790.84,619.25
2016,10,5,13,15,917.5,91.0,4.45,19.0,723.0,786.99,617.92
2016,10,5,13,30,911.0,90.0,4.6,19.0,702.0,779.97,614.45
2016,10,5,13,45,697.0,155.0,4.75,19.0,612.5,691.32,549.47
2016,10,5,14,0,483.0,220.0,4.9,19.0,523.0,595.68,474.51
2016,10,5,14,15,673.0,152.5,5.05,18.5,549.0,659.83,529.87
2016,10,5,14,30,863.0,85.0,5.2,18.0,575.0,708.97,571.68
2016,10,5,14,45,842.0,83.5,5.35,18.0,533.5,677.58,549.43
2016,10,5,15,0,821.0,82.0,5.5,18.0,492.0,644.34,525.07
2016,10,5,15,15,796.0,79.0,5.55,18.0,446.0,605.28,494.97
2016,10,5,15,30,771.0,76.0,5.6,18.0,400.0,565.11,463.35
2016,10,5,15,45,731.0,73.0,5.7,18.0,350.0,515.46,423.42
2016,10,5,16,0,691.0,70.0,5.8,18.0,300.0,468.78,384.71
2016,10,5,16,15,638.0,64.0,5.8,17.5,249.5,410.9,336.39
2016,10,5,16,30,585.0,58.0,5.8,17.0,199.0,355.4,288.45
2016,10,5,16,45,499.0,50.0,5.85,16.5,150.0,286.35,228.22
2016,10,5,17,0,413.0,42.0,5.9,16.0,101.0,223.37,171.7
2016,10,5,17,15,271.5,29.5,5.8,15.5,61.5,143.87,95.98
2016,10,5,17,30,130.0,17.0,5.7,15.0,22.0,55.07,0.0
2016,10,5,17,45,65.0,8.5,5.65,15.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,15,95.0,9.5,1.35,14.0,14.5,9.34,0.0
2016,10,6,6,30,190.0,19.0,1.4,14.0,29.0,15.14,0.0
2016,10,6,6,45,326.5,30.0,1.5,14.5,70.5,22.98,13.31
2016,10,6,7,0,463.0,41.0,1.6,15.0,112.0,30.31,20.81
2016,10,6,7,15,538.5,48.5,1.8,15.0,161.0,34.09,24.59
2016,10,6,7,30,614.0,56.0,2.0,15.0,210.0,39.48,29.6
2016,10,6,7,45,665.5,60.5,2.2,15.5,260.0,83.12,43.62
2016,10,6,8,0,717.0,65.0,2.4,16.0,310.0,128.22,71.78
2016,10,6,8,15,749.5,68.5,2.4,16.0,358.0,174.27,107.84
2016,10,6,8,30,782.0,72.0,2.4,16.0,406.0,222.96,149.45
2016,10,6,8,45,807.0,74.0,2.45,16.5,451.0,270.74,191.71
2016,10,6,9,0,832.0,76.0,2.5,17.0,496.0,319.85,235.16
2016,10,6,9,15,848.0,78.5,2.5,17.5,535.5,370.58,279.37
2016,10,6,9,30,864.0,81.0,2.5,18.0,575.0,417.78,319.81
2016,10,6,9,45,882.0,80.0,2.5,18.5,610.0,462.32,357.17
2016,10,6,10,0,900.0,79.0,2.5,19.0,645.0,506.4,393.13
2016,10,6,10,15,908.5,80.0,2.45,19.0,671.5,546.75,425.92
2016,10,6,10,30,917.0,81.0,2.4,19.0,698.0,585.48,456.66
2016,10,6,10,45,921.5,82.0,2.4,19.5,717.5,620.06,482.9
2016,10,6,11,0,926.0,83.0,2.4,20.0,737.0,652.4,506.86
2016,10,6,11,15,929.0,83.5,2.4,20.0,748.5,680.89,528.51
2016,10,6,11,30,932.0,84.0,2.4,20.0,760.0,706.76,547.81
2016,10,6,11,45,933.0,84.0,2.4,20.5,763.5,728.01,561.56
2016,10,6,12,0,934.0,84.0,2.4,21.0,767.0,746.33,573.23
2016,10,6,12,15,933.0,84.0,2.5,21.0,762.0,760.19,583.56
2016,10,6,12,30,932.0,84.0,2.6,21.0,757.0,770.93,591.84
2016,10,6,12,45,928.5,83.5,2.75,21.0,744.5,776.14,596.66
2016,10,6,13,0,925.0,83.0,2.9,21.0,732.0,778.13,599.36
2016,10,6,13,15,919.5,82.0,3.0,21.0,711.5,774.9,598.22
2016,10,6,13,30,914.0,81.0,3.1,21.0,691.0,768.5,594.96
2016,10,6,13,45,904.0,80.5,3.25,21.0,663.0,756.22,587.85
2016,10,6,14,0,894.0,80.0,3.4,21.0,635.0,741.03,578.67
2016,10,6,14,15,882.0,78.5,3.5,20.5,600.5,720.51,566.49
2016,10,6,14,30,870.0,77.0,3.6,20.0,566.0,697.41,552.33
2016,10,6,14,45,851.5,75.0,3.7,20.0,525.0,666.93,531.48
2016,10,6,15,0,833.0,73.0,3.8,20.0,484.0,638.07,511.05
2016,10,6,15,15,809.5,70.5,3.9,19.5,439.0,600.27,483.7
2016,10,6,15,30,786.0,68.0,4.0,19.0,394.0,561.3,454.62
2016,10,6,15,45,750.5,64.5,4.1,19.0,345.0,513.41,416.79
2016,10,6,16,0,715.0,61.0,4.2,19.0,296.0,465.72,377.96
2016,10,6,16,15,665.0,56.0,4.25,18.5,246.0,409.6,331.76
2016,10,6,16,30,615.0,51.0,4.3,18.0,196.0,358.17,287.55
2016,10,6,16,45,531.0,44.0,4.35,18.0,147.5,290.46,228.46
2016,10,6,17,0,447.0,37.0,4.4,18.0,99.0,228.79,172.87
2016,10,6,17,15,304.0,26.0,4.4,17.5,59.5,149.14,94.12
2016,10,6,17,30,161.0,15.0,4.4,17.0,20.0,61.48,0.0
2016,10,6,17,45,80.5,7.5,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,14.0,13.5,13.27,0.0
2016,10,7,6,30,0.0,27.0,1.7,14.0,27.0,24.01,0.0
2016,10,7,6,45,227.0,33.5,1.85,14.5,67.5,25.9,15.48
2016,10,7,7,0,454.0,40.0,2.0,15.0,108.0,29.58,20.13
2016,10,7,7,15,529.0,47.5,1.95,15.0,156.0,33.41,23.96
2016,10,7,7,30,604.0,55.0,1.9,15.0,204.0,37.08,27.46
2016,10,7,7,45,654.0,59.5,1.9,15.5,253.5,76.36,39.0
2016,10,7,8,0,704.0,64.0,1.9,16.0,303.0,123.76,68.8
2016,10,7,8,15,736.5,67.5,1.9,16.5,350.5,169.01,103.67
2016,10,7,8,30,769.0,71.0,1.9,17.0,398.0,216.91,144.01
2016,10,7,8,45,794.0,73.5,1.95,17.5,442.5,264.37,185.63
2016,10,7,9,0,819.0,76.0,2.0,18.0,487.0,313.18,228.47
2016,10,7,9,15,836.0,78.5,2.1,18.5,526.0,360.3,269.68
2016,10,7,9,30,853.0,81.0,2.2,19.0,565.0,410.5,312.32
2016,10,7,9,45,852.0,87.5,2.35,20.0,595.5,453.09,347.68
2016,10,7,10,0,851.0,94.0,2.5,21.0,626.0,491.55,378.83
2016,10,7,10,15,860.5,95.5,2.5,21.5,652.5,533.38,411.77
2016,10,7,10,30,870.0,97.0,2.5,22.0,679.0,571.48,441.09
2016,10,7,10,45,874.5,99.0,2.5,22.5,698.0,605.54,466.7
2016,10,7,11,0,879.0,101.0,2.5,23.0,717.0,637.5,490.15
2016,10,7,11,15,882.5,101.5,2.4,23.0,728.5,665.13,510.53
2016,10,7,11,30,886.0,102.0,2.3,23.0,740.0,690.3,528.75
2016,10,7,11,45,885.5,103.0,2.25,23.5,743.0,710.65,542.31
2016,10,7,12,0,885.0,104.0,2.2,24.0,746.0,728.19,553.03
2016,10,7,12,15,883.5,103.5,2.15,24.0,741.5,740.61,561.3
2016,10,7,12,30,882.0,103.0,2.1,24.0,737.0,750.06,567.62
2016,10,7,12,45,857.5,112.0,2.05,24.5,719.0,751.5,567.41
2016,10,7,13,0,833.0,121.0,2.0,25.0,701.0,748.11,564.04
2016,10,7,13,15,826.0,119.5,2.0,25.0,681.0,743.78,561.66
2016,10,7,13,30,819.0,118.0,2.0,25.0,661.0,736.55,557.4
2016,10,7,13,45,806.0,117.5,2.05,25.0,633.0,723.16,549.33
2016,10,7,14,0,793.0,117.0,2.1,25.0,605.0,707.16,539.5
2016,10,7,14,15,713.5,128.5,2.2,24.5,549.0,656.52,505.29
2016,10,7,14,30,634.0,140.0,2.3,24.0,493.0,603.9,468.6
2016,10,7,14,45,616.5,133.0,2.4,24.0,455.5,573.81,447.81
2016,10,7,15,0,599.0,126.0,2.5,24.0,418.0,542.31,425.38
2016,10,7,15,15,507.5,131.5,2.65,23.5,363.0,473.71,374.51
2016,10,7,15,30,416.0,137.0,2.8,23.0,308.0,412.32,327.8
2016,10,7,15,45,379.0,127.0,2.95,23.0,268.0,368.75,293.94
2016,10,7,16,0,342.0,117.0,3.1,23.0,228.0,326.51,260.18
2016,10,7,16,15,307.5,100.5,3.2,22.0,187.5,272.97,217.6
2016,10,7,16,30,273.0,84.0,3.3,21.0,147.0,228.35,180.71
2016,10,7,16,45,220.0,66.0,3.4,20.5,108.5,176.22,136.49
2016,10,7,17,0,167.0,48.0,3.5,20.0,70.0,128.02,94.71
2016,10,7,17,15,83.5,30.0,3.45,19.5,41.0,72.18,40.73
2016,10,7,17,30,0.0,12.0,3.4,19.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,3.4,18.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,53.5,9.0,1.3,16.0,11.5,8.85,0.0
2016,10,8,6,30,107.0,18.0,1.3,16.0,23.0,14.17,0.0
2016,10,8,6,45,234.5,32.0,1.3,16.5,61.0,24.74,14.15
2016,10,8,7,0,362.0,46.0,1.3,17.0,99.0,35.52,25.02
2016,10,8,7,15,445.0,55.5,1.35,17.5,146.5,40.79,30.13
2016,10,8,7,30,528.0,65.0,1.4,18.0,194.0,45.84,34.78
2016,10,8,7,45,581.0,72.0,1.45,18.5,242.5,81.32,45.51
2016,10,8,8,0,634.0,79.0,1.5,19.0,291.0,124.25,71.47
2016,10,8,8,15,671.0,84.0,1.45,19.5,338.5,168.08,104.27
2016,10,8,8,30,708.0,89.0,1.4,20.0,386.0,215.08,142.65
2016,10,8,8,45,733.5,93.0,1.4,20.5,430.0,261.22,182.03
2016,10,8,9,0,759.0,97.0,1.4,21.0,474.0,311.7,224.87
2016,10,8,9,15,778.5,100.0,1.4,21.5,513.5,357.36,263.55
2016,10,8,9,30,798.0,103.0,1.4,22.0,553.0,403.47,301.7
2016,10,8,9,45,851.0,90.0,1.45,23.0,595.5,449.32,338.12
2016,10,8,10,0,904.0,77.0,1.5,24.0,638.0,500.0,377.2
2016,10,8,10,15,912.0,78.5,1.35,24.5,665.0,540.52,407.57
2016,10,8,10,30,920.0,80.0,1.2,25.0,692.0,579.38,435.56
2016,10,8,10,45,924.5,81.0,1.1,25.5,711.0,613.89,459.76
2016,10,8,11,0,929.0,82.0,1.0,26.0,730.0,646.14,481.52
2016,10,8,11,15,932.5,82.5,0.8,26.0,741.5,674.87,500.0
2016,10,8,11,30,936.0,83.0,0.6,26.0,753.0,700.98,515.8
2016,10,8,11,45,935.5,84.0,0.45,26.5,756.0,722.15,526.45
2016,10,8,12,0,935.0,85.0,0.3,27.0,759.0,740.34,534.7
2016,10,8,12,15,934.0,84.5,0.5,27.0,754.5,753.6,546.26
2016,10,8,12,30,933.0,84.0,0.7,27.0,750.0,763.72,555.93
2016,10,8,12,45,929.5,84.0,0.95,27.0,737.0,769.36,563.3
2016,10,8,13,0,926.0,84.0,1.2,27.0,724.0,771.79,568.36
2016,10,8,13,15,920.0,83.0,1.4,26.5,703.0,768.14,569.75
2016,10,8,13,30,914.0,82.0,1.6,26.0,682.0,761.32,568.95
2016,10,8,13,45,904.5,81.0,1.8,26.0,654.0,748.87,563.08
2016,10,8,14,0,895.0,80.0,2.0,26.0,626.0,733.49,555.06
2016,10,8,14,15,882.5,78.0,2.1,25.5,591.0,712.08,543.08
2016,10,8,14,30,870.0,76.0,2.2,25.0,556.0,688.1,529.15
2016,10,8,14,45,851.5,74.0,2.3,25.0,515.5,657.72,509.39
2016,10,8,15,0,833.0,72.0,2.4,25.0,475.0,628.91,489.5
2016,10,8,15,15,809.0,69.0,2.45,24.5,429.5,590.39,462.49
2016,10,8,15,30,785.0,66.0,2.5,24.0,384.0,550.73,433.81
2016,10,8,15,45,749.5,62.5,2.65,24.0,335.5,503.18,397.6
2016,10,8,16,0,714.0,59.0,2.8,24.0,287.0,455.84,360.26
2016,10,8,16,15,662.5,54.0,2.85,23.0,237.0,399.5,315.6
2016,10,8,16,30,611.0,49.0,2.9,22.0,187.0,345.29,270.67
2016,10,8,16,45,525.5,41.5,2.95,21.5,138.5,280.08,215.05
2016,10,8,17,0,440.0,34.0,3.0,21.0,90.0,218.47,160.35
2016,10,8,17,15,292.0,22.5,2.95,20.0,52.5,135.68,71.66
2016,10,8,17,30,144.0,11.0,2.9,19.0,15.0,51.28,0.0
2016,10,8,17,45,72.0,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
