Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,6,45,210.5,15.0,2.8,14.5,38.0,11.03,0.0
2016,10,19,7,0,421.0,30.0,2.8,15.0,76.0,22.64,13.28
2016,10,19,7,15,508.5,37.0,2.9,15.0,121.5,26.46,17.5
2016,10,19,7,30,596.0,44.0,3.0,15.0,167.0,32.96,23.59
2016,10,19,7,45,649.5,49.0,3.1,15.5,214.5,45.54,25.75
2016,10,19,8,0,703.0,54.0,3.2,16.0,262.0,87.83,43.88
2016,10,19,8,15,738.0,57.5,3.2,16.0,308.0,131.58,73.25
2016,10,19,8,30,773.0,61.0,3.2,16.0,354.0,178.13,110.55
2016,10,19,8,45,798.0,63.5,3.2,16.5,397.0,224.17,150.49
2016,10,19,9,0,823.0,66.0,3.2,17.0,440.0,271.48,192.52
2016,10,19,9,15,840.0,68.0,3.15,17.0,477.5,320.08,236.15
2016,10,19,9,30,857.0,70.0,3.1,17.0,515.0,365.29,276.59
2016,10,19,9,45,869.5,71.5,3.05,17.5,547.5,408.02,313.79
2016,10,19,10,0,882.0,73.0,3.0,18.0,580.0,449.88,349.3
2016,10,19,10,15,890.5,74.0,2.95,18.0,605.0,488.31,381.91
2016,10,19,10,30,899.0,75.0,2.9,18.0,630.0,525.14,412.5
2016,10,19,10,45,903.0,76.5,2.9,18.5,647.5,558.27,438.87
2016,10,19,11,0,907.0,78.0,2.9,19.0,665.0,589.19,462.9
2016,10,19,11,15,909.5,78.5,2.85,19.0,675.5,615.87,483.99
2016,10,19,11,30,912.0,79.0,2.8,19.0,686.0,639.97,502.77
2016,10,19,11,45,909.5,80.5,2.75,19.5,688.0,659.22,516.65
2016,10,19,12,0,907.0,82.0,2.7,20.0,690.0,675.52,528.1
2016,10,19,12,15,905.5,81.5,2.75,20.0,684.5,687.46,537.75
2016,10,19,12,30,904.0,81.0,2.8,20.0,679.0,696.36,544.63
2016,10,19,12,45,898.5,81.5,2.9,20.0,665.0,700.52,548.41
2016,10,19,13,0,893.0,82.0,3.0,20.0,651.0,701.61,550.11
2016,10,19,13,15,886.0,81.0,3.05,20.0,630.5,697.03,547.6
2016,10,19,13,30,879.0,80.0,3.1,20.0,610.0,689.46,543.04
2016,10,19,13,45,870.5,78.0,3.2,20.0,582.5,676.87,535.09
2016,10,19,14,0,862.0,76.0,3.3,20.0,555.0,661.47,525.11
2016,10,19,14,15,847.5,74.0,3.4,20.0,521.0,639.47,509.59
2016,10,19,14,30,833.0,72.0,3.5,20.0,487.0,615.14,491.97
2016,10,19,14,45,813.0,70.0,3.6,20.0,447.5,588.43,472.05
2016,10,19,15,0,793.0,68.0,3.7,20.0,408.0,556.92,448.06
2016,10,19,15,15,764.5,65.0,3.7,19.5,363.5,517.96,418.28
2016,10,19,15,30,736.0,62.0,3.7,19.0,319.0,478.27,387.01
2016,10,19,15,45,694.0,57.5,3.7,19.0,272.5,429.58,346.89
2016,10,19,16,0,652.0,53.0,3.7,19.0,226.0,381.7,306.2
2016,10,19,16,15,588.0,47.0,3.55,18.5,178.5,326.18,258.54
2016,10,19,16,30,524.0,41.0,3.4,18.0,131.0,272.08,210.68
2016,10,19,16,45,416.0,32.0,3.3,17.5,88.5,202.75,149.49
2016,10,19,17,0,308.0,23.0,3.2,17.0,46.0,138.09,69.56
2016,10,19,17,15,154.0,11.5,3.2,16.5,23.0,53.7,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,203.0,15.0,2.4,14.5,37.0,11.14,0.0
2016,10,20,7,0,406.0,30.0,2.5,15.0,74.0,22.83,13.29
2016,10,20,7,15,498.0,38.0,2.6,15.0,119.5,27.53,18.39
2016,10,20,7,30,590.0,46.0,2.7,15.0,165.0,32.02,22.74
2016,10,20,7,45,647.5,51.5,2.85,15.5,213.5,45.69,27.45
2016,10,20,8,0,705.0,57.0,3.0,16.0,262.0,88.34,44.9
2016,10,20,8,15,741.5,60.5,2.85,16.5,309.0,132.17,73.58
2016,10,20,8,30,778.0,64.0,2.7,17.0,356.0,178.97,110.36
2016,10,20,8,45,804.5,66.5,2.55,17.5,399.5,225.43,150.15
2016,10,20,9,0,831.0,69.0,2.4,18.0,443.0,273.31,192.12
2016,10,20,9,15,848.5,71.5,2.4,18.0,481.5,322.74,236.04
2016,10,20,9,30,866.0,74.0,2.4,18.0,520.0,368.88,276.86
2016,10,20,9,45,883.0,74.0,2.4,18.5,553.5,412.28,314.25
2016,10,20,10,0,900.0,74.0,2.4,19.0,587.0,455.11,350.23
2016,10,20,10,15,908.5,75.0,2.4,19.5,612.5,494.13,382.37
2016,10,20,10,30,917.0,76.0,2.4,20.0,638.0,531.5,412.36
2016,10,20,10,45,922.0,77.0,2.4,20.5,656.0,565.2,438.78
2016,10,20,11,0,927.0,78.0,2.4,21.0,674.0,596.67,462.88
2016,10,20,11,15,929.5,78.0,2.45,21.0,684.0,623.32,484.04
2016,10,20,11,30,932.0,78.0,2.5,21.0,694.0,647.32,502.94
2016,10,20,11,45,932.0,78.5,2.6,21.5,696.0,667.49,518.02
2016,10,20,12,0,932.0,79.0,2.7,22.0,698.0,684.72,530.75
2016,10,20,12,15,930.0,79.0,2.75,22.0,692.5,697.11,540.65
2016,10,20,12,30,928.0,79.0,2.8,22.0,687.0,706.39,547.8
2016,10,20,12,45,921.5,79.0,2.85,22.5,673.0,709.49,549.51
2016,10,20,13,0,915.0,79.0,2.9,23.0,659.0,709.42,549.09
2016,10,20,13,15,908.0,78.0,2.95,23.0,638.0,704.82,546.63
2016,10,20,13,30,901.0,77.0,3.0,23.0,617.0,697.15,542.09
2016,10,20,13,45,891.0,76.0,3.05,23.0,589.0,684.48,534.03
2016,10,20,14,0,881.0,75.0,3.1,23.0,561.0,668.99,523.92
2016,10,20,14,15,866.5,73.0,3.1,22.5,526.0,646.79,509.07
2016,10,20,14,30,852.0,71.0,3.1,22.0,491.0,622.18,492.16
2016,10,20,14,45,831.5,69.0,3.15,22.0,450.5,594.85,471.91
2016,10,20,15,0,811.0,67.0,3.2,22.0,410.0,562.71,447.65
2016,10,20,15,15,782.5,64.0,3.2,21.5,365.5,523.42,418.0
2016,10,20,15,30,754.0,61.0,3.2,21.0,321.0,483.35,386.79
2016,10,20,15,45,711.5,56.5,3.2,21.0,273.5,434.04,346.6
2016,10,20,16,0,669.0,52.0,3.2,21.0,226.0,385.55,305.77
2016,10,20,16,15,603.0,46.0,3.1,20.0,178.0,326.37,256.17
2016,10,20,16,30,537.0,40.0,3.0,19.0,130.0,273.7,210.07
2016,10,20,16,45,422.5,31.0,2.9,18.5,87.0,202.09,147.01
2016,10,20,17,0,308.0,22.0,2.8,18.0,44.0,134.54,57.27
2016,10,20,17,15,154.0,11.0,2.8,17.5,22.0,52.57,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,15.0,2.7,14.5,34.0,11.25,0.0
2016,10,21,7,0,375.0,30.0,2.7,15.0,68.0,23.03,13.27
2016,10,21,7,15,467.5,38.0,2.65,15.0,112.5,27.71,18.5
2016,10,21,7,30,560.0,46.0,2.6,15.0,157.0,32.2,22.87
2016,10,21,7,45,616.5,51.5,2.6,15.5,204.0,40.11,30.06
2016,10,21,8,0,673.0,57.0,2.6,16.0,251.0,84.1,43.13
2016,10,21,8,15,345.5,97.0,2.5,16.0,197.5,115.31,76.77
2016,10,21,8,30,18.0,137.0,2.4,16.0,144.0,129.83,102.63
2016,10,21,8,45,15.5,148.5,2.35,16.5,155.0,141.75,112.17
2016,10,21,9,0,13.0,160.0,2.3,17.0,166.0,153.31,121.28
2016,10,21,9,15,20.5,178.5,2.3,17.0,189.0,173.78,137.49
2016,10,21,9,30,28.0,197.0,2.3,17.0,212.0,192.16,151.96
2016,10,21,9,45,27.5,208.0,2.3,17.5,223.5,207.03,163.37
2016,10,21,10,0,27.0,219.0,2.3,18.0,235.0,218.97,172.34
2016,10,21,10,15,56.5,246.0,2.35,18.0,280.5,257.32,202.46
2016,10,21,10,30,86.0,273.0,2.4,18.0,326.0,300.19,235.93
2016,10,21,10,45,91.5,283.0,2.45,18.5,340.5,316.9,248.38
2016,10,21,11,0,97.0,293.0,2.5,19.0,355.0,333.79,260.99
2016,10,21,11,15,88.0,295.0,2.55,19.0,352.0,334.81,261.7
2016,10,21,11,30,79.0,297.0,2.6,19.0,349.0,335.09,261.88
2016,10,21,11,45,109.5,304.0,2.7,19.5,376.5,364.25,284.44
2016,10,21,12,0,140.0,311.0,2.8,20.0,404.0,396.73,309.28
2016,10,21,12,15,141.5,308.0,2.9,20.0,401.0,399.09,311.35
2016,10,21,12,30,143.0,305.0,3.0,20.0,398.0,400.95,313.21
2016,10,21,12,45,87.5,278.0,3.2,20.0,334.5,335.58,262.73
2016,10,21,13,0,32.0,251.0,3.4,20.0,271.0,272.34,213.07
2016,10,21,13,15,31.5,243.0,3.55,20.0,262.0,265.21,208.0
2016,10,21,13,30,31.0,235.0,3.7,20.0,253.0,257.93,202.67
2016,10,21,13,45,50.5,235.5,3.85,20.0,263.5,272.88,215.33
2016,10,21,14,0,70.0,236.0,4.0,20.0,274.0,287.63,227.79
2016,10,21,14,15,56.0,216.0,4.1,19.5,245.5,258.09,205.03
2016,10,21,14,30,42.0,196.0,4.2,19.0,217.0,228.59,182.1
2016,10,21,14,45,401.0,135.0,4.35,19.0,305.0,400.55,325.96
2016,10,21,15,0,760.0,74.0,4.5,19.0,393.0,537.01,436.41
2016,10,21,15,15,729.5,70.5,4.55,18.5,349.0,497.48,405.01
2016,10,21,15,30,699.0,67.0,4.6,18.0,305.0,457.38,372.93
2016,10,21,15,45,653.0,62.5,4.65,18.0,258.5,410.47,333.58
2016,10,21,16,0,607.0,58.0,4.7,18.0,212.0,362.86,292.53
2016,10,21,16,15,537.5,51.0,4.7,17.5,166.0,303.92,241.71
2016,10,21,16,30,468.0,44.0,4.7,17.0,120.0,248.89,192.81
2016,10,21,16,45,349.5,33.5,4.7,17.0,79.0,177.43,129.02
2016,10,21,17,0,231.0,23.0,4.7,17.0,38.0,109.24,35.21
2016,10,21,17,15,115.5,11.5,4.7,16.5,19.0,42.16,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,170.0,16.0,3.0,13.5,33.0,12.31,0.0
2016,10,22,7,0,340.0,32.0,3.0,14.0,66.0,25.21,14.89
2016,10,22,7,15,439.5,41.0,3.05,14.0,110.5,30.67,21.12
2016,10,22,7,30,539.0,50.0,3.1,14.0,155.0,35.91,26.23
2016,10,22,7,45,604.0,55.5,3.15,14.5,203.5,41.33,31.25
2016,10,22,8,0,669.0,61.0,3.2,15.0,252.0,82.0,42.4
2016,10,22,8,15,708.5,65.5,3.15,15.0,298.5,128.19,72.53
2016,10,22,8,30,748.0,70.0,3.1,15.0,345.0,174.37,108.53
2016,10,22,8,45,689.0,87.0,3.05,15.0,364.0,211.85,144.48
2016,10,22,9,0,630.0,104.0,3.0,15.0,383.0,245.98,178.19
2016,10,22,9,15,738.0,92.0,2.95,15.0,446.0,297.11,220.7
2016,10,22,9,30,846.0,80.0,2.9,15.0,509.0,358.3,271.89
2016,10,22,9,45,846.5,86.5,2.9,15.5,539.0,400.72,309.26
2016,10,22,10,0,847.0,93.0,2.9,16.0,569.0,441.48,344.28
2016,10,22,10,15,782.0,113.5,2.9,16.0,568.0,463.89,364.96
2016,10,22,10,30,717.0,134.0,2.9,16.0,567.0,478.29,378.45
2016,10,22,10,45,800.0,116.0,2.95,16.0,612.5,530.46,420.79
2016,10,22,11,0,883.0,98.0,3.0,16.0,658.0,583.43,463.19
2016,10,22,11,15,768.5,136.5,3.0,16.0,629.5,578.8,459.79
2016,10,22,11,30,654.0,175.0,3.0,16.0,601.0,567.6,451.04
2016,10,22,11,45,663.5,172.5,3.05,16.5,606.0,586.57,465.72
2016,10,22,12,0,673.0,170.0,3.1,17.0,611.0,603.74,478.67
2016,10,22,12,15,611.0,189.5,3.15,16.5,587.5,594.26,472.17
2016,10,22,12,30,549.0,209.0,3.2,16.0,564.0,579.8,461.88
2016,10,22,12,45,713.0,154.0,3.3,16.0,605.0,641.99,512.61
2016,10,22,13,0,877.0,99.0,3.4,16.0,646.0,698.75,558.49
2016,10,22,13,15,869.0,97.5,3.45,16.0,625.0,693.42,554.97
2016,10,22,13,30,861.0,96.0,3.5,16.0,604.0,685.12,549.56
2016,10,22,13,45,851.5,93.5,3.6,16.0,575.5,671.87,540.57
2016,10,22,14,0,842.0,91.0,3.7,16.0,547.0,655.85,529.36
2016,10,22,14,15,662.5,125.0,3.7,16.0,469.5,569.74,461.74
2016,10,22,14,30,483.0,159.0,3.7,16.0,392.0,482.14,392.03
2016,10,22,14,45,395.5,159.0,3.75,16.0,339.5,421.61,344.08
2016,10,22,15,0,308.0,159.0,3.8,16.0,287.0,357.12,292.13
2016,10,22,15,15,289.0,145.0,3.8,16.0,254.5,325.14,266.39
2016,10,22,15,30,270.0,131.0,3.8,16.0,222.0,293.32,240.17
2016,10,22,15,45,256.0,112.5,3.85,16.0,188.5,258.97,211.41
2016,10,22,16,0,242.0,94.0,3.9,16.0,155.0,224.68,181.94
2016,10,22,16,15,211.5,75.5,3.8,15.5,120.5,183.58,146.4
2016,10,22,16,30,181.0,57.0,3.7,15.0,86.0,144.04,111.5
2016,10,22,16,45,125.0,39.5,3.65,15.0,56.0,98.86,70.72
2016,10,22,17,0,69.0,22.0,3.6,15.0,26.0,52.08,7.34
2016,10,22,17,15,34.5,11.0,3.55,14.5,13.0,19.9,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,177.0,15.0,1.75,13.5,32.0,11.51,0.0
2016,10,23,7,0,354.0,30.0,1.8,14.0,64.0,23.47,13.21
2016,10,23,7,15,452.5,38.5,1.85,14.0,108.0,28.57,19.26
2016,10,23,7,30,551.0,47.0,1.9,14.0,152.0,33.48,24.07
2016,10,23,7,45,609.5,53.0,1.95,14.5,199.5,37.24,27.62
2016,10,23,8,0,668.0,59.0,2.0,15.0,247.0,81.23,42.57
2016,10,23,8,15,707.0,63.5,2.05,15.0,293.0,123.81,69.11
2016,10,23,8,30,746.0,68.0,2.1,15.0,339.0,169.66,104.46
2016,10,23,8,45,483.5,125.5,2.2,15.5,309.0,202.41,143.96
2016,10,23,9,0,221.0,183.0,2.3,16.0,279.0,217.63,167.17
2016,10,23,9,15,274.0,192.5,2.3,16.0,322.5,250.88,193.69
2016,10,23,9,30,327.0,202.0,2.3,16.0,366.0,291.27,226.24
2016,10,23,9,45,601.0,140.5,2.35,16.0,466.0,353.03,273.4
2016,10,23,10,0,875.0,79.0,2.4,16.0,566.0,438.98,341.19
2016,10,23,10,15,884.0,80.0,2.45,16.0,591.5,477.09,373.76
2016,10,23,10,30,893.0,81.0,2.5,16.0,617.0,513.66,404.64
2016,10,23,10,45,900.5,81.5,2.6,16.5,635.5,547.23,431.95
2016,10,23,11,0,908.0,82.0,2.7,17.0,654.0,578.78,457.11
2016,10,23,11,15,911.0,82.5,2.8,17.0,664.5,605.57,479.08
2016,10,23,11,30,914.0,83.0,2.9,17.0,675.0,629.8,498.81
2016,10,23,11,45,915.0,83.0,3.0,17.5,677.5,649.63,514.06
2016,10,23,12,0,916.0,83.0,3.1,18.0,680.0,666.61,526.96
2016,10,23,12,15,503.5,188.0,3.2,18.0,516.0,518.86,411.68
2016,10,23,12,30,91.0,293.0,3.3,18.0,352.0,350.06,275.48
2016,10,23,12,45,59.5,267.5,3.4,18.0,306.0,305.65,241.27
2016,10,23,13,0,28.0,242.0,3.5,18.0,260.0,256.21,202.19
2016,10,23,13,15,453.0,162.5,3.55,18.0,428.0,478.07,385.13
2016,10,23,13,30,878.0,83.0,3.6,18.0,596.0,676.12,541.05
2016,10,23,13,45,869.0,80.5,3.7,18.0,568.0,662.78,530.71
2016,10,23,14,0,860.0,78.0,3.8,18.0,540.0,646.66,519.42
2016,10,23,14,15,843.5,76.0,3.9,17.5,505.0,626.57,505.72
2016,10,23,14,30,827.0,74.0,4.0,17.0,470.0,601.43,487.89
2016,10,23,14,45,688.0,93.5,4.1,17.0,404.0,526.51,428.81
2016,10,23,15,0,549.0,113.0,4.2,17.0,338.0,453.28,370.17
2016,10,23,15,15,521.0,105.0,4.2,16.5,299.5,413.35,338.83
2016,10,23,15,30,493.0,97.0,4.2,16.0,261.0,376.41,308.82
2016,10,23,15,45,456.5,86.5,4.25,16.0,220.0,332.71,271.97
2016,10,23,16,0,420.0,76.0,4.3,16.0,179.0,290.19,235.11
2016,10,23,16,15,370.5,62.5,4.2,15.5,138.5,240.19,191.54
2016,10,23,16,30,321.0,49.0,4.1,15.0,98.0,193.1,149.43
2016,10,23,16,45,226.0,35.0,4.1,15.0,63.0,133.4,95.02
2016,10,23,17,0,131.0,21.0,4.1,15.0,28.0,73.06,0.0
2016,10,23,17,15,65.5,10.5,4.0,15.0,14.0,27.32,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,6.35,14.5,13.0,12.55,0.0
2016,10,24,7,0,0.0,26.0,6.6,15.0,26.0,24.84,13.82
2016,10,24,7,15,1.0,45.0,6.75,15.0,45.5,41.92,30.57
2016,10,24,7,30,2.0,64.0,6.9,15.0,65.0,58.75,46.07
2016,10,24,7,45,9.5,82.5,7.1,15.5,85.5,75.01,60.78
2016,10,24,8,0,17.0,101.0,7.3,16.0,106.0,93.15,72.62
2016,10,24,8,15,23.0,118.5,7.4,16.0,126.5,111.24,87.41
2016,10,24,8,30,29.0,136.0,7.5,16.0,147.0,126.65,99.91
2016,10,24,8,45,118.0,159.0,7.65,16.0,209.5,163.63,127.06
2016,10,24,9,0,207.0,182.0,7.8,16.0,272.0,212.43,164.84
2016,10,24,9,15,305.0,183.0,7.75,16.0,328.5,250.55,194.61
2016,10,24,9,30,403.0,184.0,7.7,16.0,385.0,297.19,232.44
2016,10,24,9,45,407.0,197.0,7.7,16.5,411.0,329.4,260.09
2016,10,24,10,0,411.0,210.0,7.7,17.0,437.0,361.26,286.97
2016,10,24,10,15,341.0,236.5,7.75,17.0,430.5,372.72,297.78
2016,10,24,10,30,271.0,263.0,7.8,17.0,424.0,377.45,302.34
2016,10,24,10,45,241.5,276.0,7.85,17.0,422.5,385.87,309.49
2016,10,24,11,0,212.0,289.0,7.9,17.0,421.0,391.28,313.93
2016,10,24,11,15,273.0,283.0,7.85,17.0,456.5,428.98,344.92
2016,10,24,11,30,334.0,277.0,7.8,17.0,492.0,468.37,377.22
2016,10,24,11,45,277.0,288.5,7.8,17.5,467.5,454.02,364.7
2016,10,24,12,0,220.0,300.0,7.8,18.0,443.0,434.42,347.97
2016,10,24,12,15,110.0,231.5,7.8,18.0,303.0,301.08,241.16
2016,10,24,12,30,0.0,163.0,7.8,18.0,163.0,158.36,124.17
2016,10,24,12,45,0.0,164.5,7.85,18.0,164.5,160.06,125.72
2016,10,24,13,0,0.0,166.0,7.9,18.0,166.0,161.79,127.25
2016,10,24,13,15,0.0,124.0,7.9,18.0,124.0,120.46,93.73
2016,10,24,13,30,0.0,82.0,7.9,18.0,82.0,79.33,60.1
2016,10,24,13,45,0.0,118.5,7.95,18.0,118.5,115.26,89.79
2016,10,24,14,0,0.0,155.0,8.0,18.0,155.0,152.19,120.23
2016,10,24,14,15,0.0,108.0,7.95,17.5,108.0,105.1,81.91
2016,10,24,14,30,0.0,61.0,7.9,17.0,61.0,58.96,43.84
2016,10,24,14,45,0.0,70.0,7.9,17.0,70.0,67.67,51.26
2016,10,24,15,0,0.0,79.0,7.9,17.0,79.0,76.53,58.81
2016,10,24,15,15,0.0,69.5,7.7,17.0,69.5,67.19,51.07
2016,10,24,15,30,0.0,60.0,7.5,17.0,60.0,57.98,43.39
2016,10,24,15,45,0.0,50.0,7.3,17.0,50.0,48.3,35.21
2016,10,24,16,0,0.0,40.0,7.1,17.0,40.0,38.62,26.94
2016,10,24,16,15,0.0,30.5,6.9,16.5,30.5,29.44,19.05
2016,10,24,16,30,0.0,21.0,6.7,16.0,21.0,20.26,11.1
2016,10,24,16,45,0.0,13.0,6.55,16.0,13.0,12.53,4.06
2016,10,24,17,0,0.0,5.0,6.4,16.0,5.0,4.82,0.0
2016,10,24,17,15,0.0,2.5,6.4,16.0,2.5,2.46,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,6,45,81.5,15.0,6.5,16.0,22.5,14.74,0.0
2016,10,25,7,0,163.0,30.0,6.6,16.0,45.0,23.27,12.11
2016,10,25,7,15,228.0,45.0,6.6,16.0,79.5,34.26,23.79
2016,10,25,7,30,293.0,60.0,6.6,16.0,114.0,44.77,33.62
2016,10,25,7,45,329.5,74.5,6.65,16.5,151.5,54.42,42.42
2016,10,25,8,0,366.0,89.0,6.7,17.0,189.0,85.04,55.68
2016,10,25,8,15,388.5,102.5,6.7,17.0,226.0,119.0,78.46
2016,10,25,8,30,411.0,116.0,6.7,17.0,263.0,154.91,106.38
2016,10,25,8,45,234.0,145.5,6.7,17.0,231.5,171.03,127.95
2016,10,25,9,0,57.0,175.0,6.7,17.0,200.0,172.72,136.43
2016,10,25,9,15,28.5,135.5,6.75,17.0,148.0,134.94,106.21
2016,10,25,9,30,0.0,96.0,6.8,17.0,96.0,92.59,71.73
2016,10,25,9,45,0.0,103.5,6.85,17.5,103.5,99.78,77.4
2016,10,25,10,0,0.0,111.0,6.9,18.0,111.0,107.0,83.02
2016,10,25,10,15,12.0,168.5,6.9,18.0,175.5,166.66,131.59
2016,10,25,10,30,24.0,226.0,6.9,18.0,240.0,227.07,180.22
2016,10,25,10,45,29.0,238.0,6.95,18.0,256.0,241.63,191.76
2016,10,25,11,0,34.0,250.0,7.0,18.0,272.0,257.77,204.63
2016,10,25,11,15,20.0,225.0,6.9,18.0,238.0,227.98,180.53
2016,10,25,11,30,6.0,200.0,6.8,18.0,204.0,196.72,155.16
2016,10,25,11,45,3.0,167.5,6.75,18.0,169.5,163.94,128.68
2016,10,25,12,0,0.0,135.0,6.7,18.0,135.0,130.77,101.75
2016,10,25,12,15,19.0,197.0,6.6,18.0,209.0,203.5,161.05
2016,10,25,12,30,38.0,259.0,6.5,18.0,283.0,280.82,223.21
2016,10,25,12,45,130.5,268.5,6.4,18.5,349.0,356.7,284.99
2016,10,25,13,0,223.0,278.0,6.3,19.0,415.0,429.94,343.77
2016,10,25,13,15,280.5,258.0,6.2,19.0,424.0,454.27,364.16
2016,10,25,13,30,338.0,238.0,6.1,19.0,433.0,472.57,379.97
2016,10,25,13,45,232.0,236.5,6.1,19.0,367.5,396.73,319.15
2016,10,25,14,0,126.0,235.0,6.1,19.0,302.0,327.36,262.69
2016,10,25,14,15,143.0,219.5,6.0,19.0,290.5,321.88,259.23
2016,10,25,14,30,160.0,204.0,5.9,19.0,279.0,315.3,254.7
2016,10,25,14,45,197.5,183.0,5.85,19.0,267.5,313.38,254.18
2016,10,25,15,0,235.0,162.0,5.8,19.0,256.0,315.31,256.39
2016,10,25,15,15,228.5,143.0,5.7,18.5,226.0,286.61,233.51
2016,10,25,15,30,222.0,124.0,5.6,18.0,196.0,257.36,209.69
2016,10,25,15,45,207.5,106.0,5.5,18.0,164.5,225.0,182.29
2016,10,25,16,0,193.0,88.0,5.4,18.0,133.0,192.87,154.5
2016,10,25,16,15,166.5,69.5,5.15,17.5,102.0,155.5,122.11
2016,10,25,16,30,140.0,51.0,4.9,17.0,71.0,119.45,90.3
2016,10,25,16,45,70.0,34.5,4.7,17.0,44.5,67.86,44.63
2016,10,25,17,0,0.0,18.0,4.5,17.0,18.0,18.31,0.0
2016,10,25,17,15,0.0,9.0,4.45,16.5,9.0,8.85,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,170.5,13.0,3.65,14.5,27.5,12.78,0.0
2016,10,26,7,0,341.0,26.0,3.8,15.0,55.0,20.19,9.38
2016,10,26,7,15,442.5,34.5,3.85,15.0,98.0,25.51,16.33
2016,10,26,7,30,544.0,43.0,3.9,15.0,141.0,30.59,21.3
2016,10,26,7,45,606.0,48.0,4.0,15.5,187.0,35.57,25.94
2016,10,26,8,0,668.0,53.0,4.1,16.0,233.0,69.06,34.82
2016,10,26,8,15,706.5,57.0,4.05,16.0,278.5,110.65,58.87
2016,10,26,8,30,745.0,61.0,4.0,16.0,324.0,155.4,92.4
2016,10,26,8,45,773.0,63.5,3.95,16.5,366.0,199.68,129.63
2016,10,26,9,0,801.0,66.0,3.9,17.0,408.0,245.54,169.91
2016,10,26,9,15,819.5,68.5,3.95,17.0,445.0,290.03,210.29
2016,10,26,9,30,838.0,71.0,4.0,17.0,482.0,337.58,252.94
2016,10,26,9,45,852.5,72.0,4.1,17.5,513.5,379.11,289.87
2016,10,26,10,0,867.0,73.0,4.2,18.0,545.0,419.94,325.46
2016,10,26,10,15,876.5,74.0,4.25,18.0,570.5,457.65,358.46
2016,10,26,10,30,886.0,75.0,4.3,18.0,596.0,493.87,389.6
2016,10,26,10,45,889.5,77.5,4.4,18.5,613.0,526.83,416.9
2016,10,26,11,0,893.0,80.0,4.5,19.0,630.0,557.6,441.9
2016,10,26,11,15,897.5,80.5,4.6,19.0,641.0,584.65,464.47
2016,10,26,11,30,902.0,81.0,4.7,19.0,652.0,609.26,484.87
2016,10,26,11,45,901.0,82.0,4.8,19.0,654.5,628.49,500.92
2016,10,26,12,0,900.0,83.0,4.9,19.0,657.0,644.87,514.63
2016,10,26,12,15,899.5,83.0,4.85,19.0,652.0,657.64,524.97
2016,10,26,12,30,899.0,83.0,4.8,19.0,647.0,667.46,532.95
2016,10,26,12,45,893.0,83.5,4.8,19.0,633.5,671.24,536.46
2016,10,26,13,0,887.0,84.0,4.8,19.0,620.0,671.98,537.63
2016,10,26,13,15,879.5,82.5,4.7,19.0,599.5,666.62,533.83
2016,10,26,13,30,872.0,81.0,4.6,19.0,579.0,658.31,527.75
2016,10,26,13,45,861.0,80.0,4.55,19.0,551.0,645.43,518.3
2016,10,26,14,0,850.0,79.0,4.5,19.0,523.0,632.56,508.66
2016,10,26,14,15,833.5,76.5,4.35,18.5,488.5,609.52,491.79
2016,10,26,14,30,817.0,74.0,4.2,18.0,454.0,584.22,472.97
2016,10,26,14,45,795.5,71.5,4.05,18.0,414.5,553.95,449.14
2016,10,26,15,0,774.0,69.0,3.9,18.0,375.0,522.08,423.6
2016,10,26,15,15,741.5,65.5,3.7,18.0,331.0,481.83,390.81
2016,10,26,15,30,709.0,62.0,3.5,18.0,287.0,441.13,356.87
2016,10,26,15,45,661.0,57.0,3.3,18.0,241.0,391.22,314.72
2016,10,26,16,0,613.0,52.0,3.1,18.0,195.0,345.16,274.46
2016,10,26,16,15,536.5,45.0,2.75,17.5,149.0,284.84,222.29
2016,10,26,16,30,460.0,38.0,2.4,17.0,103.0,229.05,172.58
2016,10,26,16,45,230.0,32.0,2.1,17.0,64.5,128.97,85.46
2016,10,26,17,0,0.0,26.0,1.8,17.0,26.0,30.38,0.0
2016,10,26,17,15,0.0,13.0,1.7,16.5,13.0,12.78,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,4.6,15.5,3.0,2.95,0.0
2016,10,27,7,0,0.0,6.0,4.9,16.0,6.0,5.78,0.0
2016,10,27,7,15,0.0,11.0,4.95,16.0,11.0,10.6,3.42
2016,10,27,7,30,0.0,16.0,5.0,16.0,16.0,15.43,7.88
2016,10,27,7,45,0.0,21.0,5.05,16.5,21.0,20.26,12.28
2016,10,27,8,0,0.0,26.0,5.1,17.0,26.0,25.09,15.6
2016,10,27,8,15,0.0,31.5,5.0,17.0,31.5,30.4,20.13
2016,10,27,8,30,0.0,37.0,4.9,17.0,37.0,35.72,24.62
2016,10,27,8,45,0.0,63.0,4.8,17.0,63.0,60.89,45.75
2016,10,27,9,0,0.0,89.0,4.7,17.0,89.0,85.63,66.31
2016,10,27,9,15,0.0,112.5,4.6,17.0,112.5,107.65,84.4
2016,10,27,9,30,0.0,136.0,4.5,17.0,136.0,129.71,102.36
2016,10,27,9,45,0.0,131.5,4.45,17.5,131.5,125.97,98.86
2016,10,27,10,0,0.0,127.0,4.4,18.0,127.0,122.05,95.27
2016,10,27,10,15,0.0,148.0,4.3,18.0,148.0,142.05,111.38
2016,10,27,10,30,0.0,169.0,4.2,18.0,169.0,162.15,127.43
2016,10,27,10,45,0.0,112.5,4.1,18.0,112.5,108.68,83.91
2016,10,27,11,0,0.0,56.0,4.0,18.0,56.0,54.15,39.2
2016,10,27,11,15,0.0,102.0,4.25,17.5,102.0,98.68,75.87
2016,10,27,11,30,0.0,148.0,4.5,17.0,148.0,143.09,112.15
2016,10,27,11,45,0.0,148.5,4.8,17.0,148.5,143.73,112.63
2016,10,27,12,0,0.0,149.0,5.1,17.0,149.0,144.36,113.17
2016,10,27,12,15,0.0,148.0,5.1,17.0,148.0,143.53,112.52
2016,10,27,12,30,0.0,147.0,5.1,17.0,147.0,142.71,111.9
2016,10,27,12,45,0.0,133.5,5.1,17.0,133.5,129.61,101.32
2016,10,27,13,0,0.0,120.0,5.1,17.0,120.0,116.45,90.68
2016,10,27,13,15,2.5,152.0,5.05,17.0,153.5,149.84,118.13
2016,10,27,13,30,5.0,184.0,5.0,17.0,187.0,183.87,145.96
2016,10,27,13,45,3.0,174.0,4.95,17.0,176.0,173.0,137.27
2016,10,27,14,0,1.0,164.0,4.9,17.0,165.0,162.14,128.63
2016,10,27,14,15,0.5,122.0,4.75,17.0,122.5,119.58,93.98
2016,10,27,14,30,0.0,80.0,4.6,17.0,80.0,77.37,59.22
2016,10,27,14,45,0.0,84.5,4.45,17.0,84.5,81.95,63.21
2016,10,27,15,0,0.0,89.0,4.3,17.0,89.0,86.78,67.37
2016,10,27,15,15,0.0,78.5,4.1,17.0,78.5,76.42,58.82
2016,10,27,15,30,0.0,68.0,3.9,17.0,68.0,66.05,50.16
2016,10,27,15,45,0.0,56.5,3.7,17.0,56.5,54.61,40.51
2016,10,27,16,0,0.0,45.0,3.5,17.0,45.0,43.47,30.97
2016,10,27,16,15,0.0,34.0,3.35,17.0,34.0,32.83,21.77
2016,10,27,16,30,0.0,23.0,3.2,17.0,23.0,22.19,12.51
2016,10,27,16,45,0.0,14.0,3.1,17.0,14.0,13.5,4.15
2016,10,27,17,0,0.0,5.0,3.0,17.0,5.0,4.91,0.0
2016,10,27,17,15,0.0,2.5,2.95,17.0,2.5,2.46,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.6,16.0,2.5,2.46,0.0
2016,10,28,7,0,0.0,5.0,0.6,16.0,5.0,4.82,0.0
2016,10,28,7,15,0.0,9.0,0.65,16.0,9.0,8.67,1.78
2016,10,28,7,30,0.0,13.0,0.7,16.0,13.0,12.53,5.38
2016,10,28,7,45,0.0,18.0,0.8,16.0,18.0,17.36,9.8
2016,10,28,8,0,0.0,23.0,0.9,16.0,23.0,22.19,13.27
2016,10,28,8,15,0.0,28.0,1.0,16.0,28.0,27.02,17.42
2016,10,28,8,30,0.0,33.0,1.1,16.0,33.0,31.85,21.51
2016,10,28,8,45,106.5,103.0,1.2,16.5,148.0,112.79,84.73
2016,10,28,9,0,213.0,173.0,1.3,17.0,263.0,202.7,154.18
2016,10,28,9,15,479.0,130.5,1.4,17.0,355.5,244.79,181.28
2016,10,28,9,30,745.0,88.0,1.5,17.0,448.0,314.75,233.74
2016,10,28,9,45,372.5,101.0,1.65,17.0,281.0,224.2,172.29
2016,10,28,10,0,0.0,114.0,1.8,17.0,114.0,109.79,85.26
2016,10,28,10,15,25.0,178.5,1.9,17.0,193.0,180.18,142.28
2016,10,28,10,30,50.0,243.0,2.0,17.0,272.0,253.08,199.97
2016,10,28,10,45,34.0,233.0,2.15,17.5,253.0,238.96,188.22
2016,10,28,11,0,18.0,223.0,2.3,18.0,234.0,223.58,175.65
2016,10,28,11,15,15.5,220.5,2.5,18.0,230.5,220.89,173.57
2016,10,28,11,30,13.0,218.0,2.7,18.0,227.0,217.95,171.26
2016,10,28,11,45,11.0,213.5,2.9,18.0,221.0,213.17,167.51
2016,10,28,12,0,9.0,209.0,3.1,18.0,215.0,208.21,163.64
2016,10,28,12,15,4.5,190.0,3.2,18.0,193.5,187.37,147.04
2016,10,28,12,30,0.0,171.0,3.3,18.0,172.0,166.24,130.16
2016,10,28,12,45,9.0,195.0,3.45,18.0,201.0,196.01,154.38
2016,10,28,13,0,18.0,219.0,3.6,18.0,230.0,226.29,178.85
2016,10,28,13,15,132.5,233.5,3.6,18.0,308.5,324.77,259.43
2016,10,28,13,30,247.0,248.0,3.6,18.0,387.0,420.26,335.85
2016,10,28,13,45,243.0,235.0,3.6,18.0,366.5,404.8,323.98
2016,10,28,14,0,239.0,222.0,3.6,18.0,346.0,382.65,307.3
2016,10,28,14,15,521.0,148.0,3.5,17.5,393.0,486.66,393.97
2016,10,28,14,30,803.0,74.0,3.4,17.0,440.0,568.67,461.18
2016,10,28,14,45,787.0,70.0,3.35,17.0,402.5,540.37,438.48
2016,10,28,15,0,771.0,66.0,3.3,17.0,365.0,510.26,414.45
2016,10,28,15,15,739.5,62.5,3.15,17.0,321.5,470.94,382.29
2016,10,28,15,30,708.0,59.0,3.0,17.0,278.0,431.12,348.92
2016,10,28,15,45,661.0,54.0,2.85,17.0,232.5,382.19,307.37
2016,10,28,16,0,614.0,49.0,2.7,17.0,187.0,334.45,265.61
2016,10,28,16,15,535.5,42.5,2.4,16.5,141.5,277.08,215.53
2016,10,28,16,30,457.0,36.0,2.1,16.0,96.0,221.95,165.93
2016,10,28,16,45,313.5,25.5,1.85,16.0,58.5,146.12,90.5
2016,10,28,17,0,170.0,15.0,1.6,16.0,21.0,62.42,0.0
2016,10,28,17,15,85.0,7.5,1.5,15.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
