Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.0,3.25,15.5,5.0,4.91,0.0
2016,10,29,7,0,0.0,10.0,3.5,16.0,10.0,9.64,0.44
2016,10,29,7,15,0.0,20.0,3.75,16.0,20.0,19.3,10.75
2016,10,29,7,30,0.0,30.0,4.0,16.0,30.0,28.96,19.68
2016,10,29,7,45,0.0,41.0,4.25,16.5,41.0,39.6,29.31
2016,10,29,8,0,0.0,52.0,4.5,17.0,52.0,50.24,36.8
2016,10,29,8,15,0.0,63.0,4.65,17.0,63.0,60.75,45.72
2016,10,29,8,30,0.0,74.0,4.8,17.0,74.0,71.14,54.44
2016,10,29,8,45,49.5,124.0,4.95,17.0,144.5,122.74,95.31
2016,10,29,9,0,99.0,174.0,5.1,17.0,215.0,179.75,140.55
2016,10,29,9,15,92.0,189.5,5.15,17.0,230.5,197.71,155.73
2016,10,29,9,30,85.0,205.0,5.2,17.0,246.0,214.96,170.19
2016,10,29,9,45,77.0,217.0,5.3,17.5,256.0,228.15,180.87
2016,10,29,10,0,69.0,229.0,5.4,18.0,266.0,240.55,190.69
2016,10,29,10,15,44.0,221.0,5.35,18.0,245.0,226.93,179.9
2016,10,29,10,30,19.0,213.0,5.3,18.0,224.0,212.07,167.88
2016,10,29,10,45,29.5,231.0,5.25,18.0,248.5,234.69,185.93
2016,10,29,11,0,40.0,249.0,5.2,18.0,273.0,259.23,205.44
2016,10,29,11,15,105.5,269.0,5.1,18.0,334.0,316.54,251.47
2016,10,29,11,30,171.0,289.0,5.0,18.0,395.0,378.32,300.64
2016,10,29,11,45,102.5,270.5,4.9,18.0,334.0,323.8,257.03
2016,10,29,12,0,34.0,252.0,4.8,18.0,273.0,267.26,211.4
2016,10,29,12,15,189.5,255.5,4.7,18.0,372.5,371.89,296.92
2016,10,29,12,30,345.0,259.0,4.6,18.0,472.0,480.73,383.64
2016,10,29,12,45,617.0,168.5,4.5,18.5,538.0,573.31,458.49
2016,10,29,13,0,889.0,78.0,4.4,19.0,604.0,655.31,523.97
2016,10,29,13,15,880.5,77.0,4.3,18.5,583.0,649.85,520.61
2016,10,29,13,30,872.0,76.0,4.2,18.0,562.0,641.46,515.48
2016,10,29,13,45,860.5,74.5,4.15,18.0,534.0,627.8,505.46
2016,10,29,14,0,849.0,73.0,4.1,18.0,506.0,611.47,493.28
2016,10,29,14,15,832.5,71.0,4.05,18.0,471.5,591.77,478.23
2016,10,29,14,30,816.0,69.0,4.0,18.0,437.0,567.26,459.28
2016,10,29,14,45,551.5,108.0,3.95,18.0,347.0,445.83,362.15
2016,10,29,15,0,287.0,147.0,3.9,18.0,257.0,323.21,262.35
2016,10,29,15,15,274.5,131.0,3.85,18.0,226.0,293.44,238.41
2016,10,29,15,30,262.0,115.0,3.8,18.0,195.0,263.43,213.47
2016,10,29,15,45,426.0,82.5,3.8,18.0,187.5,302.44,243.8
2016,10,29,16,0,590.0,50.0,3.8,18.0,180.0,325.23,258.1
2016,10,29,16,15,510.0,43.0,3.65,17.5,135.5,265.42,205.95
2016,10,29,16,30,430.0,36.0,3.5,17.0,91.0,210.46,156.45
2016,10,29,16,45,286.5,25.0,3.35,16.5,54.5,134.72,79.18
2016,10,29,17,0,143.0,14.0,3.2,16.0,18.0,53.34,0.0
2016,10,29,17,15,71.5,7.0,3.2,16.0,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,7.8,15.5,5.5,5.41,0.0
2016,10,30,7,0,0.0,11.0,8.0,16.0,11.0,10.61,0.42
2016,10,30,7,15,0.0,22.5,8.05,16.0,22.5,21.72,12.68
2016,10,30,7,30,0.0,34.0,8.1,16.0,34.0,32.83,22.98
2016,10,30,7,45,0.0,46.5,8.15,16.0,46.5,44.87,33.96
2016,10,30,8,0,0.0,59.0,8.2,16.0,59.0,56.55,42.24
2016,10,30,8,15,0.0,72.5,8.2,16.0,72.5,69.18,53.01
2016,10,30,8,30,0.0,86.0,8.2,16.0,86.0,81.88,63.72
2016,10,30,8,45,0.0,60.5,8.2,16.5,60.5,58.47,43.81
2016,10,30,9,0,0.0,35.0,8.2,17.0,35.0,33.79,22.89
2016,10,30,9,15,0.0,21.0,8.2,17.0,21.0,20.27,11.44
2016,10,30,9,30,0.0,7.0,8.2,17.0,7.0,6.75,0.03
2016,10,30,9,45,0.0,14.5,8.2,17.0,14.5,14.0,6.11
2016,10,30,10,0,0.0,22.0,8.2,17.0,22.0,21.25,12.16
2016,10,30,10,15,304.0,90.0,8.1,17.0,263.0,212.92,169.59
2016,10,30,10,30,608.0,158.0,8.0,17.0,504.0,428.12,343.3
2016,10,30,10,45,508.0,197.0,7.95,17.5,492.0,436.34,350.24
2016,10,30,11,0,408.0,236.0,7.9,18.0,480.0,437.86,351.19
2016,10,30,11,15,342.0,255.5,7.75,18.0,462.5,433.36,347.71
2016,10,30,11,30,276.0,275.0,7.6,18.0,445.0,425.01,340.74
2016,10,30,11,45,550.0,192.5,7.45,18.0,532.5,515.48,416.37
2016,10,30,12,0,824.0,110.0,7.3,18.0,620.0,611.59,495.7
2016,10,30,12,15,642.0,169.5,7.15,18.0,564.5,572.15,462.63
2016,10,30,12,30,460.0,229.0,7.0,18.0,509.0,524.64,422.98
2016,10,30,12,45,635.5,168.0,6.9,18.0,546.0,581.81,471.28
2016,10,30,13,0,811.0,107.0,6.8,18.0,583.0,634.12,515.26
2016,10,30,13,15,584.5,165.0,6.7,18.0,502.0,552.67,448.57
2016,10,30,13,30,358.0,223.0,6.6,18.0,421.0,462.16,374.18
2016,10,30,13,45,561.0,161.0,6.55,18.0,453.5,529.47,431.36
2016,10,30,14,0,764.0,99.0,6.5,18.0,486.0,586.2,479.14
2016,10,30,14,15,744.5,96.5,6.4,18.0,452.0,564.5,461.78
2016,10,30,14,30,725.0,94.0,6.3,18.0,418.0,539.53,441.85
2016,10,30,14,45,696.5,90.5,6.25,18.0,379.0,506.67,415.39
2016,10,30,15,0,668.0,87.0,6.2,18.0,340.0,472.79,387.62
2016,10,30,15,15,629.0,82.5,6.05,17.5,297.5,431.61,353.94
2016,10,30,15,30,590.0,78.0,5.9,17.0,255.0,390.59,319.53
2016,10,30,15,45,534.5,70.5,5.8,17.0,211.0,339.21,275.31
2016,10,30,16,0,479.0,63.0,5.7,17.0,167.0,289.82,231.8
2016,10,30,16,15,389.5,53.5,5.5,16.5,124.0,227.46,177.66
2016,10,30,16,30,300.0,44.0,5.3,16.0,81.0,171.63,127.9
2016,10,30,16,45,171.0,29.0,5.15,16.0,48.0,101.03,55.32
2016,10,30,17,0,42.0,14.0,5.0,16.0,15.0,25.23,0.0
2016,10,30,17,15,21.0,7.0,4.8,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,13.0,2.45,13.5,19.5,12.78,0.0
2016,10,31,7,0,194.0,26.0,2.5,14.0,39.0,20.47,4.67
2016,10,31,7,15,312.0,37.5,2.65,14.0,78.5,29.54,19.38
2016,10,31,7,30,430.0,49.0,2.8,14.0,118.0,37.29,27.1
2016,10,31,7,45,509.5,55.0,2.95,14.5,163.5,39.58,29.5
2016,10,31,8,0,589.0,61.0,3.1,15.0,209.0,59.43,33.91
2016,10,31,8,15,635.0,66.0,3.2,15.0,253.0,97.92,53.37
2016,10,31,8,30,681.0,71.0,3.3,15.0,297.0,140.36,83.11
2016,10,31,8,45,558.0,103.0,3.45,15.5,304.0,181.68,123.1
2016,10,31,9,0,435.0,135.0,3.6,16.0,311.0,210.25,153.29
2016,10,31,9,15,290.0,170.0,3.65,16.0,292.0,226.87,173.63
2016,10,31,9,30,145.0,205.0,3.7,16.0,273.0,229.99,181.09
2016,10,31,9,45,99.0,211.5,3.75,16.0,259.5,230.09,182.55
2016,10,31,10,0,53.0,218.0,3.8,16.0,246.0,223.89,178.29
2016,10,31,10,15,29.5,201.5,3.8,16.0,217.0,202.65,161.3
2016,10,31,10,30,6.0,185.0,3.8,16.0,188.0,179.78,142.74
2016,10,31,10,45,251.5,196.0,3.85,16.5,345.5,308.85,246.94
2016,10,31,11,0,497.0,207.0,3.9,17.0,503.0,455.01,362.08
2016,10,31,11,15,276.5,235.0,3.95,17.0,400.5,377.05,300.37
2016,10,31,11,30,56.0,263.0,4.0,17.0,298.0,285.99,226.72
2016,10,31,11,45,209.0,259.5,4.1,17.0,388.5,376.04,300.18
2016,10,31,12,0,362.0,256.0,4.2,17.0,479.0,471.96,376.78
2016,10,31,12,15,613.5,173.0,4.3,17.0,546.0,555.41,445.34
2016,10,31,12,30,865.0,90.0,4.4,17.0,613.0,634.17,509.91
2016,10,31,12,45,642.5,157.0,4.55,17.0,541.0,572.35,460.24
2016,10,31,13,0,420.0,224.0,4.7,17.0,469.0,502.04,403.5
2016,10,31,13,15,274.5,235.5,4.8,17.0,394.0,419.82,338.14
2016,10,31,13,30,129.0,247.0,4.9,17.0,319.0,336.75,270.65
2016,10,31,13,45,111.0,232.5,5.0,17.0,292.0,306.29,246.83
2016,10,31,14,0,93.0,218.0,5.1,17.0,265.0,280.6,226.43
2016,10,31,14,15,121.0,204.5,5.2,17.0,261.0,289.22,234.38
2016,10,31,14,30,149.0,191.0,5.3,17.0,257.0,291.11,236.77
2016,10,31,14,45,210.0,168.0,5.4,17.0,252.0,299.32,244.66
2016,10,31,15,0,271.0,145.0,5.5,17.0,247.0,310.07,254.11
2016,10,31,15,15,254.0,129.5,5.6,17.0,216.0,279.1,228.45
2016,10,31,15,30,237.0,114.0,5.7,17.0,185.0,248.22,202.42
2016,10,31,15,45,212.0,97.0,5.8,17.0,152.0,212.16,171.56
2016,10,31,16,0,187.0,80.0,5.9,17.0,119.0,177.06,140.94
2016,10,31,16,15,153.5,61.5,5.85,16.5,88.5,137.87,106.79
2016,10,31,16,30,120.0,43.0,5.8,16.0,58.0,100.46,73.4
2016,10,31,16,45,60.0,26.5,5.75,16.0,34.0,56.62,26.52
2016,10,31,17,0,0.0,10.0,5.7,16.0,10.0,9.83,0.0
2016,10,31,17,15,0.0,5.0,5.85,16.0,5.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,99.5,12.0,3.3,13.5,18.5,11.8,0.0
2016,11,1,7,0,199.0,24.0,3.2,14.0,37.0,19.52,2.3
2016,11,1,7,15,319.5,35.0,3.25,14.0,76.5,27.32,17.34
2016,11,1,7,30,440.0,46.0,3.3,14.0,116.0,34.69,24.77
2016,11,1,7,45,515.5,53.0,3.4,14.5,161.0,38.04,28.11
2016,11,1,8,0,591.0,60.0,3.5,15.0,206.0,56.59,32.64
2016,11,1,8,15,638.0,65.0,3.5,15.0,250.5,95.05,51.37
2016,11,1,8,30,685.0,70.0,3.5,15.0,295.0,137.55,80.7
2016,11,1,8,45,718.0,73.5,3.55,15.5,337.0,180.1,114.95
2016,11,1,9,0,751.0,77.0,3.6,16.0,379.0,227.33,155.34
2016,11,1,9,15,773.5,79.5,3.5,16.0,416.0,269.96,193.57
2016,11,1,9,30,796.0,82.0,3.4,16.0,453.0,313.23,232.45
2016,11,1,9,45,815.0,83.5,3.35,16.0,485.0,354.73,269.69
2016,11,1,10,0,834.0,85.0,3.3,16.0,517.0,396.04,306.16
2016,11,1,10,15,845.0,86.5,3.2,16.0,542.5,433.56,338.96
2016,11,1,10,30,856.0,88.0,3.1,16.0,568.0,469.82,370.0
2016,11,1,10,45,861.5,89.5,3.05,16.0,585.5,501.96,397.27
2016,11,1,11,0,867.0,91.0,3.0,16.0,603.0,532.13,422.39
2016,11,1,11,15,870.5,91.5,2.95,16.0,613.0,558.11,443.82
2016,11,1,11,30,874.0,92.0,2.9,16.0,623.0,581.87,463.14
2016,11,1,11,45,872.5,93.5,2.9,16.5,624.5,600.91,477.8
2016,11,1,12,0,871.0,95.0,2.9,17.0,626.0,617.37,490.22
2016,11,1,12,15,869.0,94.5,2.9,17.0,620.5,628.67,499.55
2016,11,1,12,30,867.0,94.0,2.9,17.0,615.0,637.08,506.62
2016,11,1,12,45,862.5,93.0,2.9,17.0,601.5,640.49,509.87
2016,11,1,13,0,858.0,92.0,2.9,17.0,588.0,640.95,510.87
2016,11,1,13,15,849.5,90.5,2.8,17.0,567.5,635.46,506.96
2016,11,1,13,30,841.0,89.0,2.7,17.0,547.0,627.1,500.84
2016,11,1,13,45,827.0,87.5,2.65,17.0,518.5,612.59,490.18
2016,11,1,14,0,813.0,86.0,2.6,17.0,490.0,595.52,477.46
2016,11,1,14,15,794.5,84.0,2.55,17.0,456.0,572.84,460.29
2016,11,1,14,30,776.0,82.0,2.5,17.0,422.0,548.09,441.25
2016,11,1,14,45,746.5,79.5,2.5,17.0,382.5,514.77,415.38
2016,11,1,15,0,717.0,77.0,2.5,17.0,343.0,482.27,389.51
2016,11,1,15,15,679.0,72.5,2.6,16.5,299.5,440.74,356.83
2016,11,1,15,30,641.0,68.0,2.7,16.0,256.0,399.24,323.05
2016,11,1,15,45,582.0,62.5,2.8,16.0,211.0,347.51,279.35
2016,11,1,16,0,523.0,57.0,2.9,16.0,166.0,297.92,236.18
2016,11,1,16,15,432.0,48.0,2.95,15.5,122.5,234.89,181.85
2016,11,1,16,30,341.0,39.0,3.0,15.0,79.0,177.42,130.25
2016,11,1,16,45,199.5,25.0,3.05,15.0,45.5,101.75,44.78
2016,11,1,17,0,58.0,11.0,3.1,15.0,12.0,26.25,0.0
2016,11,1,17,15,29.0,5.5,3.1,14.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,2.45,12.0,18.0,10.81,0.0
2016,11,2,7,0,233.0,22.0,2.5,12.0,36.0,17.7,0.0
2016,11,2,7,15,353.0,32.5,2.65,12.5,76.0,25.11,15.46
2016,11,2,7,30,473.0,43.0,2.8,13.0,116.0,32.12,22.58
2016,11,2,7,45,543.5,50.0,2.95,13.5,161.0,35.62,26.06
2016,11,2,8,0,614.0,57.0,3.1,14.0,206.0,52.42,30.14
2016,11,2,8,15,659.5,62.0,3.1,14.0,251.0,91.72,48.54
2016,11,2,8,30,705.0,67.0,3.1,14.0,296.0,137.83,80.49
2016,11,2,8,45,736.5,70.5,3.1,14.5,337.5,180.61,114.8
2016,11,2,9,0,768.0,74.0,3.1,15.0,379.0,225.39,153.24
2016,11,2,9,15,789.5,76.5,2.95,15.5,416.0,268.38,191.5
2016,11,2,9,30,811.0,79.0,2.8,16.0,453.0,311.88,230.16
2016,11,2,9,45,836.0,78.0,2.7,16.5,486.5,353.54,266.81
2016,11,2,10,0,861.0,77.0,2.6,17.0,520.0,395.4,302.88
2016,11,2,10,15,871.0,78.5,2.35,17.0,545.0,435.31,336.98
2016,11,2,10,30,881.0,80.0,2.1,17.0,570.0,471.53,367.23
2016,11,2,10,45,887.0,81.0,1.9,17.5,587.5,503.74,392.89
2016,11,2,11,0,893.0,82.0,1.7,18.0,605.0,533.91,416.05
2016,11,2,11,15,896.5,82.5,1.6,18.0,615.0,560.06,436.72
2016,11,2,11,30,900.0,83.0,1.5,18.0,625.0,583.75,455.03
2016,11,2,11,45,900.0,83.5,1.4,18.0,627.0,602.86,469.52
2016,11,2,12,0,900.0,84.0,1.3,18.0,629.0,619.18,481.63
2016,11,2,12,15,898.0,83.5,1.3,18.0,623.5,630.4,490.61
2016,11,2,12,30,896.0,83.0,1.3,18.0,618.0,638.66,497.35
2016,11,2,12,45,894.0,81.5,1.3,18.5,605.0,642.9,500.18
2016,11,2,13,0,892.0,80.0,1.3,19.0,592.0,644.12,500.79
2016,11,2,13,15,884.0,78.5,1.35,19.0,571.0,638.6,497.8
2016,11,2,13,30,876.0,77.0,1.4,19.0,550.0,630.15,492.63
2016,11,2,13,45,863.0,76.0,1.5,19.0,522.0,616.33,483.73
2016,11,2,14,0,850.0,75.0,1.6,19.0,494.0,602.41,474.45
2016,11,2,14,15,833.0,73.0,1.7,18.5,459.5,580.17,459.65
2016,11,2,14,30,816.0,71.0,1.8,18.0,425.0,555.72,442.73
2016,11,2,14,45,791.0,68.0,1.9,18.0,385.5,523.71,418.68
2016,11,2,15,0,766.0,65.0,2.0,18.0,346.0,490.28,392.81
2016,11,2,15,15,731.0,61.5,2.1,17.5,302.5,450.08,361.5
2016,11,2,15,30,696.0,58.0,2.2,17.0,259.0,409.58,328.74
2016,11,2,15,45,641.5,53.0,2.3,17.0,213.5,358.72,285.95
2016,11,2,16,0,587.0,48.0,2.4,17.0,168.0,312.33,245.34
2016,11,2,16,15,501.5,40.5,2.4,16.5,124.0,251.38,192.59
2016,11,2,16,30,416.0,33.0,2.4,16.0,80.0,195.74,141.55
2016,11,2,16,45,261.5,21.0,2.45,16.0,45.5,114.95,42.22
2016,11,2,17,0,107.0,9.0,2.5,16.0,11.0,36.97,0.0
2016,11,2,17,15,53.5,4.5,2.55,15.5,5.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,3,6,45,114.0,10.5,3.25,12.5,17.0,10.32,0.0
2016,11,3,7,0,228.0,21.0,3.3,13.0,34.0,16.9,0.0
2016,11,3,7,15,349.5,31.5,3.45,13.0,73.5,24.37,14.6
2016,11,3,7,30,471.0,42.0,3.6,13.0,113.0,31.43,21.91
2016,11,3,7,45,544.0,49.0,3.8,13.5,158.0,34.97,25.45
2016,11,3,8,0,617.0,56.0,4.0,14.0,203.0,49.5,29.05
2016,11,3,8,15,663.0,61.0,3.95,14.5,248.0,88.78,46.47
2016,11,3,8,30,709.0,66.0,3.9,15.0,293.0,134.88,77.74
2016,11,3,8,45,742.0,69.0,3.85,15.5,335.0,177.47,111.49
2016,11,3,9,0,775.0,72.0,3.8,16.0,377.0,222.18,149.66
2016,11,3,9,15,796.5,74.5,3.65,16.0,414.5,265.34,188.4
2016,11,3,9,30,818.0,77.0,3.5,16.0,452.0,309.01,227.77
2016,11,3,9,45,841.5,76.5,3.4,16.5,485.0,350.77,264.79
2016,11,3,10,0,865.0,76.0,3.3,17.0,518.0,394.87,302.92
2016,11,3,10,15,875.0,77.5,3.05,17.0,543.0,432.57,335.74
2016,11,3,10,30,885.0,79.0,2.8,17.0,568.0,468.83,366.53
2016,11,3,10,45,891.0,80.0,2.6,17.5,585.5,501.1,392.76
2016,11,3,11,0,897.0,81.0,2.4,18.0,603.0,531.32,416.54
2016,11,3,11,15,900.0,81.5,2.25,18.0,613.0,557.26,437.34
2016,11,3,11,30,903.0,82.0,2.1,18.0,623.0,580.71,455.72
2016,11,3,11,45,902.0,83.0,1.95,18.5,624.5,599.78,469.47
2016,11,3,12,0,901.0,84.0,1.8,19.0,626.0,616.02,480.7
2016,11,3,12,15,899.0,83.5,1.65,19.0,620.0,627.26,488.87
2016,11,3,12,30,897.0,83.0,1.5,19.0,614.0,635.53,494.65
2016,11,3,12,45,891.5,82.5,1.4,19.5,600.5,638.66,495.92
2016,11,3,13,0,886.0,82.0,1.3,20.0,587.0,638.78,494.92
2016,11,3,13,15,877.5,81.0,1.3,20.0,566.0,633.55,491.73
2016,11,3,13,30,869.0,80.0,1.3,20.0,545.0,625.41,486.4
2016,11,3,13,45,855.0,79.0,1.3,20.5,516.5,613.49,477.23
2016,11,3,14,0,841.0,78.0,1.3,21.0,488.0,596.79,464.54
2016,11,3,14,15,823.0,75.5,1.3,20.5,454.0,573.63,448.74
2016,11,3,14,30,805.0,73.0,1.3,20.0,420.0,548.33,430.96
2016,11,3,14,45,778.5,70.5,1.35,20.0,380.5,516.39,407.2
2016,11,3,15,0,752.0,68.0,1.4,20.0,341.0,483.13,381.75
2016,11,3,15,15,716.0,64.0,1.4,19.5,297.5,442.37,350.26
2016,11,3,15,30,680.0,60.0,1.4,19.0,254.0,401.39,317.48
2016,11,3,15,45,623.5,54.5,1.4,19.0,208.5,352.26,276.6
2016,11,3,16,0,567.0,49.0,1.4,19.0,163.0,303.03,234.45
2016,11,3,16,15,478.0,41.0,1.4,18.5,119.5,241.24,182.05
2016,11,3,16,30,389.0,33.0,1.4,18.0,76.0,185.05,131.18
2016,11,3,16,45,194.5,16.5,1.45,18.0,38.0,88.02,23.0
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,10.0,2.65,14.0,15.5,9.83,0.0
2016,11,4,7,0,191.0,20.0,2.5,14.0,31.0,16.09,0.0
2016,11,4,7,15,315.5,31.5,2.45,14.0,69.5,24.6,14.5
2016,11,4,7,30,440.0,43.0,2.4,14.0,108.0,32.62,22.81
2016,11,4,7,45,514.5,51.0,2.4,14.5,152.5,36.99,27.11
2016,11,4,8,0,589.0,59.0,2.4,15.0,197.0,49.62,30.85
2016,11,4,8,15,637.5,64.0,2.25,15.0,241.5,87.46,46.79
2016,11,4,8,30,686.0,69.0,2.1,15.0,286.0,129.46,74.26
2016,11,4,8,45,717.5,73.5,1.95,15.5,328.0,172.21,107.75
2016,11,4,9,0,749.0,78.0,1.8,16.0,370.0,219.62,147.57
2016,11,4,9,15,772.0,80.5,1.6,16.0,407.0,261.89,184.76
2016,11,4,9,30,795.0,83.0,1.4,16.0,444.0,304.85,222.57
2016,11,4,9,45,812.5,85.0,1.2,16.5,475.5,345.94,257.97
2016,11,4,10,0,830.0,87.0,1.0,17.0,507.0,386.73,292.04
2016,11,4,10,15,841.0,88.5,0.8,17.5,532.0,423.86,322.12
2016,11,4,10,30,852.0,90.0,0.6,18.0,557.0,459.76,349.9
2016,11,4,10,45,861.0,90.5,0.45,18.5,575.5,492.3,374.29
2016,11,4,11,0,870.0,91.0,0.3,19.0,594.0,523.05,396.34
2016,11,4,11,15,874.0,91.5,0.35,19.0,604.0,549.24,417.11
2016,11,4,11,30,878.0,92.0,0.4,19.0,614.0,573.07,435.88
2016,11,4,11,45,880.0,92.0,0.5,19.5,616.5,592.78,451.19
2016,11,4,12,0,882.0,92.0,0.6,20.0,619.0,609.82,464.4
2016,11,4,12,15,879.5,91.5,0.75,20.0,613.0,620.92,474.67
2016,11,4,12,30,877.0,91.0,0.9,20.0,607.0,629.1,482.74
2016,11,4,12,45,876.0,89.0,1.05,20.0,594.5,633.68,488.15
2016,11,4,13,0,875.0,87.0,1.2,20.0,582.0,635.31,491.29
2016,11,4,13,15,866.5,85.5,1.2,20.0,561.0,629.88,487.97
2016,11,4,13,30,858.0,84.0,1.2,20.0,540.0,621.56,482.52
2016,11,4,13,45,846.5,82.0,1.3,20.0,512.5,608.08,474.01
2016,11,4,14,0,835.0,80.0,1.4,20.0,485.0,591.95,463.32
2016,11,4,14,15,817.0,77.5,1.4,20.0,450.5,568.99,446.64
2016,11,4,14,30,799.0,75.0,1.4,20.0,416.0,543.88,428.06
2016,11,4,14,45,774.5,72.0,1.4,20.0,377.0,512.74,404.51
2016,11,4,15,0,750.0,69.0,1.4,20.0,338.0,480.19,379.28
2016,11,4,15,15,713.5,64.5,1.4,19.5,294.5,438.85,347.28
2016,11,4,15,30,677.0,60.0,1.4,19.0,251.0,399.48,315.63
2016,11,4,15,45,622.0,54.5,1.4,19.0,206.0,349.24,273.85
2016,11,4,16,0,567.0,49.0,1.4,19.0,161.0,300.91,232.31
2016,11,4,16,15,476.5,40.5,1.35,18.5,117.0,238.37,179.2
2016,11,4,16,30,386.0,32.0,1.3,18.0,73.0,181.58,127.32
2016,11,4,16,45,193.0,16.0,1.3,17.5,36.5,85.69,12.85
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,99.5,9.5,1.5,14.0,14.5,9.34,0.0
2016,11,5,7,0,199.0,19.0,1.5,14.0,29.0,15.29,0.0
2016,11,5,7,15,320.0,30.0,1.55,14.0,66.5,23.36,13.25
2016,11,5,7,30,441.0,41.0,1.6,14.0,104.0,30.96,21.33
2016,11,5,7,45,511.0,49.0,1.65,14.5,147.5,35.42,25.71
2016,11,5,8,0,581.0,57.0,1.7,15.0,191.0,45.78,29.13
2016,11,5,8,15,627.5,62.0,1.65,15.0,234.5,82.9,43.98
2016,11,5,8,30,674.0,67.0,1.6,15.0,278.0,124.0,70.37
2016,11,5,8,45,637.5,81.0,1.55,15.5,302.5,163.94,104.18
2016,11,5,9,0,601.0,95.0,1.5,16.0,327.0,199.91,136.9
2016,11,5,9,15,389.0,144.0,1.45,16.0,300.0,220.11,163.31
2016,11,5,9,30,177.0,193.0,1.4,16.0,273.0,225.44,175.21
2016,11,5,9,45,125.0,204.0,1.35,16.5,262.5,227.58,178.35
2016,11,5,10,0,73.0,215.0,1.3,17.0,252.0,226.92,178.55
2016,11,5,10,15,64.5,223.0,1.3,17.0,256.5,235.09,185.18
2016,11,5,10,30,56.0,231.0,1.3,17.0,261.0,242.5,191.04
2016,11,5,10,45,67.5,242.5,1.35,17.5,280.0,261.76,205.81
2016,11,5,11,0,79.0,254.0,1.4,18.0,299.0,281.66,220.96
2016,11,5,11,15,72.5,256.0,1.5,18.0,298.0,283.77,222.68
2016,11,5,11,30,66.0,258.0,1.6,18.0,297.0,285.32,224.01
2016,11,5,11,45,57.5,254.5,1.7,18.0,288.5,279.93,219.94
2016,11,5,12,0,49.0,251.0,1.8,18.0,280.0,273.95,215.4
2016,11,5,12,15,136.5,258.0,1.85,18.0,338.0,337.43,266.25
2016,11,5,12,30,224.0,265.0,1.9,18.0,396.0,400.43,315.85
2016,11,5,12,45,390.5,218.5,2.0,18.0,441.0,461.72,365.5
2016,11,5,13,0,557.0,172.0,2.1,18.0,486.0,523.77,415.19
2016,11,5,13,15,485.0,185.0,2.1,18.0,450.5,495.28,392.84
2016,11,5,13,30,413.0,198.0,2.1,18.0,415.0,465.45,369.79
2016,11,5,13,45,345.0,198.5,2.1,18.0,373.5,419.33,334.38
2016,11,5,14,0,277.0,199.0,2.1,18.0,332.0,378.41,302.48
2016,11,5,14,15,293.5,181.5,2.05,18.0,314.0,367.58,294.81
2016,11,5,14,30,310.0,164.0,2.0,18.0,296.0,355.04,285.47
2016,11,5,14,45,342.5,143.0,2.0,18.0,275.5,345.45,278.44
2016,11,5,15,0,375.0,122.0,2.0,18.0,255.0,339.62,273.82
2016,11,5,15,15,352.0,109.5,2.0,17.5,222.0,306.54,247.29
2016,11,5,15,30,329.0,97.0,2.0,17.0,189.0,273.56,220.2
2016,11,5,15,45,298.0,82.0,2.05,17.0,154.0,234.6,187.16
2016,11,5,16,0,267.0,67.0,2.1,17.0,119.0,196.75,154.27
2016,11,5,16,15,217.0,51.5,2.0,16.5,86.0,152.75,116.13
2016,11,5,16,30,167.0,36.0,1.9,16.0,53.0,112.06,78.35
2016,11,5,16,45,83.5,18.0,1.8,16.0,26.5,53.49,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,16.0,6.0,5.9,0.0
2016,11,6,7,0,0.0,12.0,0.9,16.0,12.0,11.58,0.0
2016,11,6,7,15,0.0,29.0,0.9,16.0,29.0,27.39,15.97
2016,11,6,7,30,0.0,46.0,0.9,16.0,46.0,42.69,31.17
2016,11,6,7,45,8.0,64.0,0.95,16.0,66.0,58.63,45.77
2016,11,6,8,0,16.0,82.0,1.0,16.0,86.0,74.61,60.21
2016,11,6,8,15,22.5,99.5,1.05,16.0,106.0,89.32,69.0
2016,11,6,8,30,29.0,117.0,1.1,16.0,126.0,107.54,83.72
2016,11,6,8,45,33.5,133.0,1.15,16.5,145.0,124.99,97.65
2016,11,6,9,0,38.0,149.0,1.2,17.0,164.0,142.87,111.87
2016,11,6,9,15,19.0,134.5,1.15,17.0,142.0,131.59,103.27
2016,11,6,9,30,0.0,120.0,1.1,17.0,120.0,114.57,89.8
2016,11,6,9,45,64.0,170.0,1.1,17.0,202.0,179.44,141.0
2016,11,6,10,0,128.0,220.0,1.1,17.0,284.0,249.21,195.4
2016,11,6,10,15,153.0,231.5,1.1,17.0,311.5,276.3,216.45
2016,11,6,10,30,178.0,243.0,1.1,17.0,339.0,304.85,238.8
2016,11,6,10,45,107.5,237.0,1.1,17.5,296.0,274.79,215.38
2016,11,6,11,0,37.0,231.0,1.1,18.0,253.0,239.19,187.27
2016,11,6,11,15,42.5,239.0,1.1,18.0,264.0,251.87,197.33
2016,11,6,11,30,48.0,247.0,1.1,18.0,275.0,264.79,207.36
2016,11,6,11,45,74.5,257.5,1.1,18.0,301.0,292.06,228.75
2016,11,6,12,0,101.0,268.0,1.1,18.0,327.0,320.29,250.73
2016,11,6,12,15,164.5,265.0,1.1,18.0,360.5,360.25,282.17
2016,11,6,12,30,228.0,262.0,1.1,18.0,394.0,398.88,312.34
2016,11,6,12,45,210.5,257.0,1.1,18.0,377.0,386.88,303.17
2016,11,6,13,0,193.0,252.0,1.1,18.0,360.0,373.95,293.6
2016,11,6,13,15,184.5,243.0,1.05,18.0,343.0,361.59,284.43
2016,11,6,13,30,176.0,234.0,1.0,18.0,326.0,348.56,274.7
2016,11,6,13,45,227.5,215.5,1.0,18.5,328.0,360.66,284.79
2016,11,6,14,0,279.0,197.0,1.0,19.0,330.0,376.36,297.23
2016,11,6,14,15,273.5,182.5,1.05,18.5,305.5,356.06,282.64
2016,11,6,14,30,268.0,168.0,1.1,18.0,281.0,334.85,267.28
2016,11,6,14,45,337.5,142.0,1.15,18.0,270.0,340.37,272.65
2016,11,6,15,0,407.0,116.0,1.2,18.0,259.0,348.11,278.92
2016,11,6,15,15,383.0,104.0,1.2,17.5,225.0,314.32,251.98
2016,11,6,15,30,359.0,92.0,1.2,17.0,191.0,280.62,224.52
2016,11,6,15,45,329.0,77.5,1.2,17.0,155.5,241.79,191.74
2016,11,6,16,0,299.0,63.0,1.2,17.0,120.0,203.92,158.9
2016,11,6,16,15,244.0,48.5,1.0,17.0,86.5,158.26,119.2
2016,11,6,16,30,189.0,34.0,0.8,17.0,53.0,116.28,79.67
2016,11,6,16,45,94.5,17.0,0.65,17.0,26.5,54.64,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,2.05,15.0,10.5,10.32,0.0
2016,11,7,7,0,0.0,21.0,2.0,15.0,21.0,19.25,0.0
2016,11,7,7,15,149.0,32.0,2.05,15.0,52.0,24.91,13.63
2016,11,7,7,30,298.0,43.0,2.1,15.0,83.0,32.68,22.57
2016,11,7,7,45,353.0,55.0,2.15,15.5,120.5,40.91,30.32
2016,11,7,8,0,408.0,67.0,2.2,16.0,158.0,49.99,38.6
2016,11,7,8,15,443.0,77.0,2.1,16.0,195.5,82.24,50.36
2016,11,7,8,30,478.0,87.0,2.0,16.0,233.0,117.47,73.36
2016,11,7,8,45,500.5,97.0,1.95,16.5,269.0,153.67,101.22
2016,11,7,9,0,523.0,107.0,1.9,17.0,305.0,191.36,132.3
2016,11,7,9,15,515.5,121.5,1.85,17.5,332.5,227.22,163.79
2016,11,7,9,30,508.0,136.0,1.8,18.0,360.0,261.76,194.04
2016,11,7,9,45,499.5,149.5,1.75,18.5,383.0,293.73,221.71
2016,11,7,10,0,491.0,163.0,1.7,19.0,406.0,324.19,247.5
2016,11,7,10,15,513.0,166.0,1.55,19.0,431.0,355.46,273.24
2016,11,7,10,30,535.0,169.0,1.4,19.0,456.0,387.04,298.72
2016,11,7,10,45,557.0,167.5,1.3,19.5,474.5,414.48,320.16
2016,11,7,11,0,579.0,166.0,1.2,20.0,493.0,441.66,340.92
2016,11,7,11,15,505.5,193.5,1.1,20.0,482.5,447.35,345.36
2016,11,7,11,30,432.0,221.0,1.0,20.0,472.0,448.4,345.9
2016,11,7,11,45,334.5,242.5,0.9,20.5,437.0,424.51,326.92
2016,11,7,12,0,237.0,264.0,0.8,21.0,402.0,395.62,304.01
2016,11,7,12,15,195.5,264.0,0.7,21.0,377.5,376.65,289.58
2016,11,7,12,30,154.0,264.0,0.6,21.0,353.0,356.1,273.75
2016,11,7,12,45,163.0,257.5,0.55,21.0,350.0,358.06,275.62
2016,11,7,13,0,172.0,251.0,0.5,21.0,347.0,359.5,276.93
2016,11,7,13,15,198.5,239.5,0.4,21.0,346.0,365.68,281.82
2016,11,7,13,30,225.0,228.0,0.3,21.0,345.0,370.97,285.94
2016,11,7,13,45,171.5,217.0,0.25,21.5,304.0,328.18,252.97
2016,11,7,14,0,118.0,206.0,0.2,22.0,263.0,285.61,220.29
2016,11,7,14,15,187.0,187.0,0.15,21.5,268.5,304.98,236.84
2016,11,7,14,30,256.0,168.0,0.1,21.0,274.0,327.23,254.68
2016,11,7,14,45,246.5,153.0,0.1,21.0,247.5,302.79,236.01
2016,11,7,15,0,237.0,138.0,0.1,21.0,221.0,277.86,217.0
2016,11,7,15,15,224.0,121.0,0.15,21.0,191.5,248.52,194.29
2016,11,7,15,30,211.0,104.0,0.2,21.0,162.0,219.06,170.89
2016,11,7,15,45,189.5,86.5,0.25,21.0,131.5,185.36,143.46
2016,11,7,16,0,168.0,69.0,0.3,21.0,101.0,152.36,115.88
2016,11,7,16,15,130.5,51.5,0.3,20.5,72.0,114.43,84.08
2016,11,7,16,30,93.0,34.0,0.3,20.0,43.0,78.56,51.49
2016,11,7,16,45,46.5,17.0,0.3,20.0,21.5,36.38,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
