Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,7,15,184.0,15.0,3.65,10.5,33.0,11.32,0.0
2016,11,18,7,30,368.0,30.0,3.7,11.0,66.0,23.38,13.43
2016,11,18,7,45,459.5,38.5,3.8,11.5,107.0,28.75,19.57
2016,11,18,8,0,551.0,47.0,3.9,12.0,148.0,33.91,24.58
2016,11,18,8,15,607.0,53.0,3.8,12.0,191.0,46.76,27.6
2016,11,18,8,30,663.0,59.0,3.7,12.0,234.0,85.76,44.97
2016,11,18,8,45,701.0,63.0,3.65,12.5,274.5,128.4,73.65
2016,11,18,9,0,739.0,67.0,3.6,13.0,315.0,170.54,106.68
2016,11,18,9,15,763.5,70.0,3.85,13.5,351.5,211.4,141.95
2016,11,18,9,30,788.0,73.0,4.1,14.0,388.0,253.11,179.17
2016,11,18,9,45,811.5,74.0,4.35,15.0,420.0,293.24,215.12
2016,11,18,10,0,835.0,75.0,4.6,16.0,452.0,333.54,250.97
2016,11,18,10,15,845.5,76.5,4.7,16.0,476.0,369.65,284.08
2016,11,18,10,30,856.0,78.0,4.8,16.0,500.0,404.51,315.66
2016,11,18,10,45,862.5,79.0,4.95,16.5,517.0,435.78,343.29
2016,11,18,11,0,869.0,80.0,5.1,17.0,534.0,465.18,368.82
2016,11,18,11,15,872.0,80.5,5.25,17.0,543.5,490.41,391.3
2016,11,18,11,30,875.0,81.0,5.4,17.0,553.0,513.71,411.85
2016,11,18,11,45,875.5,81.0,5.55,17.0,555.0,532.04,428.21
2016,11,18,12,0,876.0,81.0,5.7,17.0,557.0,547.73,442.22
2016,11,18,12,15,873.5,80.5,5.85,17.0,552.0,558.58,452.24
2016,11,18,12,30,871.0,80.0,6.0,17.0,547.0,566.6,459.86
2016,11,18,12,45,869.0,78.5,6.15,17.0,534.5,571.01,464.51
2016,11,18,13,0,867.0,77.0,6.3,17.0,522.0,572.57,466.77
2016,11,18,13,15,858.5,76.0,6.35,17.0,502.5,569.79,465.19
2016,11,18,13,30,850.0,75.0,6.4,17.0,483.0,562.82,460.18
2016,11,18,13,45,838.5,73.0,6.5,17.0,457.0,550.37,450.76
2016,11,18,14,0,827.0,71.0,6.6,17.0,431.0,535.36,439.03
2016,11,18,14,15,808.5,68.5,6.55,17.0,399.0,513.64,421.4
2016,11,18,14,30,790.0,66.0,6.5,17.0,367.0,489.85,401.72
2016,11,18,14,45,763.5,63.0,6.5,17.0,329.5,459.66,376.47
2016,11,18,15,0,737.0,60.0,6.5,17.0,292.0,428.19,349.52
2016,11,18,15,15,696.0,56.0,6.35,16.5,250.5,388.03,315.28
2016,11,18,15,30,655.0,52.0,6.2,16.0,209.0,347.93,280.08
2016,11,18,15,45,590.0,46.5,6.05,16.0,166.0,299.65,236.91
2016,11,18,16,0,525.0,41.0,5.9,16.0,123.0,251.83,193.33
2016,11,18,16,15,415.5,32.0,5.7,15.5,83.5,188.59,136.56
2016,11,18,16,30,306.0,23.0,5.5,15.0,44.0,127.93,56.32
2016,11,18,16,45,153.0,11.5,5.3,14.5,22.0,50.66,0.0
2016,11,18,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,6.0,9.2,14.0,6.0,5.78,0.0
2016,11,19,7,30,0.0,12.0,9.1,14.0,12.0,11.57,3.52
2016,11,19,7,45,0.0,20.5,9.0,14.5,20.5,19.78,11.45
2016,11,19,8,0,0.0,29.0,8.9,15.0,29.0,27.99,18.98
2016,11,19,8,15,0.0,38.0,8.85,15.0,38.0,36.69,25.45
2016,11,19,8,30,0.0,47.0,8.8,15.0,47.0,45.4,32.98
2016,11,19,8,45,0.0,56.0,8.75,15.0,56.0,54.11,40.45
2016,11,19,9,0,0.0,65.0,8.7,15.0,65.0,62.83,47.85
2016,11,19,9,15,0.0,99.5,8.65,15.0,99.5,94.75,74.77
2016,11,19,9,30,0.0,134.0,8.6,15.0,134.0,126.46,101.28
2016,11,19,9,45,0.0,78.5,8.55,15.5,78.5,75.88,58.52
2016,11,19,10,0,0.0,23.0,8.5,16.0,23.0,22.2,13.13
2016,11,19,10,15,34.5,116.0,8.45,16.0,133.5,122.81,96.89
2016,11,19,10,30,69.0,209.0,8.4,16.0,244.0,223.26,179.36
2016,11,19,10,45,34.5,146.0,8.4,16.0,163.5,154.12,122.81
2016,11,19,11,0,0.0,83.0,8.4,16.0,83.0,80.28,61.65
2016,11,19,11,15,0.0,53.0,8.3,16.0,53.0,51.23,37.36
2016,11,19,11,30,0.0,23.0,8.2,16.0,23.0,22.21,13.02
2016,11,19,11,45,0.0,23.5,8.1,16.0,23.5,22.7,13.43
2016,11,19,12,0,0.0,24.0,8.0,16.0,24.0,23.18,13.83
2016,11,19,12,15,0.0,87.0,7.9,16.0,87.0,84.17,64.83
2016,11,19,12,30,0.0,150.0,7.8,16.0,150.0,145.74,115.84
2016,11,19,12,45,0.0,92.5,7.75,16.0,92.5,89.53,69.32
2016,11,19,13,0,0.0,35.0,7.7,16.0,35.0,33.81,22.81
2016,11,19,13,15,0.0,34.0,7.65,16.0,34.0,32.84,22.03
2016,11,19,13,30,0.0,33.0,7.6,16.0,33.0,31.87,21.25
2016,11,19,13,45,0.0,50.0,7.55,16.0,50.0,48.31,35.14
2016,11,19,14,0,0.0,67.0,7.5,16.0,67.0,64.77,49.05
2016,11,19,14,15,0.0,81.0,7.4,16.0,81.0,78.49,60.67
2016,11,19,14,30,0.0,95.0,7.3,16.0,95.0,92.89,72.86
2016,11,19,14,45,0.0,85.0,7.2,16.0,85.0,83.06,64.68
2016,11,19,15,0,0.0,75.0,7.1,16.0,75.0,73.22,56.43
2016,11,19,15,15,0.0,64.0,6.95,16.0,64.0,62.32,47.19
2016,11,19,15,30,0.0,53.0,6.8,16.0,53.0,51.39,37.82
2016,11,19,15,45,0.0,42.0,6.65,16.0,42.0,40.57,28.45
2016,11,19,16,0,0.0,31.0,6.5,16.0,31.0,29.93,19.17
2016,11,19,16,15,0.0,20.5,6.4,15.5,20.5,19.78,10.17
2016,11,19,16,30,0.0,10.0,6.3,15.0,10.0,9.64,0.0
2016,11,19,16,45,0.0,5.0,6.2,15.0,5.0,4.91,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,0.5,2.8,14.0,0.5,0.48,0.0
2016,11,20,7,30,0.0,1.0,2.8,14.0,1.0,0.96,0.0
2016,11,20,7,45,0.0,1.5,2.8,14.5,1.5,1.44,0.0
2016,11,20,8,0,0.0,2.0,2.8,15.0,2.0,1.93,0.0
2016,11,20,8,15,0.0,2.5,2.8,15.0,2.5,2.41,0.0
2016,11,20,8,30,0.0,3.0,2.8,15.0,3.0,2.89,0.0
2016,11,20,8,45,0.0,4.0,2.85,15.0,4.0,3.86,0.0
2016,11,20,9,0,0.0,5.0,2.9,15.0,5.0,4.82,0.0
2016,11,20,9,15,0.0,5.5,2.9,15.0,5.5,5.3,0.0
2016,11,20,9,30,0.0,6.0,2.9,15.0,6.0,5.79,0.0
2016,11,20,9,45,0.0,69.5,2.95,15.0,69.5,67.19,51.37
2016,11,20,10,0,0.0,133.0,3.0,15.0,133.0,126.88,101.06
2016,11,20,10,15,0.0,102.5,3.0,15.0,102.5,98.73,77.45
2016,11,20,10,30,0.0,72.0,3.0,15.0,72.0,69.62,53.09
2016,11,20,10,45,82.0,152.0,3.0,15.0,194.5,178.82,142.89
2016,11,20,11,0,164.0,232.0,3.0,15.0,317.0,292.94,234.57
2016,11,20,11,15,132.5,235.5,2.75,15.0,305.0,287.84,230.31
2016,11,20,11,30,101.0,239.0,2.5,15.0,293.0,279.78,223.84
2016,11,20,11,45,50.5,182.5,2.3,15.0,209.5,202.96,162.22
2016,11,20,12,0,0.0,126.0,2.1,15.0,126.0,121.98,96.02
2016,11,20,12,15,0.0,89.5,1.9,15.0,89.5,86.59,66.94
2016,11,20,12,30,0.0,53.0,1.7,15.0,53.0,51.23,37.53
2016,11,20,12,45,23.5,132.0,1.5,15.0,144.0,143.05,114.03
2016,11,20,13,0,47.0,211.0,1.3,15.0,235.0,237.08,189.94
2016,11,20,13,15,23.5,177.0,1.2,15.0,189.0,186.89,149.15
2016,11,20,13,30,0.0,143.0,1.1,15.0,143.0,140.01,111.02
2016,11,20,13,45,51.5,164.0,1.05,15.0,186.0,194.0,155.99
2016,11,20,14,0,103.0,185.0,1.0,15.0,229.0,245.44,197.79
2016,11,20,14,15,71.0,166.0,0.9,15.0,195.5,208.49,167.65
2016,11,20,14,30,39.0,147.0,0.8,15.0,162.0,171.98,138.0
2016,11,20,14,45,35.5,133.0,0.75,15.0,145.5,155.96,125.09
2016,11,20,15,0,32.0,119.0,0.7,15.0,129.0,139.95,111.94
2016,11,20,15,15,26.5,103.0,0.55,15.0,110.5,120.74,95.88
2016,11,20,15,30,21.0,87.0,0.4,15.0,92.0,101.66,79.72
2016,11,20,15,45,13.5,69.5,0.3,15.0,72.5,76.65,58.5
2016,11,20,16,0,6.0,52.0,0.2,15.0,53.0,55.68,40.5
2016,11,20,16,15,3.0,35.0,0.25,15.0,35.5,36.83,23.77
2016,11,20,16,30,0.0,18.0,0.3,15.0,18.0,17.38,2.1
2016,11,20,16,45,0.0,9.0,0.35,15.0,9.0,8.85,0.0
2016,11,20,17,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,13.5,4.05,12.5,29.0,13.27,0.0
2016,11,21,7,30,363.0,27.0,4.2,13.0,58.0,21.07,10.4
2016,11,21,7,45,461.0,34.5,4.35,13.5,98.0,25.64,16.51
2016,11,21,8,0,559.0,42.0,4.5,14.0,138.0,30.07,20.88
2016,11,21,8,15,616.0,46.5,4.55,14.0,180.0,38.17,28.35
2016,11,21,8,30,673.0,51.0,4.6,14.0,222.0,75.39,37.7
2016,11,21,8,45,711.5,54.5,4.7,14.0,262.0,114.53,61.87
2016,11,21,9,0,750.0,58.0,4.8,14.0,302.0,156.3,93.84
2016,11,21,9,15,775.0,60.5,4.8,14.0,338.0,196.94,128.71
2016,11,21,9,30,800.0,63.0,4.8,14.0,374.0,238.42,165.93
2016,11,21,9,45,806.0,68.5,4.85,14.5,403.0,278.18,202.56
2016,11,21,10,0,812.0,74.0,4.9,15.0,432.0,316.85,238.03
2016,11,21,10,15,825.0,75.5,4.9,15.0,456.5,352.85,271.11
2016,11,21,10,30,838.0,77.0,4.9,15.0,481.0,387.84,302.86
2016,11,21,10,45,845.5,78.0,4.95,15.0,498.5,418.89,331.03
2016,11,21,11,0,853.0,79.0,5.0,15.0,516.0,448.18,357.26
2016,11,21,11,15,858.0,79.5,4.95,15.0,526.5,473.92,380.03
2016,11,21,11,30,863.0,80.0,4.9,15.0,537.0,497.47,400.59
2016,11,21,11,45,865.0,80.0,4.9,15.5,540.0,516.69,416.68
2016,11,21,12,0,867.0,80.0,4.9,16.0,543.0,533.17,430.24
2016,11,21,12,15,865.5,80.0,4.9,16.0,538.5,545.56,441.14
2016,11,21,12,30,864.0,80.0,4.9,16.0,534.0,554.99,449.51
2016,11,21,12,45,864.0,77.5,4.9,16.0,523.0,558.74,453.38
2016,11,21,13,0,864.0,75.0,4.9,16.0,512.0,560.48,455.5
2016,11,21,13,15,855.0,74.0,4.9,16.0,492.5,557.56,453.74
2016,11,21,13,30,846.0,73.0,4.9,16.0,473.0,550.54,448.62
2016,11,21,13,45,831.0,72.0,4.95,16.0,446.5,537.55,438.75
2016,11,21,14,0,816.0,71.0,5.0,16.0,420.0,522.09,426.66
2016,11,21,14,15,796.0,68.5,5.0,15.5,387.5,500.05,409.73
2016,11,21,14,30,776.0,66.0,5.0,15.0,355.0,476.02,390.73
2016,11,21,14,45,745.5,63.5,5.0,15.0,317.5,445.08,364.88
2016,11,21,15,0,715.0,61.0,5.0,15.0,280.0,413.04,337.47
2016,11,21,15,15,672.0,57.0,4.9,15.0,239.5,372.99,302.75
2016,11,21,15,30,629.0,53.0,4.8,15.0,199.0,335.43,269.14
2016,11,21,15,45,557.5,47.0,4.7,15.0,157.0,283.34,223.18
2016,11,21,16,0,486.0,41.0,4.6,15.0,115.0,234.23,178.91
2016,11,21,16,15,370.5,32.0,4.45,14.5,77.0,171.25,122.33
2016,11,21,16,30,255.0,23.0,4.3,14.0,39.0,109.97,35.13
2016,11,21,16,45,127.5,11.5,4.15,13.5,19.5,43.39,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,7,15,147.5,14.5,1.15,12.0,26.5,14.25,0.0
2016,11,22,7,30,295.0,29.0,1.2,12.0,53.0,23.29,11.64
2016,11,22,7,45,393.0,38.0,1.25,12.5,92.0,29.14,19.6
2016,11,22,8,0,491.0,47.0,1.3,13.0,131.0,34.78,25.15
2016,11,22,8,15,552.0,53.5,1.4,13.0,172.0,39.09,29.33
2016,11,22,8,30,613.0,60.0,1.5,13.0,213.0,75.34,40.42
2016,11,22,8,45,545.0,80.0,1.6,13.5,233.0,116.58,70.78
2016,11,22,9,0,477.0,100.0,1.7,14.0,253.0,150.46,100.49
2016,11,22,9,15,507.5,104.0,1.75,14.0,284.0,182.21,126.56
2016,11,22,9,30,538.0,108.0,1.8,14.0,315.0,215.98,155.45
2016,11,22,9,45,507.5,125.0,1.9,14.0,333.0,246.04,183.73
2016,11,22,10,0,477.0,142.0,2.0,14.0,351.0,273.36,209.25
2016,11,22,10,15,449.0,158.0,2.05,14.0,363.0,297.61,231.56
2016,11,22,10,30,421.0,174.0,2.1,14.0,375.0,319.13,251.05
2016,11,22,10,45,404.5,185.0,2.15,14.5,384.0,338.03,267.28
2016,11,22,11,0,388.0,196.0,2.2,15.0,393.0,354.68,281.27
2016,11,22,11,15,375.0,203.0,2.2,15.0,397.0,367.28,292.19
2016,11,22,11,30,362.0,210.0,2.2,15.0,401.0,378.3,301.63
2016,11,22,11,45,404.0,202.0,2.25,15.0,416.0,402.4,321.44
2016,11,22,12,0,446.0,194.0,2.3,15.0,431.0,425.36,340.29
2016,11,22,12,15,449.0,191.0,2.3,15.0,428.0,432.36,346.39
2016,11,22,12,30,452.0,188.0,2.3,15.0,425.0,437.93,351.37
2016,11,22,12,45,557.5,153.5,2.3,15.0,438.5,466.11,374.88
2016,11,22,13,0,663.0,119.0,2.3,15.0,452.0,495.1,398.73
2016,11,22,13,15,648.0,117.5,2.35,15.0,433.0,487.49,393.28
2016,11,22,13,30,633.0,116.0,2.4,15.0,414.0,477.74,386.21
2016,11,22,13,45,559.0,126.0,2.45,15.0,378.0,445.87,361.26
2016,11,22,14,0,485.0,136.0,2.5,15.0,342.0,411.27,333.96
2016,11,22,14,15,316.0,145.0,2.55,15.0,275.5,323.05,263.1
2016,11,22,14,30,147.0,154.0,2.6,15.0,209.0,239.47,194.7
2016,11,22,14,45,137.5,139.5,2.65,15.0,186.5,218.21,177.49
2016,11,22,15,0,128.0,125.0,2.7,15.0,164.0,196.86,159.72
2016,11,22,15,15,117.5,108.0,2.7,14.5,140.0,172.1,139.08
2016,11,22,15,30,107.0,91.0,2.7,14.0,116.0,147.4,118.04
2016,11,22,15,45,93.0,73.0,2.7,14.0,91.5,120.22,94.33
2016,11,22,16,0,79.0,55.0,2.7,14.0,67.0,93.33,70.58
2016,11,22,16,15,40.5,38.5,2.75,13.5,44.5,60.9,42.02
2016,11,22,16,30,2.0,22.0,2.8,13.0,22.0,23.07,2.56
2016,11,22,16,45,1.0,11.0,2.9,13.0,11.0,11.06,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,7,15,92.0,16.5,3.1,12.0,24.0,16.22,0.0
2016,11,23,7,30,184.0,33.0,3.1,12.0,48.0,26.06,12.91
2016,11,23,7,45,284.0,45.5,3.1,12.5,85.0,35.14,24.62
2016,11,23,8,0,384.0,58.0,3.1,13.0,122.0,43.88,33.07
2016,11,23,8,15,453.0,66.0,3.15,13.0,162.5,49.84,38.81
2016,11,23,8,30,522.0,74.0,3.2,13.0,203.0,81.98,49.42
2016,11,23,8,45,566.5,80.5,3.3,13.5,242.0,117.26,70.82
2016,11,23,9,0,611.0,87.0,3.4,14.0,281.0,156.03,99.5
2016,11,23,9,15,643.0,91.0,3.35,14.0,317.0,193.38,130.45
2016,11,23,9,30,675.0,95.0,3.3,14.0,353.0,232.48,164.36
2016,11,23,9,45,337.5,95.0,3.25,14.0,224.0,172.98,129.48
2016,11,23,10,0,0.0,95.0,3.2,14.0,95.0,91.47,71.81
2016,11,23,10,15,138.0,146.5,3.2,14.0,212.5,183.89,146.04
2016,11,23,10,30,276.0,198.0,3.2,14.0,330.0,286.77,228.17
2016,11,23,10,45,540.5,148.0,3.2,14.0,417.5,356.27,282.48
2016,11,23,11,0,805.0,98.0,3.2,14.0,505.0,440.56,349.5
2016,11,23,11,15,810.5,98.5,3.2,14.0,515.0,465.47,371.09
2016,11,23,11,30,816.0,99.0,3.2,14.0,525.0,488.36,390.91
2016,11,23,11,45,819.0,98.5,3.2,14.0,528.5,506.86,406.97
2016,11,23,12,0,822.0,98.0,3.2,14.0,532.0,523.0,420.9
2016,11,23,12,15,820.0,97.5,3.25,14.0,527.0,534.05,430.76
2016,11,23,12,30,818.0,97.0,3.3,14.0,522.0,542.46,438.39
2016,11,23,12,45,810.0,97.0,3.4,14.0,509.5,545.46,441.76
2016,11,23,13,0,802.0,97.0,3.5,14.0,497.0,545.73,442.87
2016,11,23,13,15,792.0,95.5,3.65,14.0,478.0,540.69,439.83
2016,11,23,13,30,782.0,94.0,3.8,14.0,459.0,533.03,434.57
2016,11,23,13,45,770.5,90.5,4.0,14.0,433.5,519.96,424.97
2016,11,23,14,0,759.0,87.0,4.2,14.0,408.0,505.74,414.23
2016,11,23,14,15,737.0,84.0,4.25,14.0,376.0,483.32,396.35
2016,11,23,14,30,715.0,81.0,4.3,14.0,344.0,459.14,376.64
2016,11,23,14,45,685.0,77.0,4.4,14.0,307.5,428.43,351.26
2016,11,23,15,0,655.0,73.0,4.5,14.0,271.0,396.78,324.42
2016,11,23,15,15,608.0,67.5,4.35,13.5,230.5,355.34,289.15
2016,11,23,15,30,561.0,62.0,4.2,13.0,190.0,314.45,253.43
2016,11,23,15,45,489.5,54.5,4.05,13.0,149.0,262.95,208.0
2016,11,23,16,0,418.0,47.0,3.9,13.0,108.0,214.35,164.35
2016,11,23,16,15,300.5,35.5,3.75,12.5,71.5,150.77,107.42
2016,11,23,16,30,183.0,24.0,3.6,12.0,35.0,89.21,20.14
2016,11,23,16,45,91.5,12.0,3.5,12.0,17.5,34.53,0.0
2016,11,23,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,15,110.5,15.0,2.05,9.0,23.5,14.74,0.0
2016,11,24,7,30,221.0,30.0,2.1,9.0,47.0,23.61,10.52
2016,11,24,7,45,334.0,41.0,2.15,9.5,86.0,32.63,22.68
2016,11,24,8,0,447.0,52.0,2.2,10.0,125.0,40.09,30.09
2016,11,24,8,15,514.5,59.5,2.25,10.0,167.0,43.92,33.97
2016,11,24,8,30,582.0,67.0,2.3,10.0,209.0,76.38,44.27
2016,11,24,8,45,630.5,71.5,2.4,10.5,249.5,112.88,65.53
2016,11,24,9,0,679.0,76.0,2.5,11.0,290.0,153.09,95.05
2016,11,24,9,15,709.5,80.0,2.45,11.0,327.0,193.0,128.44
2016,11,24,9,30,740.0,84.0,2.4,11.0,364.0,234.37,164.74
2016,11,24,9,45,763.5,86.0,2.35,11.5,395.5,273.28,199.58
2016,11,24,10,0,787.0,88.0,2.3,12.0,427.0,314.6,236.25
2016,11,24,10,15,801.5,90.0,2.05,12.0,452.0,350.63,268.59
2016,11,24,10,30,816.0,92.0,1.8,12.0,477.0,385.85,299.53
2016,11,24,10,45,826.5,93.0,1.6,12.5,495.5,417.47,326.35
2016,11,24,11,0,837.0,94.0,1.4,13.0,514.0,447.6,351.07
2016,11,24,11,15,842.0,94.5,1.1,13.0,524.5,473.07,371.5
2016,11,24,11,30,847.0,95.0,0.8,13.0,535.0,496.41,389.19
2016,11,24,11,45,849.5,95.0,0.55,13.5,538.5,515.77,402.45
2016,11,24,12,0,852.0,95.0,0.3,14.0,542.0,532.66,412.97
2016,11,24,12,15,849.5,94.5,0.4,14.0,537.5,543.88,423.25
2016,11,24,12,30,847.0,94.0,0.5,14.0,533.0,552.36,431.41
2016,11,24,12,45,841.5,93.5,0.65,14.0,520.5,556.46,436.69
2016,11,24,13,0,836.0,93.0,0.8,14.0,508.0,557.76,439.69
2016,11,24,13,15,826.0,91.5,0.85,14.0,488.5,552.8,436.99
2016,11,24,13,30,816.0,90.0,0.9,14.0,469.0,545.13,432.13
2016,11,24,13,45,800.5,88.0,0.95,14.0,442.5,531.37,422.5
2016,11,24,14,0,785.0,86.0,1.0,14.0,416.0,515.18,410.78
2016,11,24,14,15,763.0,83.0,0.95,14.0,383.5,493.78,394.09
2016,11,24,14,30,741.0,80.0,0.9,14.0,351.0,469.32,374.71
2016,11,24,14,45,711.0,75.5,0.9,14.0,313.5,437.72,349.69
2016,11,24,15,0,681.0,71.0,0.9,14.0,276.0,405.1,323.18
2016,11,24,15,15,634.0,66.0,0.95,13.5,235.0,363.76,289.8
2016,11,24,15,30,587.0,61.0,1.0,13.0,194.0,322.9,255.61
2016,11,24,15,45,518.0,53.0,1.05,13.0,152.0,271.28,211.47
2016,11,24,16,0,449.0,45.0,1.1,13.0,110.0,222.42,168.5
2016,11,24,16,15,330.5,34.0,1.2,12.5,72.5,158.31,111.53
2016,11,24,16,30,212.0,23.0,1.3,12.0,35.0,95.32,17.32
2016,11,24,16,45,106.0,11.5,1.45,12.0,17.5,37.49,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,3.35,11.0,9.5,9.34,0.0
2016,11,25,7,30,0.0,19.0,3.4,11.0,19.0,18.34,6.01
2016,11,25,7,45,0.0,35.5,3.45,11.5,35.5,33.46,23.06
2016,11,25,8,0,0.0,52.0,3.5,12.0,52.0,48.24,36.94
2016,11,25,8,15,3.5,69.0,3.6,12.0,70.0,63.22,50.79
2016,11,25,8,30,7.0,86.0,3.7,12.0,88.0,79.17,61.94
2016,11,25,8,45,12.5,101.5,3.8,12.5,105.5,94.7,74.87
2016,11,25,9,0,18.0,117.0,3.9,13.0,123.0,110.77,88.06
2016,11,25,9,15,22.5,130.5,3.9,13.0,138.5,125.48,100.22
2016,11,25,9,30,27.0,144.0,3.9,13.0,154.0,138.24,110.73
2016,11,25,9,45,50.5,162.0,3.9,13.5,183.0,162.52,129.97
2016,11,25,10,0,74.0,180.0,3.9,14.0,212.0,188.74,150.85
2016,11,25,10,15,63.0,187.5,3.9,14.0,215.5,196.1,157.29
2016,11,25,10,30,52.0,195.0,3.9,14.0,219.0,202.51,162.82
2016,11,25,10,45,110.0,209.0,3.95,14.0,263.0,240.8,193.61
2016,11,25,11,0,168.0,223.0,4.0,14.0,307.0,283.16,227.84
2016,11,25,11,15,104.0,217.0,4.05,14.0,269.5,254.63,205.25
2016,11,25,11,30,40.0,211.0,4.1,14.0,232.0,222.54,179.34
2016,11,25,11,45,70.5,222.0,4.15,14.5,259.0,250.05,201.61
2016,11,25,12,0,101.0,233.0,4.2,15.0,286.0,278.71,224.62
2016,11,25,12,15,180.0,228.0,4.2,15.0,321.0,319.94,258.53
2016,11,25,12,30,259.0,223.0,4.2,15.0,356.0,363.44,294.13
2016,11,25,12,45,346.0,201.0,4.2,15.0,374.5,391.95,317.99
2016,11,25,13,0,433.0,179.0,4.2,15.0,393.0,423.87,344.47
2016,11,25,13,15,343.0,187.0,4.2,15.0,352.5,381.59,310.5
2016,11,25,13,30,253.0,195.0,4.2,15.0,312.0,342.59,278.9
2016,11,25,13,45,257.0,183.0,4.2,15.0,296.0,332.71,271.46
2016,11,25,14,0,261.0,171.0,4.2,15.0,280.0,321.79,262.98
2016,11,25,14,15,340.5,146.0,4.2,15.0,277.0,334.39,273.96
2016,11,25,14,30,420.0,121.0,4.2,15.0,274.0,349.17,286.11
2016,11,25,14,45,395.0,113.0,4.25,15.0,245.0,322.5,263.89
2016,11,25,15,0,370.0,105.0,4.3,15.0,216.0,295.56,241.1
2016,11,25,15,15,342.5,92.5,4.2,14.5,183.5,262.52,213.14
2016,11,25,15,30,315.0,80.0,4.1,14.0,151.0,229.8,184.79
2016,11,25,15,45,282.0,65.0,4.0,14.0,118.5,192.73,151.95
2016,11,25,16,0,249.0,50.0,3.9,14.0,86.0,156.85,119.55
2016,11,25,16,15,174.5,35.5,3.85,13.5,56.5,110.09,77.13
2016,11,25,16,30,100.0,21.0,3.8,13.0,27.0,60.92,6.46
2016,11,25,16,45,50.0,10.5,3.8,13.0,13.5,22.6,0.0
2016,11,25,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,5.8,12.0,3.0,2.95,0.0
2016,11,26,7,30,0.0,6.0,5.6,12.0,6.0,5.78,0.0
2016,11,26,7,45,0.0,12.5,5.45,12.0,12.5,12.05,4.62
2016,11,26,8,0,0.0,19.0,5.3,12.0,19.0,18.33,10.53
2016,11,26,8,15,0.0,26.0,5.05,12.0,26.0,25.09,16.8
2016,11,26,8,30,0.0,33.0,4.8,12.0,33.0,31.85,21.74
2016,11,26,8,45,0.0,40.0,4.6,12.0,40.0,38.62,27.65
2016,11,26,9,0,0.0,47.0,4.4,12.0,47.0,45.39,33.5
2016,11,26,9,15,0.0,53.5,4.5,12.0,53.5,51.69,38.89
2016,11,26,9,30,0.0,60.0,4.6,12.0,60.0,57.98,44.23
2016,11,26,9,45,13.5,112.0,4.75,12.0,118.0,110.25,88.16
2016,11,26,10,0,27.0,164.0,4.9,12.0,176.0,160.77,130.17
2016,11,26,10,15,14.0,159.5,5.15,12.0,166.0,156.1,126.48
2016,11,26,10,30,1.0,155.0,5.4,12.0,156.0,148.38,120.15
2016,11,26,10,45,157.5,180.0,5.7,12.0,258.5,232.25,188.44
2016,11,26,11,0,314.0,205.0,6.0,12.0,361.0,326.96,265.81
2016,11,26,11,15,157.0,108.0,6.15,12.0,186.0,174.77,141.91
2016,11,26,11,30,0.0,11.0,6.3,12.0,11.0,10.62,3.42
2016,11,26,11,45,121.0,119.5,6.45,12.5,182.5,176.25,143.84
2016,11,26,12,0,242.0,228.0,6.6,13.0,354.0,346.26,283.72
2016,11,26,12,15,121.0,124.0,6.6,13.0,187.0,185.78,151.71
2016,11,26,12,30,0.0,20.0,6.6,13.0,20.0,19.31,10.78
2016,11,26,12,45,12.5,105.0,6.6,13.0,111.5,108.45,86.37
2016,11,26,13,0,25.0,190.0,6.6,13.0,203.0,199.82,162.73
2016,11,26,13,15,273.5,167.0,6.5,13.0,293.5,322.28,266.87
2016,11,26,13,30,522.0,144.0,6.4,13.0,384.0,437.82,363.19
2016,11,26,13,45,261.0,75.0,6.3,13.0,195.0,223.51,185.95
2016,11,26,14,0,0.0,6.0,6.2,13.0,6.0,5.79,0.0
2016,11,26,14,15,212.5,62.5,6.15,13.0,139.5,181.66,150.91
2016,11,26,14,30,425.0,119.0,6.1,13.0,273.0,348.52,289.71
2016,11,26,14,45,371.0,117.5,6.1,13.0,241.5,315.03,260.94
2016,11,26,15,0,317.0,116.0,6.1,13.0,210.0,277.4,228.85
2016,11,26,15,15,285.0,102.0,6.25,13.0,177.5,242.28,198.55
2016,11,26,15,30,253.0,88.0,6.4,13.0,145.0,207.95,168.39
2016,11,26,15,45,198.0,73.0,6.55,13.0,111.5,164.79,130.69
2016,11,26,16,0,143.0,58.0,6.7,13.0,78.0,124.55,95.34
2016,11,26,16,15,82.0,40.0,6.75,13.0,50.5,76.78,52.95
2016,11,26,16,30,21.0,22.0,6.8,13.0,23.0,30.07,0.0
2016,11,26,16,45,10.5,11.0,6.9,13.0,11.5,13.38,0.0
2016,11,26,17,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,73.5,14.5,6.4,12.0,19.5,14.25,0.0
2016,11,27,7,30,147.0,29.0,6.4,12.0,39.0,23.02,6.16
2016,11,27,7,45,280.5,39.5,6.45,12.5,76.0,30.56,20.18
2016,11,27,8,0,414.0,50.0,6.5,13.0,113.0,38.92,28.49
2016,11,27,8,15,485.0,57.0,6.55,13.0,153.5,42.32,31.99
2016,11,27,8,30,556.0,64.0,6.6,13.0,194.0,67.31,39.14
2016,11,27,8,45,612.0,67.5,6.7,13.0,234.5,101.81,57.45
2016,11,27,9,0,668.0,71.0,6.8,13.0,275.0,140.72,84.89
2016,11,27,9,15,513.0,102.0,6.7,13.0,270.0,172.9,119.3
2016,11,27,9,30,358.0,133.0,6.6,13.0,265.0,191.11,142.55
2016,11,27,9,45,407.0,136.5,6.5,13.5,298.5,222.82,168.9
2016,11,27,10,0,456.0,140.0,6.4,14.0,332.0,257.51,198.12
2016,11,27,10,15,518.0,135.0,6.25,14.0,365.0,291.21,226.87
2016,11,27,10,30,580.0,130.0,6.1,14.0,398.0,328.57,258.85
2016,11,27,10,45,708.5,107.0,5.95,14.0,447.5,376.01,298.4
2016,11,27,11,0,837.0,84.0,5.8,14.0,497.0,429.96,343.45
2016,11,27,11,15,842.0,84.5,5.65,14.0,507.5,455.38,366.2
2016,11,27,11,30,847.0,85.0,5.5,14.0,518.0,478.68,386.8
2016,11,27,11,45,849.0,85.0,5.4,14.0,521.5,497.8,403.72
2016,11,27,12,0,851.0,85.0,5.3,14.0,525.0,514.44,418.32
2016,11,27,12,15,848.0,85.0,5.2,14.0,520.0,525.97,428.56
2016,11,27,12,30,845.0,85.0,5.1,14.0,515.0,534.78,436.39
2016,11,27,12,45,720.5,110.0,5.0,14.5,471.0,502.33,409.9
2016,11,27,13,0,596.0,135.0,4.9,15.0,427.0,466.01,380.08
2016,11,27,13,15,503.0,150.5,4.7,14.5,390.5,432.32,353.56
2016,11,27,13,30,410.0,166.0,4.5,14.0,354.0,399.38,327.2
2016,11,27,13,45,498.0,138.0,4.35,14.0,353.5,416.44,341.84
2016,11,27,14,0,586.0,110.0,4.2,14.0,353.0,432.52,355.14
2016,11,27,14,15,513.0,113.0,4.1,14.0,313.5,390.58,320.82
2016,11,27,14,30,440.0,116.0,4.0,14.0,274.0,351.75,288.81
2016,11,27,14,45,404.5,110.0,3.95,14.0,243.5,322.04,264.07
2016,11,27,15,0,369.0,104.0,3.9,14.0,213.0,292.48,238.98
2016,11,27,15,15,340.0,91.5,3.75,13.5,180.5,258.98,210.59
2016,11,27,15,30,311.0,79.0,3.6,13.0,148.0,225.89,181.87
2016,11,27,15,45,267.5,65.0,3.45,13.0,115.5,186.3,147.02
2016,11,27,16,0,224.0,51.0,3.3,13.0,83.0,148.66,113.35
2016,11,27,16,15,149.5,36.0,3.2,12.5,54.0,102.52,71.38
2016,11,27,16,30,75.0,21.0,3.1,12.0,25.0,49.44,0.0
2016,11,27,16,45,37.5,10.5,3.05,12.0,12.5,19.44,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,54.0,13.5,7.25,12.0,17.0,13.27,0.0
2016,11,28,7,30,108.0,27.0,7.5,12.0,34.0,22.43,4.05
2016,11,28,7,45,205.5,41.0,7.75,12.5,67.5,31.9,21.13
2016,11,28,8,0,303.0,55.0,8.0,13.0,101.0,42.02,31.13
2016,11,28,8,15,367.0,66.0,8.05,13.0,138.5,49.32,38.16
2016,11,28,8,30,431.0,77.0,8.1,13.0,176.0,72.44,46.99
2016,11,28,8,45,478.0,84.5,8.15,13.0,213.5,104.38,65.17
2016,11,28,9,0,525.0,92.0,8.2,13.0,251.0,140.68,91.25
2016,11,28,9,15,589.0,86.0,8.15,13.0,284.5,169.64,113.3
