Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,15.0,3.9,5.5,37.0,11.05,0.0
2016,12,19,8,0,443.0,30.0,3.9,6.0,74.0,23.08,13.89
2016,12,19,8,15,526.5,36.5,3.95,6.5,114.0,29.3,20.55
2016,12,19,8,30,610.0,43.0,4.0,7.0,154.0,33.33,24.58
2016,12,19,8,45,662.5,47.5,4.05,7.5,194.0,55.22,29.31
2016,12,19,9,0,715.0,52.0,4.1,8.0,234.0,93.93,48.85
2016,12,19,9,15,748.0,55.0,4.1,8.0,271.0,132.77,76.23
2016,12,19,9,30,781.0,58.0,4.1,8.0,308.0,173.36,109.53
2016,12,19,9,45,800.0,61.5,4.15,8.5,340.0,213.07,144.89
2016,12,19,10,0,819.0,65.0,4.2,9.0,372.0,252.85,181.31
2016,12,19,10,15,834.5,66.5,4.2,9.0,398.5,289.59,215.88
2016,12,19,10,30,850.0,68.0,4.2,9.0,425.0,325.63,249.72
2016,12,19,10,45,859.0,70.0,4.25,9.5,445.0,359.02,280.64
2016,12,19,11,0,868.0,72.0,4.3,10.0,465.0,390.87,309.68
2016,12,19,11,15,874.5,72.5,4.3,10.0,478.5,418.56,335.29
2016,12,19,11,30,881.0,73.0,4.3,10.0,492.0,444.99,359.33
2016,12,19,11,45,882.5,73.5,4.3,10.5,497.5,465.98,377.87
2016,12,19,12,0,884.0,74.0,4.3,11.0,503.0,484.49,393.93
2016,12,19,12,15,883.0,74.0,4.3,11.0,501.0,498.72,406.94
2016,12,19,12,30,882.0,74.0,4.3,11.0,499.0,510.25,417.49
2016,12,19,12,45,711.0,108.5,4.3,11.0,446.5,470.66,386.53
2016,12,19,13,0,540.0,143.0,4.3,11.0,394.0,423.71,349.02
2016,12,19,13,15,621.0,116.5,4.25,11.0,396.0,443.27,365.93
2016,12,19,13,30,702.0,90.0,4.2,11.0,398.0,458.31,378.81
2016,12,19,13,45,722.0,80.5,4.2,11.5,382.5,456.73,377.16
2016,12,19,14,0,742.0,71.0,4.2,12.0,367.0,453.12,373.69
2016,12,19,14,15,764.5,67.5,4.1,11.5,352.5,454.42,374.85
2016,12,19,14,30,787.0,64.0,4.0,11.0,338.0,452.78,373.21
2016,12,19,14,45,756.5,61.5,3.9,11.0,303.0,424.71,349.25
2016,12,19,15,0,726.0,59.0,3.8,11.0,268.0,395.35,323.7
2016,12,19,15,15,682.5,54.5,3.65,10.5,229.0,357.37,290.98
2016,12,19,15,30,639.0,50.0,3.5,10.0,190.0,319.33,257.28
2016,12,19,15,45,569.5,44.5,3.35,10.0,150.0,273.46,216.1
2016,12,19,16,0,500.0,39.0,3.2,10.0,110.0,227.97,174.51
2016,12,19,16,15,386.0,30.0,3.15,10.0,73.5,167.99,119.3
2016,12,19,16,30,272.0,21.0,3.1,10.0,37.0,108.86,29.13
2016,12,19,16,45,136.0,10.5,3.1,10.0,18.5,43.35,0.0
2016,12,19,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,15.0,4.5,6.5,33.5,11.09,0.0
2016,12,20,8,0,372.0,30.0,4.6,7.0,67.0,23.14,13.77
2016,12,20,8,15,457.5,37.5,4.55,7.0,105.0,27.76,19.09
2016,12,20,8,30,543.0,45.0,4.5,7.0,143.0,32.24,23.58
2016,12,20,8,45,595.0,50.0,4.45,7.5,181.0,51.8,28.19
2016,12,20,9,0,647.0,55.0,4.4,8.0,219.0,88.11,46.64
2016,12,20,9,15,681.5,58.5,4.3,8.5,254.5,127.29,74.41
2016,12,20,9,30,716.0,62.0,4.2,9.0,290.0,165.78,105.51
2016,12,20,9,45,748.0,62.5,4.1,9.5,322.5,202.66,137.57
2016,12,20,10,0,780.0,63.0,4.0,10.0,355.0,240.7,171.68
2016,12,20,10,15,795.5,65.0,3.95,10.5,381.0,276.52,204.77
2016,12,20,10,30,811.0,67.0,3.9,11.0,407.0,311.72,237.1
2016,12,20,10,45,821.5,68.0,3.9,11.5,426.5,343.45,266.24
2016,12,20,11,0,832.0,69.0,3.9,12.0,446.0,373.82,293.69
2016,12,20,11,15,838.5,70.0,3.8,12.0,459.0,401.07,318.53
2016,12,20,11,30,845.0,71.0,3.7,12.0,472.0,426.4,341.29
2016,12,20,11,45,770.0,88.5,3.65,12.5,457.5,430.23,346.13
2016,12,20,12,0,695.0,106.0,3.6,13.0,443.0,428.41,345.84
2016,12,20,12,15,771.5,89.0,3.6,13.0,461.5,460.61,372.84
2016,12,20,12,30,848.0,72.0,3.6,13.0,480.0,491.62,398.6
2016,12,20,12,45,838.0,73.0,3.6,13.0,470.0,497.0,403.8
2016,12,20,13,0,828.0,74.0,3.6,13.0,460.0,499.6,406.68
2016,12,20,13,15,820.0,73.0,3.55,13.0,444.0,498.39,406.3
2016,12,20,13,30,812.0,72.0,3.5,13.0,428.0,494.52,403.61
2016,12,20,13,45,798.5,70.5,3.5,13.0,405.5,484.76,396.15
2016,12,20,14,0,785.0,69.0,3.5,13.0,383.0,472.57,386.5
2016,12,20,14,15,766.0,67.0,3.45,13.0,354.5,454.84,372.06
2016,12,20,14,30,747.0,65.0,3.4,13.0,326.0,435.11,355.62
2016,12,20,14,45,720.5,61.5,3.35,13.0,292.5,408.48,333.22
2016,12,20,15,0,694.0,58.0,3.3,13.0,259.0,380.53,309.15
2016,12,20,15,15,652.5,54.0,3.1,12.5,221.5,344.65,278.41
2016,12,20,15,30,611.0,50.0,2.9,12.0,184.0,310.75,248.38
2016,12,20,15,45,549.5,44.0,2.75,12.0,146.0,265.94,208.51
2016,12,20,16,0,488.0,38.0,2.6,12.0,108.0,223.21,169.58
2016,12,20,16,15,378.5,29.5,2.6,11.5,72.0,165.48,117.24
2016,12,20,16,30,269.0,21.0,2.6,11.0,36.0,108.63,33.4
2016,12,20,16,45,134.5,10.5,2.65,11.0,18.0,43.13,0.0
2016,12,20,17,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,14.5,4.0,9.5,32.5,10.69,0.0
2016,12,21,8,0,364.0,29.0,4.2,10.0,65.0,22.26,12.75
2016,12,21,8,15,449.5,36.5,4.35,10.0,102.5,26.91,18.07
2016,12,21,8,30,535.0,44.0,4.5,10.0,140.0,31.42,22.53
2016,12,21,8,45,589.0,49.0,4.7,10.5,178.5,49.87,26.79
2016,12,21,9,0,643.0,54.0,4.9,11.0,217.0,88.66,46.95
2016,12,21,9,15,679.0,57.5,4.9,11.0,252.5,125.11,72.05
2016,12,21,9,30,715.0,61.0,4.9,11.0,288.0,163.72,103.07
2016,12,21,9,45,745.0,62.5,4.9,11.5,321.0,201.1,135.46
2016,12,21,10,0,775.0,64.0,4.9,12.0,354.0,239.52,169.82
2016,12,21,10,15,792.0,66.0,4.75,12.0,380.5,275.6,203.31
2016,12,21,10,30,809.0,68.0,4.6,12.0,407.0,311.2,236.26
2016,12,21,10,45,822.0,69.0,4.45,12.5,427.0,343.77,265.92
2016,12,21,11,0,835.0,70.0,4.3,13.0,447.0,375.15,293.97
2016,12,21,11,15,842.0,70.5,4.1,13.0,460.5,402.26,318.5
2016,12,21,11,30,849.0,71.0,3.9,13.0,474.0,427.48,341.02
2016,12,21,11,45,855.0,71.0,3.7,13.5,481.0,450.2,360.38
2016,12,21,12,0,861.0,71.0,3.5,14.0,488.0,469.9,376.81
2016,12,21,12,15,861.5,71.0,3.45,14.0,486.5,484.63,389.89
2016,12,21,12,30,862.0,71.0,3.4,14.0,485.0,496.77,400.62
2016,12,21,12,45,857.5,70.5,3.35,14.5,476.5,503.25,405.94
2016,12,21,13,0,853.0,70.0,3.3,15.0,468.0,506.97,408.86
2016,12,21,13,15,845.5,69.0,3.3,15.0,452.0,507.08,409.6
2016,12,21,13,30,838.0,68.0,3.3,15.0,436.0,503.53,407.29
2016,12,21,13,45,827.0,66.5,3.3,15.0,414.0,495.01,400.89
2016,12,21,14,0,816.0,65.0,3.3,15.0,392.0,483.94,392.22
2016,12,21,14,15,798.0,63.0,3.25,15.0,363.0,466.47,378.13
2016,12,21,14,30,780.0,61.0,3.2,15.0,334.0,446.88,361.97
2016,12,21,14,45,753.0,58.5,3.15,15.0,300.0,420.66,340.09
2016,12,21,15,0,726.0,56.0,3.1,15.0,266.0,393.05,316.49
2016,12,21,15,15,686.0,52.0,2.95,14.5,228.5,357.18,286.07
2016,12,21,15,30,646.0,48.0,2.8,14.0,191.0,321.11,254.57
2016,12,21,15,45,582.5,42.5,2.7,13.5,151.5,274.84,214.22
2016,12,21,16,0,519.0,37.0,2.6,13.0,112.0,230.45,174.45
2016,12,21,16,15,410.5,29.0,2.7,12.5,75.5,175.3,124.27
2016,12,21,16,30,302.0,21.0,2.8,12.0,39.0,118.48,41.27
2016,12,21,16,45,151.0,10.5,2.9,12.0,19.5,47.33,0.0
2016,12,21,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,200.5,15.0,3.05,8.5,34.0,11.19,0.0
2016,12,22,8,0,401.0,30.0,3.0,9.0,68.0,23.31,13.62
2016,12,22,8,15,489.0,37.0,2.95,9.0,107.5,27.46,18.64
2016,12,22,8,30,577.0,44.0,2.9,9.0,147.0,31.51,22.72
2016,12,22,8,45,631.0,49.0,2.85,9.5,186.5,52.96,29.35
2016,12,22,9,0,685.0,54.0,2.8,10.0,226.0,90.65,47.52
2016,12,22,9,15,720.0,57.5,2.55,10.5,263.0,128.81,73.47
2016,12,22,9,30,755.0,61.0,2.3,11.0,300.0,168.98,105.35
2016,12,22,9,45,779.0,63.5,2.1,11.5,332.5,207.77,138.82
2016,12,22,10,0,803.0,66.0,1.9,12.0,365.0,247.06,173.63
2016,12,22,10,15,820.0,68.0,1.8,12.0,392.0,284.23,207.5
2016,12,22,10,30,837.0,70.0,1.7,12.0,419.0,320.86,240.67
2016,12,22,10,45,848.0,71.0,1.6,12.5,440.0,353.74,269.95
2016,12,22,11,0,859.0,72.0,1.5,13.0,461.0,385.24,297.38
2016,12,22,11,15,866.5,73.0,1.55,13.0,474.5,413.79,322.82
2016,12,22,11,30,874.0,74.0,1.6,13.0,488.0,440.41,346.24
2016,12,22,11,45,877.0,74.5,1.7,13.5,494.0,462.47,365.2
2016,12,22,12,0,880.0,75.0,1.8,14.0,500.0,482.14,381.87
2016,12,22,12,15,879.5,75.0,1.8,14.0,499.0,497.12,394.94
2016,12,22,12,30,879.0,75.0,1.8,14.0,498.0,509.43,405.66
2016,12,22,12,45,878.5,73.0,1.8,14.0,489.5,516.23,411.99
2016,12,22,13,0,878.0,71.0,1.8,14.0,481.0,520.66,416.28
2016,12,22,13,15,870.0,70.5,1.65,14.0,465.0,521.24,416.7
2016,12,22,13,30,862.0,70.0,1.5,14.0,449.0,518.08,414.04
2016,12,22,13,45,850.0,68.0,1.4,14.0,425.5,508.55,406.56
2016,12,22,14,0,838.0,66.0,1.3,14.0,402.0,496.39,396.85
2016,12,22,14,15,818.5,64.0,1.25,14.0,372.5,478.07,382.37
2016,12,22,14,30,799.0,62.0,1.2,14.0,343.0,457.58,365.86
2016,12,22,14,45,768.5,60.0,1.15,14.0,308.0,430.06,343.45
2016,12,22,15,0,738.0,58.0,1.1,14.0,273.0,401.2,319.4
2016,12,22,15,15,696.5,54.0,1.1,13.5,234.0,364.47,289.24
2016,12,22,15,30,655.0,50.0,1.1,13.0,195.0,327.53,257.89
2016,12,22,15,45,590.5,44.0,1.1,13.0,155.0,280.06,216.93
2016,12,22,16,0,526.0,38.0,1.1,13.0,115.0,237.36,178.81
2016,12,22,16,15,416.5,29.5,1.15,12.5,77.5,178.23,126.3
2016,12,22,16,30,307.0,21.0,1.2,12.0,40.0,120.62,46.48
2016,12,22,16,45,153.5,10.5,1.25,12.0,20.0,48.14,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.5,7.45,10.5,10.5,10.13,0.0
2016,12,23,8,0,0.0,21.0,7.3,11.0,21.0,20.27,10.87
2016,12,23,8,15,0.0,34.0,6.85,11.0,34.0,32.69,22.99
2016,12,23,8,30,0.0,47.0,6.4,11.0,47.0,44.67,34.18
2016,12,23,8,45,0.0,60.5,6.0,11.5,60.5,57.08,43.24
2016,12,23,9,0,0.0,74.0,5.6,12.0,74.0,69.72,54.18
2016,12,23,9,15,0.0,87.0,5.5,12.0,87.0,82.0,64.78
2016,12,23,9,30,0.0,100.0,5.4,12.0,100.0,94.35,75.33
2016,12,23,9,45,0.0,112.0,5.35,12.5,112.0,105.86,84.9
2016,12,23,10,0,0.0,124.0,5.3,13.0,124.0,117.42,94.39
2016,12,23,10,15,44.0,151.0,5.85,13.0,169.5,152.83,122.76
2016,12,23,10,30,88.0,178.0,6.4,13.0,215.0,193.1,155.47
2016,12,23,10,45,75.0,184.5,6.95,13.0,217.0,198.96,160.92
2016,12,23,11,0,62.0,191.0,7.5,13.0,219.0,203.79,165.39
2016,12,23,11,15,201.5,190.5,7.75,12.5,285.0,261.38,212.54
2016,12,23,11,30,341.0,190.0,8.0,12.0,351.0,326.4,266.58
2016,12,23,11,45,198.5,197.5,8.3,12.0,291.5,279.24,228.95
2016,12,23,12,0,56.0,205.0,8.6,12.0,232.0,224.94,184.22
2016,12,23,12,15,143.0,207.5,8.45,12.0,276.5,272.7,224.39
2016,12,23,12,30,230.0,210.0,8.3,12.0,321.0,321.15,265.07
2016,12,23,12,45,122.0,191.0,8.15,12.0,249.5,252.22,207.76
2016,12,23,13,0,14.0,172.0,8.0,12.0,178.0,175.17,142.86
2016,12,23,13,15,7.0,111.0,7.8,12.0,114.0,111.4,89.34
2016,12,23,13,30,0.0,50.0,7.6,12.0,50.0,48.31,35.74
2016,12,23,13,45,0.0,84.0,7.45,12.0,84.0,81.35,63.99
2016,12,23,14,0,0.0,118.0,7.3,12.0,118.0,115.62,93.17
2016,12,23,14,15,0.0,109.5,7.2,11.5,109.5,107.41,86.47
2016,12,23,14,30,0.0,101.0,7.1,11.0,101.0,99.19,79.71
2016,12,23,14,45,0.0,90.5,7.05,11.0,90.5,88.89,70.97
2016,12,23,15,0,0.0,80.0,7.0,11.0,80.0,78.58,62.13
2016,12,23,15,15,270.0,71.5,6.9,11.0,132.0,202.57,166.79
2016,12,23,15,30,540.0,63.0,6.8,11.0,184.0,298.53,243.05
2016,12,23,15,45,466.5,56.0,6.7,11.0,145.5,249.78,199.39
2016,12,23,16,0,393.0,49.0,6.6,11.0,107.0,203.61,157.71
2016,12,23,16,15,281.5,37.5,6.55,10.5,72.0,144.62,105.18
2016,12,23,16,30,170.0,26.0,6.5,10.0,37.0,88.16,37.09
2016,12,23,16,45,85.0,13.0,6.45,10.0,18.5,33.84,0.0
2016,12,23,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,7,45,199.0,14.5,6.0,8.5,33.0,10.81,0.0
2016,12,24,8,0,398.0,29.0,6.1,9.0,66.0,22.47,12.72
2016,12,24,8,15,488.0,36.0,6.15,9.0,105.0,26.65,17.86
2016,12,24,8,30,578.0,43.0,6.2,9.0,144.0,33.67,24.6
2016,12,24,8,45,634.5,47.5,6.3,9.0,184.0,50.0,27.74
2016,12,24,9,0,691.0,52.0,6.4,9.0,224.0,87.5,45.27
2016,12,24,9,15,726.0,55.5,6.35,9.0,261.0,125.93,71.48
2016,12,24,9,30,761.0,59.0,6.3,9.0,298.0,166.37,104.1
2016,12,24,9,45,788.0,60.5,6.3,9.5,331.5,205.09,138.08
2016,12,24,10,0,815.0,62.0,6.3,10.0,365.0,244.54,173.95
2016,12,24,10,15,831.5,64.0,6.2,10.0,392.0,282.08,209.32
2016,12,24,10,30,848.0,66.0,6.1,10.0,419.0,319.03,244.12
2016,12,24,10,45,858.5,67.0,6.1,10.0,439.5,353.87,277.0
2016,12,24,11,0,869.0,68.0,6.1,10.0,460.0,385.34,306.62
2016,12,24,11,15,875.5,69.0,6.05,10.0,474.0,413.6,333.09
2016,12,24,11,30,882.0,70.0,6.0,10.0,488.0,439.86,357.37
2016,12,24,11,45,885.0,70.0,5.95,10.0,494.5,461.43,377.39
2016,12,24,12,0,888.0,70.0,5.9,10.0,501.0,480.57,394.99
2016,12,24,12,15,888.0,70.0,5.85,10.0,500.0,495.75,409.01
2016,12,24,12,30,888.0,70.0,5.8,10.0,499.0,508.25,420.52
2016,12,24,12,45,879.5,71.0,5.8,10.0,489.5,514.82,427.03
2016,12,24,13,0,871.0,72.0,5.8,10.0,480.0,518.52,430.96
2016,12,24,13,15,863.5,71.5,5.75,10.0,464.0,519.52,432.38
2016,12,24,13,30,856.0,71.0,5.7,10.0,448.0,516.8,430.58
2016,12,24,13,45,844.0,69.5,5.7,10.5,425.5,508.0,422.94
2016,12,24,14,0,832.0,68.0,5.7,11.0,403.0,496.59,412.94
2016,12,24,14,15,813.5,66.0,5.65,10.5,374.0,478.97,399.01
2016,12,24,14,30,795.0,64.0,5.6,10.0,345.0,459.17,382.84
2016,12,24,14,45,768.5,61.0,5.6,10.0,310.5,432.58,359.95
2016,12,24,15,0,742.0,58.0,5.6,10.0,276.0,404.5,335.21
2016,12,24,15,15,701.0,54.0,5.4,10.0,237.5,367.94,302.62
2016,12,24,15,30,660.0,50.0,5.2,10.0,199.0,331.13,269.04
2016,12,24,15,45,597.0,44.5,5.05,10.0,159.0,284.58,226.91
2016,12,24,16,0,534.0,39.0,4.9,10.0,119.0,242.66,187.85
2016,12,24,16,15,422.5,31.0,4.85,9.5,81.0,182.93,133.56
2016,12,24,16,30,311.0,23.0,4.8,9.0,43.0,125.52,58.24
2016,12,24,16,45,155.5,11.5,4.75,9.0,21.5,50.08,0.0
2016,12,24,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,7,45,196.0,14.0,1.95,7.5,32.5,10.39,0.0
2016,12,25,8,0,392.0,28.0,2.1,8.0,65.0,21.56,12.0
2016,12,25,8,15,482.0,35.5,2.3,8.0,103.5,26.24,17.61
2016,12,25,8,30,572.0,43.0,2.5,8.0,142.0,30.78,22.15
2016,12,25,8,45,629.0,47.0,2.7,8.5,182.0,48.7,27.23
2016,12,25,9,0,686.0,51.0,2.9,9.0,222.0,85.5,43.9
2016,12,25,9,15,721.0,54.5,3.05,9.0,259.0,123.72,69.72
2016,12,25,9,30,756.0,58.0,3.2,9.0,296.0,163.96,101.9
2016,12,25,9,45,769.5,63.0,3.35,9.0,327.0,203.18,136.79
2016,12,25,10,0,783.0,68.0,3.5,9.0,358.0,242.14,172.68
2016,12,25,10,15,524.5,119.5,3.55,9.0,320.0,248.68,190.07
2016,12,25,10,30,266.0,171.0,3.6,9.0,282.0,238.46,190.56
2016,12,25,10,45,310.5,173.0,3.7,9.5,309.0,265.93,213.44
2016,12,25,11,0,355.0,175.0,3.8,10.0,336.0,295.36,237.92
2016,12,25,11,15,277.0,192.0,3.85,10.0,319.5,292.34,237.44
2016,12,25,11,30,199.0,209.0,3.9,10.0,303.0,284.12,232.01
2016,12,25,11,45,160.0,212.5,3.95,10.0,289.0,276.46,226.41
2016,12,25,12,0,121.0,216.0,4.0,10.0,275.0,266.76,218.83
2016,12,25,12,15,217.5,207.5,4.0,10.0,313.0,308.0,253.27
2016,12,25,12,30,314.0,199.0,4.0,10.0,351.0,353.59,291.1
2016,12,25,12,45,360.5,186.5,4.0,10.5,358.0,369.33,304.0
2016,12,25,13,0,407.0,174.0,4.0,11.0,365.0,387.89,319.16
2016,12,25,13,15,334.5,179.5,4.0,11.0,333.0,356.52,293.83
2016,12,25,13,30,262.0,185.0,4.0,11.0,301.0,327.39,270.09
2016,12,25,13,45,309.0,168.5,4.0,11.0,298.0,335.17,277.19
2016,12,25,14,0,356.0,152.0,4.0,11.0,295.0,341.27,282.65
2016,12,25,14,15,351.5,140.5,3.95,11.0,273.5,325.3,269.59
2016,12,25,14,30,347.0,129.0,3.9,11.0,252.0,313.36,259.61
2016,12,25,14,45,331.5,119.0,3.9,11.0,227.0,286.55,237.18
2016,12,25,15,0,316.0,109.0,3.9,11.0,202.0,264.41,218.19
2016,12,25,15,15,297.0,95.5,3.8,10.5,174.0,236.39,194.23
2016,12,25,15,30,278.0,82.0,3.7,10.0,146.0,213.74,174.15
2016,12,25,15,45,252.0,67.5,3.6,10.0,116.5,181.93,145.65
2016,12,25,16,0,226.0,53.0,3.5,10.0,87.0,150.77,117.24
2016,12,25,16,15,172.0,38.5,3.55,9.5,59.5,111.66,81.87
2016,12,25,16,30,118.0,24.0,3.6,9.0,32.0,71.72,34.31
2016,12,25,16,45,59.0,12.0,3.7,9.0,16.0,26.6,0.0
2016,12,25,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,7,45,208.0,13.5,4.55,5.5,32.5,9.98,0.0
2016,12,26,8,0,416.0,27.0,4.6,6.0,65.0,22.56,12.84
2016,12,26,8,15,504.0,34.0,4.6,6.0,104.5,27.22,18.6
2016,12,26,8,30,592.0,41.0,4.6,6.0,144.0,31.79,23.22
2016,12,26,8,45,643.0,46.0,4.6,6.5,183.5,47.37,26.49
2016,12,26,9,0,694.0,51.0,4.6,7.0,223.0,85.34,44.03
2016,12,26,9,15,729.0,54.5,4.55,7.0,260.5,123.92,70.2
2016,12,26,9,30,764.0,58.0,4.5,7.0,298.0,164.52,102.92
2016,12,26,9,45,785.5,61.0,4.45,7.5,330.5,203.77,137.59
2016,12,26,10,0,807.0,64.0,4.4,8.0,363.0,243.35,173.74
2016,12,26,10,15,823.5,66.0,4.3,8.5,390.0,280.71,208.49
2016,12,26,10,30,840.0,68.0,4.2,9.0,417.0,317.53,242.54
2016,12,26,10,45,849.5,69.5,4.15,9.5,438.0,350.73,273.28
2016,12,26,11,0,859.0,71.0,4.1,10.0,459.0,382.49,302.18
2016,12,26,11,15,865.5,71.5,3.95,10.0,472.5,410.46,327.83
2016,12,26,11,30,872.0,72.0,3.8,10.0,486.0,437.3,352.03
2016,12,26,11,45,875.0,72.5,3.7,10.0,492.5,459.34,371.95
2016,12,26,12,0,878.0,73.0,3.6,10.0,499.0,479.0,389.49
2016,12,26,12,15,877.5,73.0,3.45,10.0,498.0,494.01,402.85
2016,12,26,12,30,877.0,73.0,3.3,10.0,497.0,506.34,413.73
2016,12,26,12,45,873.5,72.0,3.2,10.5,488.5,513.43,419.53
2016,12,26,13,0,870.0,71.0,3.1,11.0,480.0,517.71,422.85
2016,12,26,13,15,862.0,70.5,2.95,11.0,464.0,518.59,423.86
2016,12,26,13,30,854.0,70.0,2.8,11.0,448.0,515.78,421.76
2016,12,26,13,45,840.5,68.5,2.7,11.5,425.0,506.38,413.65
2016,12,26,14,0,827.0,67.0,2.6,12.0,402.0,494.39,403.3
2016,12,26,14,15,808.5,65.0,2.55,12.0,373.5,476.94,389.24
2016,12,26,14,30,790.0,63.0,2.5,12.0,345.0,457.32,373.09
2016,12,26,14,45,762.5,60.5,2.45,12.0,310.5,430.97,351.15
2016,12,26,15,0,735.0,58.0,2.4,12.0,276.0,403.18,327.46
2016,12,26,15,15,695.0,54.0,2.4,11.5,238.0,367.22,297.22
2016,12,26,15,30,655.0,50.0,2.4,11.0,200.0,330.98,265.75
2016,12,26,15,45,593.5,44.5,2.4,10.5,160.0,285.07,225.61
2016,12,26,16,0,532.0,39.0,2.4,10.0,120.0,243.57,188.04
2016,12,26,16,15,429.0,31.0,2.5,9.5,82.5,186.3,136.63
2016,12,26,16,30,326.0,23.0,2.6,9.0,45.0,131.75,68.92
2016,12,26,16,45,163.0,11.5,2.75,9.0,22.5,52.48,0.0
2016,12,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,45,177.0,14.5,2.6,6.5,30.5,10.9,0.0
2016,12,27,8,0,354.0,29.0,2.6,7.0,61.0,22.62,12.78
2016,12,27,8,15,443.5,37.0,2.7,7.0,99.0,27.7,18.95
2016,12,27,8,30,533.0,45.0,2.8,7.0,137.0,32.62,23.89
2016,12,27,8,45,592.0,50.0,2.95,7.5,176.5,46.53,26.75
2016,12,27,9,0,651.0,55.0,3.1,8.0,216.0,82.95,43.48
2016,12,27,9,15,688.0,58.5,3.0,8.0,252.5,122.66,70.62
2016,12,27,9,30,725.0,62.0,2.9,8.0,289.0,161.83,101.76
2016,12,27,9,45,753.0,64.0,2.85,8.5,322.5,199.84,134.68
2016,12,27,10,0,781.0,66.0,2.8,9.0,356.0,238.77,169.55
2016,12,27,10,15,798.5,68.0,2.85,9.5,383.0,275.51,203.34
2016,12,27,10,30,816.0,70.0,2.9,10.0,410.0,311.83,236.59
2016,12,27,10,45,826.5,72.0,2.95,10.5,431.0,345.16,267.09
2016,12,27,11,0,837.0,74.0,3.0,11.0,452.0,377.17,295.9
2016,12,27,11,15,844.0,74.5,3.1,11.0,466.0,404.84,321.32
2016,12,27,11,30,851.0,75.0,3.2,11.0,480.0,430.63,344.76
2016,12,27,11,45,855.5,75.5,3.35,11.5,487.0,453.29,364.68
2016,12,27,12,0,860.0,76.0,3.5,12.0,494.0,473.68,382.35
2016,12,27,12,15,860.0,76.0,3.45,12.0,493.0,489.05,396.05
2016,12,27,12,30,860.0,76.0,3.4,12.0,492.0,501.81,407.38
2016,12,27,12,45,692.0,112.5,3.4,12.0,443.5,465.54,379.32
2016,12,27,13,0,524.0,149.0,3.4,12.0,395.0,422.25,345.1
2016,12,27,13,15,493.0,150.0,3.35,12.0,375.5,411.41,336.99
2016,12,27,13,30,462.0,151.0,3.3,12.0,356.0,398.86,327.18
2016,12,27,13,45,538.5,126.5,3.25,12.5,354.0,412.97,338.69
2016,12,27,14,0,615.0,102.0,3.2,13.0,352.0,426.79,349.51
2016,12,27,14,15,546.0,106.0,3.2,12.5,316.5,392.85,322.6
2016,12,27,14,30,477.0,110.0,3.2,12.0,281.0,356.5,293.48
2016,12,27,14,45,446.5,105.0,3.2,12.0,252.5,331.29,272.52
2016,12,27,15,0,416.0,100.0,3.2,12.0,224.0,305.72,250.8
2016,12,27,15,15,388.0,89.5,3.1,11.5,193.0,275.05,224.82
2016,12,27,15,30,360.0,79.0,3.0,11.0,162.0,244.44,198.24
2016,12,27,15,45,321.0,66.0,2.95,11.0,129.5,207.12,165.27
2016,12,27,16,0,282.0,53.0,2.9,11.0,97.0,171.05,132.84
2016,12,27,16,15,215.0,39.5,2.95,10.5,66.5,127.04,93.68
2016,12,27,16,30,148.0,26.0,3.0,10.0,36.0,84.09,45.36
2016,12,27,16,45,74.0,13.0,3.05,10.0,18.0,31.6,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,208.0,13.5,4.25,6.5,32.0,10.02,0.0
2016,12,28,8,0,416.0,27.0,4.4,7.0,64.0,22.66,12.72
2016,12,28,8,15,504.5,33.5,4.4,7.0,103.0,26.79,18.11
2016,12,28,8,30,593.0,40.0,4.4,7.0,142.0,30.88,22.29
2016,12,28,8,45,649.0,44.5,4.4,7.5,182.5,44.92,24.96
2016,12,28,9,0,705.0,49.0,4.4,8.0,223.0,83.01,41.8
2016,12,28,9,15,739.5,52.0,4.35,8.5,260.5,121.61,67.44
2016,12,28,9,30,774.0,55.0,4.3,9.0,298.0,162.16,99.65
2016,12,28,9,45,803.0,56.0,4.3,9.5,331.5,201.48,133.79
2016,12,28,10,0,832.0,57.0,4.3,10.0,365.0,244.08,172.03
2016,12,28,10,15,847.0,58.5,4.3,10.5,392.0,281.39,206.71
2016,12,28,10,30,862.0,60.0,4.3,11.0,419.0,317.94,240.56
2016,12,28,10,45,873.0,61.0,4.35,11.5,440.0,351.7,271.78
2016,12,28,11,0,884.0,62.0,4.4,12.0,461.0,384.04,301.23
2016,12,28,11,15,890.0,62.5,4.35,12.0,475.0,412.29,327.28
2016,12,28,11,30,896.0,63.0,4.3,12.0,489.0,438.49,351.09
2016,12,28,11,45,899.0,63.5,4.25,12.5,495.5,461.15,370.89
2016,12,28,12,0,902.0,64.0,4.2,13.0,502.0,481.36,388.19
2016,12,28,12,15,901.5,63.5,4.1,13.0,501.5,496.34,401.55
2016,12,28,12,30,901.0,63.0,4.0,13.0,501.0,508.56,412.48
2016,12,28,12,45,895.5,63.5,3.95,13.0,492.5,516.53,419.85
2016,12,28,13,0,890.0,64.0,3.9,13.0,484.0,521.63,424.71
2016,12,28,13,15,883.0,63.0,3.8,13.0,468.5,521.5,425.19
2016,12,28,13,30,876.0,62.0,3.7,13.0,453.0,518.54,423.2
2016,12,28,13,45,864.5,61.0,3.65,13.5,430.5,510.5,416.33
2016,12,28,14,0,853.0,60.0,3.6,14.0,408.0,499.82,407.14
2016,12,28,14,15,836.0,58.5,3.5,14.0,379.5,483.35,393.77
2016,12,28,14,30,819.0,57.0,3.4,14.0,351.0,466.7,379.83
2016,12,28,14,45,794.0,54.5,3.3,14.0,317.0,441.15,358.45
2016,12,28,15,0,769.0,52.0,3.2,14.0,283.0,414.0,335.22
2016,12,28,15,15,732.5,48.5,3.0,13.5,245.0,379.43,305.84
2016,12,28,15,30,696.0,45.0,2.8,13.0,207.0,344.35,275.13
2016,12,28,15,45,638.5,40.5,2.65,12.5,167.0,299.98,236.19
2016,12,28,16,0,581.0,36.0,2.5,12.0,127.0,257.02,197.41
2016,12,28,16,15,484.0,29.0,2.5,11.5,88.5,200.6,146.92
2016,12,28,16,30,387.0,22.0,2.5,11.0,50.0,147.6,83.76
2016,12,28,16,45,193.5,11.0,2.55,11.0,25.0,60.39,0.0
2016,12,28,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,194.5,14.5,5.3,7.5,31.5,10.95,0.0
2016,12,29,8,0,389.0,29.0,5.5,8.0,63.0,22.71,12.63
2016,12,29,8,15,482.0,36.5,5.5,8.0,103.0,27.31,18.47
2016,12,29,8,30,575.0,44.0,5.5,8.0,143.0,31.8,23.0
2016,12,29,8,45,630.5,49.5,5.5,8.5,183.5,48.88,28.84
2016,12,29,9,0,686.0,55.0,5.5,9.0,224.0,86.97,45.85
2016,12,29,9,15,723.0,58.5,5.5,9.0,262.0,125.43,71.4
2016,12,29,9,30,760.0,62.0,5.5,9.0,300.0,166.15,103.78
2016,12,29,9,45,769.5,68.0,5.55,9.5,331.5,205.93,139.15
2016,12,29,10,0,779.0,74.0,5.6,10.0,363.0,245.17,175.23
2016,12,29,10,15,797.0,76.5,5.5,10.5,391.0,282.6,209.76
2016,12,29,10,30,815.0,79.0,5.4,11.0,419.0,319.69,243.83
2016,12,29,10,45,831.5,79.0,5.3,11.5,441.0,353.28,274.62
2016,12,29,11,0,848.0,79.0,5.2,12.0,463.0,385.91,304.05
2016,12,29,11,15,855.0,80.0,4.95,12.0,477.5,414.58,330.18
2016,12,29,11,30,862.0,81.0,4.7,12.0,492.0,441.37,354.14
2016,12,29,11,45,867.5,81.0,4.5,12.5,499.0,464.45,373.94
2016,12,29,12,0,873.0,81.0,4.3,13.0,506.0,485.27,391.34
2016,12,29,12,15,872.0,81.0,4.05,13.0,505.0,500.61,404.57
2016,12,29,12,30,871.0,81.0,3.8,13.0,504.0,513.28,415.5
2016,12,29,12,45,874.0,78.0,3.6,13.5,497.0,522.12,422.47
2016,12,29,13,0,877.0,75.0,3.4,14.0,490.0,528.21,427.0
2016,12,29,13,15,868.5,74.0,3.3,14.0,474.0,527.73,427.13
2016,12,29,13,30,860.0,73.0,3.2,14.0,458.0,524.41,424.87
2016,12,29,13,45,846.5,72.0,3.1,14.0,435.0,515.78,418.23
2016,12,29,14,0,833.0,71.0,3.0,14.0,412.0,504.54,409.32
2016,12,29,14,15,814.0,68.5,2.9,14.0,383.0,486.45,394.79
2016,12,29,14,30,795.0,66.0,2.8,14.0,354.0,466.15,378.17
2016,12,29,14,45,766.0,63.5,2.7,14.0,319.0,439.13,355.81
2016,12,29,15,0,737.0,61.0,2.6,14.0,284.0,410.67,331.74
2016,12,29,15,15,697.0,57.0,2.45,13.5,245.5,374.66,301.53
2016,12,29,15,30,657.0,53.0,2.3,13.0,207.0,338.31,270.16
2016,12,29,15,45,590.5,48.0,2.15,13.0,166.5,293.14,230.55
2016,12,29,16,0,524.0,43.0,2.0,13.0,126.0,248.05,190.31
2016,12,29,16,15,421.5,34.5,2.05,12.5,88.0,190.06,139.6
2016,12,29,16,30,319.0,26.0,2.1,12.0,50.0,136.21,80.16
2016,12,29,16,45,159.5,13.0,2.15,12.0,25.0,53.95,0.0
2016,12,29,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,7,45,146.0,15.5,1.7,9.5,28.5,11.9,0.0
2016,12,30,8,0,292.0,31.0,1.6,10.0,57.0,24.72,14.11
2016,12,30,8,15,384.5,40.0,1.5,10.5,94.0,30.63,21.21
2016,12,30,8,30,477.0,49.0,1.4,11.0,131.0,36.35,26.81
2016,12,30,8,45,533.0,56.0,1.35,11.5,169.5,49.54,30.52
2016,12,30,9,0,589.0,63.0,1.3,12.0,208.0,84.86,46.89
2016,12,30,9,15,628.0,67.5,1.2,12.0,244.5,120.49,70.24
2016,12,30,9,30,667.0,72.0,1.1,12.0,281.0,158.68,99.72
2016,12,30,9,45,712.5,71.5,1.05,12.5,316.5,195.8,130.16
2016,12,30,10,0,758.0,71.0,1.0,13.0,352.0,237.3,165.32
2016,12,30,10,15,688.0,88.0,1.15,13.0,357.5,262.2,191.57
2016,12,30,10,30,618.0,105.0,1.3,13.0,363.0,282.95,213.69
2016,12,30,10,45,614.5,114.5,1.45,13.0,382.0,312.91,240.86
2016,12,30,11,0,611.0,124.0,1.6,13.0,401.0,341.31,266.26
2016,12,30,11,15,618.0,126.0,1.7,13.0,413.5,364.98,287.32
2016,12,30,11,30,625.0,128.0,1.8,13.0,426.0,387.42,307.08
2016,12,30,11,45,730.0,105.5,1.9,13.5,458.5,427.65,339.58
2016,12,30,12,0,835.0,83.0,2.0,14.0,491.0,470.23,373.66
2016,12,30,12,15,835.0,83.0,2.05,14.0,490.5,485.52,387.03
2016,12,30,12,30,835.0,83.0,2.1,14.0,490.0,498.27,398.33
2016,12,30,12,45,829.5,83.0,2.2,14.0,482.0,505.69,405.45
2016,12,30,13,0,824.0,83.0,2.3,14.0,474.0,510.4,410.28
2016,12,30,13,15,816.0,82.0,2.4,13.5,459.0,510.09,411.83
2016,12,30,13,30,808.0,81.0,2.5,13.0,444.0,507.11,411.1
2016,12,30,13,45,793.5,80.0,2.65,13.0,421.5,498.19,404.9
2016,12,30,14,0,779.0,79.0,2.8,13.0,399.0,486.81,396.49
2016,12,30,14,15,760.0,76.5,2.9,13.0,371.0,469.26,382.79
2016,12,30,14,30,741.0,74.0,3.0,13.0,343.0,449.65,367.06
2016,12,30,14,45,711.5,71.0,3.2,13.0,309.5,424.1,346.27
2016,12,30,15,0,682.0,68.0,3.4,13.0,276.0,396.12,322.88
2016,12,30,15,15,641.5,63.5,3.5,12.5,238.5,360.73,293.25
2016,12,30,15,30,601.0,59.0,3.6,12.0,201.0,325.21,262.58
2016,12,30,15,45,530.5,53.5,3.7,12.0,161.5,277.25,220.66
2016,12,30,16,0,460.0,48.0,3.8,12.0,122.0,231.57,179.96
2016,12,30,16,15,359.0,38.0,3.85,11.5,85.5,174.16,129.61
2016,12,30,16,30,258.0,28.0,3.9,11.0,49.0,121.47,74.25
2016,12,30,16,45,129.0,14.0,4.0,11.0,24.5,47.33,0.0
2016,12,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
